Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.6060583154,4.08460302938,0.00177220013463,0.0,4.58992532963,8.1892,75.2482966851,66.1388718205,3.33988,5.76954486465
 01/01  02:00:00,14.6979805032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.7232543995,0.0,0.0,0.0,1.52997510988,7.4902,3.93197349429,0.0,3.33988,0.592093494292
 01/01  04:00:00,14.7263906315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8709206582,0.0,0.0,0.0,1.52997510988,7.4902,3.9319276373,0.0,3.33988,0.592047637302
 01/01  06:00:00,22.7063911407,4.08460302938,0.0,0.0,4.58992532963,8.1892,88.9109515908,80.5412515908,8.3497,0.02
 01/01  07:00:00,38.6682113442,4.08460302938,0.0135216566049,0.0,9.17985065927,19.4245,96.2172224717,76.0556885674,16.6994,3.46213390432
 01/01  08:00:00,42.9538172157,4.08460302938,0.00698242783688,0.0,9.17985065927,26.9147,92.7170060631,63.631741358,25.0491,4.03616470513
 01/01  09:00:00,41.92186867,4.08460302938,0.0,0.0,9.17985065927,26.9147,89.6215184217,52.7594789888,33.3988,3.46323943291
 01/01  10:00:00,34.460613624,4.08460302938,0.0,0.0,9.17985065927,19.4245,74.2409917555,45.7286589297,25.0491,3.46323282588
 01/01  11:00:00,41.9763605546,4.08460302938,0.00348939482469,0.0,9.17985065927,26.9147,88.9732306708,35.6438381423,41.7485,11.5808925285
 01/01  12:00:00,42.7187336784,4.08460302938,0.0,0.0,9.17985065927,26.9147,81.7280659535,28.3987858165,41.7485,11.580780137
 01/01  13:00:00,42.0547113525,4.08460302938,0.0,0.0,9.17985065927,26.9147,67.5326462771,16.5360998624,41.7485,9.24804641464
 01/01  14:00:00,34.5390150971,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.7949364867,14.1480014771,33.3988,9.24813500968
 01/01  15:00:00,34.5452848358,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.2342624357,15.2586329982,25.0491,6.92652943752
 01/01  16:00:00,34.5469009559,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.5035323872,13.178134175,33.3988,6.92659821227
 01/01  17:00:00,41.9779518374,4.08460302938,0.00368563399164,0.0,9.17985065927,26.9147,69.5418087299,12.5162050905,50.0982,6.92740363936
 01/01  18:00:00,44.0916790607,4.08460302938,0.0,0.0,9.17985065927,26.9147,75.7791306629,16.431301523,50.0982,9.24962913992
 01/01  19:00:00,46.2024460097,4.08460302938,0.0,0.0,9.17985065927,26.9147,79.3171594149,17.6375450527,50.0982,11.5814143623
 01/01  20:00:00,38.8252182383,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.5069733003,24.5277661503,33.3988,11.58040715
 01/01  21:00:00,38.7948780677,4.08460302938,0.0,0.0,9.17985065927,19.4245,72.3556209088,29.7071619685,33.3988,9.2496589403
 01/01  22:00:00,38.7187031019,4.08460302938,0.0,0.0,9.17985065927,19.4245,75.7183290587,39.0887169317,25.0491,11.5805121269
 01/01  23:00:00,38.6100782145,4.08460302938,0.0,0.0,9.17985065927,19.4245,68.711270055,42.7635350783,16.6994,9.24833497664
 01/01  24:00:00,39.3793306008,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.8306499074,45.8660808511,8.3497,4.61486905625
 01/02  01:00:00,22.6591181934,4.08460302938,0.0,0.0,4.58992532963,8.1892,61.083678558,52.5535291038,3.33988,5.19026945425
 01/02  02:00:00,14.7493718501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7762598617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.7815236824,0.0,0.0,0.0,1.52997510988,7.4902,3.93195101478,0.0,3.33988,0.592071014778
 01/02  05:00:00,14.9272152847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  06:00:00,22.7632291372,4.08460302938,0.0,0.0,4.58992532963,8.1892,66.2730012019,57.3312242836,8.3497,0.592076918282
 01/02  07:00:00,38.7182473292,4.08460302938,0.0147073290078,0.0,9.17985065927,19.4245,75.6700564744,55.5082393322,16.6994,3.46241714215
 01/02  08:00:00,43.0098321384,4.08460302938,0.0151132109838,0.0,9.17985065927,26.9147,87.3709495768,48.3995886087,25.0491,13.9222609681
 01/02  09:00:00,41.9538199597,4.08460302938,0.0,0.0,9.17985065927,26.9147,93.2372196061,47.088014782,33.3988,12.7504048241
 01/02  10:00:00,34.4751581555,4.08460302938,0.0,0.0,9.17985065927,19.4245,80.4626018707,45.0000552385,25.0491,10.4134466322
 01/02  11:00:00,41.9777727489,4.08460302938,0.00459647320013,0.0,9.17985065927,26.9147,93.6660360206,42.6703222651,41.7485,9.24721375552
 01/02  12:00:00,42.7211641971,4.08460302938,0.0,0.0,9.17985065927,26.9147,83.2751708584,31.1121681518,41.7485,10.4145027066
 01/02  13:00:00,42.0447421208,4.08460302938,0.0,0.0,9.17985065927,26.9147,71.154223595,20.1603451336,41.7485,9.24537846142
 01/02  14:00:00,34.5226510249,4.08460302938,0.0,0.0,9.17985065927,19.4245,63.2157765249,21.7305959765,33.3988,8.08638054839
 01/02  15:00:00,34.5359615529,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.5321316522,21.5560521688,25.0491,6.9269794834
 01/02  16:00:00,34.5144854389,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.0905947834,28.7647045414,33.3988,6.92709024202
 01/02  17:00:00,41.9380877757,4.08460302938,0.0106710520657,0.0,9.17985065927,26.9147,86.5290639221,29.5044320599,50.0982,6.92643186215
 01/02  18:00:00,44.0555126916,4.08460302938,0.0,0.0,9.17985065927,26.9147,87.1437106137,27.7958803965,50.0982,9.24963021724
 01/02  19:00:00,46.1726055411,4.08460302938,0.0,0.0,9.17985065927,26.9147,88.9092363335,26.0607769734,50.0982,12.75025936
 01/02  20:00:00,38.8120740357,4.08460302938,0.0,0.0,9.17985065927,19.4245,76.6372690838,29.3170084568,33.3988,13.9214606269
 01/02  21:00:00,38.7878167275,4.08460302938,0.0,0.0,9.17985065927,19.4245,77.2165206584,32.2379753417,33.3988,11.5797453167
 01/02  22:00:00,38.7097600992,4.08460302938,0.0,0.0,9.17985065927,19.4245,77.6774161518,40.4578681691,25.0491,12.1704479826
 01/02  23:00:00,38.5973789735,4.08460302938,0.0,0.0,9.17985065927,19.4245,71.1697352846,44.0553340922,16.6994,10.4150011924
 01/02  24:00:00,39.3785067813,4.08460302938,0.0,0.0,9.17985065927,19.4245,62.3581657733,47.6640896647,8.3497,6.3443761086
 01/03  01:00:00,22.643282783,4.08460302938,0.0,0.0,4.58992532963,8.1892,66.1677110184,58.2138083818,3.33988,4.61402263667
 01/03  02:00:00,14.720283195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.7370550057,0.0,0.0,0.0,1.52997510988,7.4902,3.93196746282,0.0,3.33988,0.592087462819
 01/03  04:00:00,14.7438892205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.4005053397,0.0,0.0,0.0,1.52997510988,7.4902,3.93197334178,0.0,3.33988,0.592093341777
 01/03  06:00:00,23.2352881185,4.08460302938,0.0,0.0,4.58992532963,8.1892,83.6076092018,75.2379092018,8.3497,0.02
 01/03  07:00:00,38.9127810759,4.08460302938,0.0143684204366,0.0,9.17985065927,19.4245,91.0202623209,70.7599842088,16.6994,3.56087811204
 01/03  08:00:00,42.9817898877,4.08460302938,0.0167786074568,0.0,9.17985065927,26.9147,100.334338586,61.457957419,25.0491,13.8272811672
 01/03  09:00:00,41.9456509738,4.08460302938,0.0,0.0,9.17985065927,26.9147,96.8325741485,50.6834139387,33.3988,12.7503602098
 01/03  10:00:00,34.4951444861,4.08460302938,0.0,0.0,9.17985065927,19.4245,72.6826862112,37.2190382728,25.0491,10.4145479384
 01/03  11:00:00,42.0184593237,4.08460302938,0.00284653550935,0.0,9.17985065927,26.9147,76.8649911756,25.8662232851,41.7485,9.25026789041
 01/03  12:00:00,42.7652824634,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.3022514219,11.1394690073,41.7485,10.4142824146
 01/03  13:00:00,42.1091623117,4.08460302938,0.0,0.0,9.17985065927,26.9147,51.4015021416,0.403483502835,41.7485,9.24951863874
 01/03  14:00:00,34.5904300927,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5984394403,0.113241695431,33.3988,8.08639774482
 01/03  15:00:00,34.5885725001,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.1241581894,3.14773824614,25.0491,6.92731994322
 01/03  16:00:00,34.5734717117,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.4986198416,7.5967102377,33.3988,7.50310960388
 01/03  17:00:00,41.9930132238,4.08460302938,0.0038240413916,0.0,9.17985065927,26.9147,68.9354053538,11.9095692784,50.0982,6.92763607543
 01/03  18:00:00,44.0966275235,4.08460302938,0.0,0.0,9.17985065927,26.9147,75.7263741067,16.3790652291,50.0982,9.24910887765
 01/03  19:00:00,46.2048733321,4.08460302938,0.0,0.0,9.17985065927,26.9147,79.5320516258,16.6835544419,50.0982,12.7502971839
 01/03  20:00:00,38.6925584783,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.5868113904,22.8459991641,33.3988,13.3420122263
 01/03  21:00:00,38.6781670231,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.6623650084,24.6816704117,33.3988,11.5818945967
 01/03  22:00:00,38.6336828263,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.0648683914,31.265493008,25.0491,12.7502753834
 01/03  23:00:00,38.6184940191,4.08460302938,0.0,0.0,9.17985065927,19.4245,64.7486164073,37.6368807401,16.6994,10.4123356672
 01/03  24:00:00,39.3880304661,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.0212578099,42.9023297144,8.3497,5.7692280955
 01/04  01:00:00,22.6632444427,4.08460302938,0.0,0.0,4.58992532963,8.1892,59.2357356176,50.7062017362,3.33988,5.18965388141
 01/04  02:00:00,14.7445734748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.7557087517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196515795,0.0,3.33988,0.592085157947
 01/04  04:00:00,14.75951836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.9029310782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.7256459048,4.08460302938,0.0,0.0,4.58992532963,8.1892,82.1899867514,73.2482042973,8.3497,0.592082454035
 01/04  07:00:00,38.6698332949,4.08460302938,0.0129507946444,0.0,9.17985065927,19.4245,93.193583457,73.0314812008,16.6994,3.46270225621
 01/04  08:00:00,42.9600873753,4.08460302938,0.014832040589,0.0,9.17985065927,26.9147,104.378928869,65.4057977811,25.0491,13.9240310883
 01/04  09:00:00,41.9114067795,4.08460302938,0.0,0.0,9.17985065927,26.9147,106.281364121,60.1314135211,33.3988,12.7511505997
 01/04  10:00:00,34.443601348,4.08460302938,0.0,0.0,9.17985065927,19.4245,88.1760286877,52.7130080873,25.0491,10.4139206004
 01/04  11:00:00,41.9617429414,4.08460302938,0.00230273632633,0.0,9.17985065927,26.9147,94.0232663789,43.025847787,41.7485,9.24891859187
 01/04  12:00:00,42.7131345352,4.08460302938,0.0,0.0,9.17985065927,26.9147,80.4782916264,28.3169368946,41.7485,10.4128547317
 01/04  13:00:00,42.0383908415,4.08460302938,0.0,0.0,9.17985065927,26.9147,67.8032935606,16.8062991392,41.7485,9.24849442141
 01/04  14:00:00,34.5201990314,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.878885728,15.3944749293,33.3988,8.08561079871
 01/04  15:00:00,34.5282815296,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.2647356293,17.2886759277,25.0491,6.92695970163
 01/04  16:00:00,34.521080929,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.6041177778,20.2772456048,33.3988,6.92807217294
 01/04  17:00:00,41.9520201187,4.08460302938,0.00473417595405,0.0,9.17985065927,26.9147,76.0989063628,18.4978709877,50.0982,7.50283537515
 01/04  18:00:00,44.0626593833,4.08460302938,0.0,0.0,9.17985065927,26.9147,79.499511293,20.1532100003,50.0982,9.24810129265
 01/04  19:00:00,46.1691371196,4.08460302938,0.0,0.0,9.17985065927,26.9147,86.2755417953,23.4267927807,50.0982,12.7505490146
 01/04  20:00:00,38.8033669506,4.08460302938,0.0,0.0,9.17985065927,19.4245,75.3515368867,28.6101465279,33.3988,13.3425903588
 01/04  21:00:00,38.7782788647,4.08460302938,0.0,0.0,9.17985065927,19.4245,76.694067418,31.7122343164,33.3988,11.5830331017
 01/04  22:00:00,38.6922103845,4.08460302938,0.0,0.0,9.17985065927,19.4245,83.2757466611,45.4755459858,25.0491,12.7511006753
 01/04  23:00:00,38.5699358223,4.08460302938,0.0,0.0,9.17985065927,19.4245,82.2620584505,55.1488923907,16.6994,10.4137660599
 01/04  24:00:00,39.3591031532,4.08460302938,0.0,0.0,9.17985065927,19.4245,74.5919347921,60.4727007458,8.3497,5.76953404628
 01/05  01:00:00,22.6073631857,4.08460302938,0.0,0.0,4.58992532963,8.1892,79.754433962,71.2255731608,3.33988,5.18898080119
 01/05  02:00:00,14.6927041087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  03:00:00,14.7181777552,0.0,0.0,0.0,1.52997510988,7.4902,3.93197320694,0.0,3.33988,0.592093206944
 01/05  04:00:00,14.7278679003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  05:00:00,14.8730575164,0.0,0.0,0.0,1.52997510988,7.4902,3.93192735336,0.0,3.33988,0.59204735336
 01/05  06:00:00,22.7158638593,4.08460302938,0.0,0.0,4.58992532963,8.1892,85.3593677148,76.9896677148,8.3497,0.02
 01/05  07:00:00,38.6714777786,4.08460302938,0.0137162330759,0.0,9.17985065927,19.4245,96.2157322971,76.0541230668,16.6994,3.46220923026
 01/05  08:00:00,42.9674450763,4.08460302938,0.0165767330025,0.0,9.17985065927,26.9147,106.34048783,67.3661226805,25.0491,13.9252651492
 01/05  09:00:00,41.9478047842,4.08460302938,0.000888688789592,0.0,9.17985065927,26.9147,95.9042463981,49.7531786244,33.3988,12.7522677736
 01/05  10:00:00,34.5036990434,4.08460302938,0.0,0.0,9.17985065927,19.4245,68.2992751976,32.8350778458,25.0491,10.4150973517
 01/05  11:00:00,42.0147909564,4.08460302938,0.00161587145908,0.0,9.17985065927,26.9147,74.9509992344,23.9520705002,41.7485,9.2504287342
 01/05  12:00:00,42.7562611286,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.0531466985,10.8904493511,41.7485,10.4141973474
 01/05  13:00:00,42.1189246412,4.08460302938,0.00991210868898,0.0,9.17985065927,26.9147,50.9984628615,0.0,41.7485,9.24996286145
 01/05  14:00:00,34.5958285768,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5971617945,0.112115149204,33.3988,8.08624664533
 01/05  15:00:00,34.6111279164,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.1025418141,0.548794121723,25.0491,7.50464769239
 01/05  16:00:00,34.6190264377,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3243900443,0.0,33.3988,6.92559004435
 01/05  17:00:00,42.062447472,4.08460302938,0.0102218910648,0.0,9.17985065927,26.9147,57.0244735218,0.0,50.0982,6.9262735218
 01/05  18:00:00,44.1820867034,4.08460302938,0.00291215639725,0.0,9.17985065927,26.9147,59.3465778835,0.0,50.0982,9.24837788353
 01/05  19:00:00,46.2972186287,4.08460302938,0.00330689468983,0.0,9.17985065927,26.9147,62.8502548534,0.0,50.0982,12.7520548534
 01/05  20:00:00,38.9294666917,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.1204699731,0.801109402134,33.3988,13.920560571
 01/05  21:00:00,38.8901922531,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.8560026443,4.87891072147,33.3988,11.5782919229
 01/05  22:00:00,38.8077319412,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.1765162341,13.3782083738,25.0491,12.7492078603
 01/05  23:00:00,38.6928993224,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.1914391635,17.0802081959,16.6994,10.4118309676
 01/05  24:00:00,39.4401721614,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.6038685553,23.4850713615,8.3497,5.76909719378
 01/06  01:00:00,22.7235380635,4.08460302938,0.0,0.0,4.58992532963,8.1892,43.6123356649,35.6577166212,3.33988,4.61473904366
 01/06  02:00:00,14.8061107477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195152481,0.0,3.33988,0.592071524814
 01/06  03:00:00,14.8418567953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.8529610147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.5047914142,0.0,0.0,0.0,1.52997510988,7.4902,3.93195742907,0.0,3.33988,0.592077429073
 01/06  06:00:00,23.3423664563,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.3591576118,43.9894576118,8.3497,0.02
 01/06  07:00:00,39.0216652166,4.08460302938,0.0205923987985,0.0,9.17985065927,19.4245,62.8942944188,42.1587749545,16.6994,4.03611946426
 01/06  08:00:00,43.0750270668,4.08460302938,0.0250389187165,0.0,9.17985065927,26.9147,76.1871216403,37.2191314304,25.0491,13.9188902099
 01/06  09:00:00,42.022334987,4.08460302938,0.00189909951351,0.0,9.17985065927,26.9147,73.5905051339,28.0187804109,33.3988,12.172924723
 01/06  10:00:00,34.5643471032,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.4657600352,17.0014845777,25.0491,10.4151754575
 01/06  11:00:00,42.0749624049,4.08460302938,0.00244484645487,0.0,9.17985065927,26.9147,61.3764882073,9.80167294843,41.7485,9.82631525891
 01/06  12:00:00,42.8367796694,4.08460302938,0.0108087704969,0.0,9.17985065927,26.9147,52.1631945197,0.0,41.7485,10.4146945197
 01/06  13:00:00,42.5593210533,4.08460302938,0.372115578607,0.0,9.17985065927,26.9147,50.9946742843,0.0,41.7485,9.24617428426
 01/06  14:00:00,34.8164549719,4.08460302938,0.139910400162,0.0,9.17985065927,19.4245,41.4861197257,0.0,33.3988,8.08731972571
 01/06  15:00:00,34.703966737,4.08460302938,0.0122776561909,0.0,9.17985065927,19.4245,31.9760459552,0.0,25.0491,6.92694595518
 01/06  16:00:00,34.6809188587,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3258166182,0.0,33.3988,6.92701661816
 01/06  17:00:00,42.5955163248,4.08460302938,0.508311346025,0.0,9.17985065927,26.9147,57.6013177147,0.0,50.0982,7.50311771469
 01/06  18:00:00,44.4823581735,4.08460302938,0.301506010678,0.0,9.17985065927,26.9147,59.3475087283,0.0,50.0982,9.24930872828
 01/06  19:00:00,46.3407396025,4.08460302938,0.0703700634846,0.0,9.17985065927,26.9147,62.8587187911,0.00892516095955,50.0982,12.7515936301
 01/06  20:00:00,38.7361193012,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.3249208857,2.57961727929,33.3988,13.3465036064
 01/06  21:00:00,38.700776834,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.5063556994,10.5254193422,33.3988,11.5821363572
 01/06  22:00:00,38.6438277078,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.3566475143,23.5562356722,25.0491,12.7513118421
 01/06  23:00:00,38.6222582781,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.6407632604,34.5265430051,16.6994,10.4148202554
 01/06  24:00:00,39.3891122779,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.3301227667,41.6356541358,8.3497,6.34476863092
 01/07  01:00:00,22.6586962426,4.08460302938,0.0,0.0,4.58992532963,8.1892,60.4551777457,52.5016131421,3.33988,4.61368460357
 01/07  02:00:00,14.7310417969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.7452296852,0.0,0.0,0.0,1.52997510988,7.4902,3.93192804563,0.0,3.33988,0.59204804563
 01/07  04:00:00,14.7538127552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.90481305,0.0,0.0,0.0,1.52997510988,7.4902,3.93193398726,0.0,3.33988,0.59205398726
 01/07  06:00:00,22.7444972031,4.08460302938,0.0,0.0,4.58992532963,8.1892,79.5575911372,71.1878911372,8.3497,0.02
 01/07  07:00:00,38.708625193,4.08460302938,0.0160484394559,0.0,9.17985065927,19.4245,86.8926385069,66.7308827819,16.6994,3.46235572492
 01/07  08:00:00,42.9931118863,4.08460302938,0.00832134982263,0.0,9.17985065927,26.9147,83.3308321932,54.2450362858,25.0491,4.03669590739
 01/07  09:00:00,41.9761060319,4.08460302938,0.0010374602307,0.0,9.17985065927,26.9147,74.732337428,37.8703141622,33.3988,3.46322326579
 01/07  10:00:00,34.5462878074,4.08460302938,0.000790785595726,0.0,9.17985065927,19.4245,56.9859957862,20.3545182472,25.0491,11.5823775391
 01/07  11:00:00,42.0787272788,4.08460302938,0.00274436121359,0.0,9.17985065927,26.9147,62.2323765297,10.0685390583,41.7485,10.4153374713
 01/07  12:00:00,42.8533960893,4.08460302938,0.0100360204908,0.0,9.17985065927,26.9147,53.3307932533,0.0,41.7485,11.5822932533
 01/07  13:00:00,42.5318144475,4.08460302938,0.323407184739,0.0,9.17985065927,26.9147,53.3288281461,0.0,41.7485,11.5803281461
 01/07  14:00:00,34.9317834946,4.08460302938,0.242088725173,0.0,9.17985065927,19.4245,43.8134601071,0.0,33.3988,10.4146601071
 01/07  15:00:00,34.8123218116,4.08460302938,0.112649338112,0.0,9.17985065927,19.4245,34.3000576372,0.0,25.0491,9.2509576372
 01/07  16:00:00,35.0381094251,4.08460302938,0.343697316684,0.0,9.17985065927,19.4245,42.6496924865,0.0,33.3988,9.25089248648
 01/07  17:00:00,43.0503250655,4.08460302938,0.944298711159,0.0,9.17985065927,26.9147,58.7614029893,0.0,50.0982,8.66320298931
 01/07  18:00:00,44.5701733677,4.08460302938,0.370291570576,0.0,9.17985065927,26.9147,59.3479737185,0.0,50.0982,9.24977371851
 01/07  19:00:00,46.4695247134,4.08460302938,0.173835944258,0.0,9.17985065927,26.9147,62.8496338466,0.0,50.0982,12.7514338466
 01/07  20:00:00,38.9244566209,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.2218046338,0.0715862079558,33.3988,12.7514184259
 01/07  21:00:00,38.8929018544,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.8304327996,2.85244000736,33.3988,11.5791927922
 01/07  22:00:00,38.8051229364,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.9878904816,7.18972102878,25.0491,12.7490694528
 01/07  23:00:00,38.6786538862,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.1448156854,14.1999914796,16.6994,9.24542420586
 01/07  24:00:00,39.4327660107,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.9340396761,20.6592385316,8.3497,6.92510114449
 01/08  01:00:00,22.7167197598,4.08460302938,0.0,0.0,4.58992532963,8.1892,43.7138852303,34.6045831131,3.33988,5.76942211723
 01/08  02:00:00,14.8098026977,0.0,0.0,0.0,1.52997510988,7.4902,3.93196787857,0.0,3.33988,0.592087878573
 01/08  03:00:00,14.8368405791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  04:00:00,14.8554351354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,15.0176306464,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375687,0.0,3.33988,0.592093756873
 01/08  06:00:00,22.8650678389,4.08460302938,0.0,0.0,4.58992532963,8.1892,44.2177886058,35.8480886058,8.3497,0.02
 01/08  07:00:00,38.8498432561,4.08460302938,0.0251705842133,0.0,9.17985065927,19.4245,49.348445313,28.6127711431,16.6994,4.03627416993
 01/08  08:00:00,43.1329413552,4.08460302938,0.0128904433679,0.0,9.17985065927,26.9147,43.3073842165,14.7958486271,25.0491,3.46243558939
 01/08  09:00:00,42.0893049186,4.08460302938,0.0,0.0,9.17985065927,26.9147,45.1571653702,8.29541253952,33.3988,3.46295283063
 01/08  10:00:00,34.6357271044,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.0342138343,6.94849423113,25.0491,4.0366196032
 01/08  11:00:00,42.2056733327,4.08460302938,0.0440999697251,0.0,9.17985065927,26.9147,53.3298547406,0.0,41.7485,11.5813547406
 01/08  12:00:00,42.9156208994,4.08460302938,0.00826621876442,0.0,9.17985065927,26.9147,53.3294062365,0.0,41.7485,11.5809062365
 01/08  13:00:00,42.6664363888,4.08460302938,0.392341802346,0.0,9.17985065927,26.9147,50.9969342391,0.0,41.7485,9.24843423908
 01/08  14:00:00,34.716643784,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.6604016166,0.0120122128159,33.3988,9.24958940377
 01/08  15:00:00,34.7746579605,4.08460302938,0.0405561321955,0.0,9.17985065927,19.4245,31.9770928431,0.0,25.0491,6.92799284315
 01/08  16:00:00,34.9804346427,4.08460302938,0.235499343638,0.0,9.17985065927,19.4245,40.9024891546,0.0,33.3988,7.50368915462
 01/08  17:00:00,43.4873115243,4.08460302938,1.2618007691,0.0,9.17985065927,26.9147,57.0242039526,0.0,50.0982,6.92600395262
 01/08  18:00:00,45.5347752393,4.08460302938,1.20582794648,0.0,9.17985065927,26.9147,59.3462946732,0.0,50.0982,9.2480946732
 01/08  19:00:00,47.7581139046,4.08460302938,1.36533063341,0.0,9.17985065927,26.9147,61.6803832666,0.0,50.0982,11.5821832666
 01/08  20:00:00,39.6095362244,4.08460302938,0.540196405739,0.0,9.17985065927,19.4245,44.9811258266,0.0,33.3988,11.5823258266
 01/08  21:00:00,39.2430165575,4.08460302938,0.19396610885,0.0,9.17985065927,19.4245,42.6479480102,0.0,33.3988,9.24914801017
 01/08  22:00:00,38.94593463,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.7182141249,0.0867449403695,25.0491,11.5823691845
 01/08  23:00:00,38.7920857039,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.5484137579,0.598813964013,16.6994,9.25019979386
 01/08  24:00:00,39.5259678727,4.08460302938,0.0,0.0,9.17985065927,19.4245,18.0135775833,4.47332518971,8.3497,5.19055239363
 01/09  01:00:00,22.7789380661,4.08460302938,0.0,0.0,4.58992532963,8.1892,27.2500318375,19.2961398075,3.33988,4.61401202999
 01/09  02:00:00,14.8522724258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  03:00:00,14.8664547235,0.0,0.0,0.0,1.52997510988,7.4902,3.93195961189,0.0,3.33988,0.592079611887
 01/09  04:00:00,14.8633837739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.9997831268,0.0,0.0,0.0,1.52997510988,7.4902,3.93196551856,0.0,3.33988,0.592085518558
 01/09  06:00:00,22.8130810428,4.08460302938,0.00853812327199,0.0,4.58992532963,8.1892,56.6830928937,48.3133928937,8.3497,0.02
 01/09  07:00:00,38.7363163273,4.08460302938,0.0104841967726,0.0,9.17985065927,19.4245,72.7868734818,52.0514131928,16.6994,4.03606028902
 01/09  08:00:00,43.0288271114,4.08460302938,0.0155030514524,0.0,9.17985065927,26.9147,78.8075856657,40.4122751845,25.0491,13.3462104811
 01/09  09:00:00,41.9742587261,4.08460302938,0.00440524038468,0.0,9.17985065927,26.9147,88.6349741001,42.485077067,33.3988,12.7510970332
 01/09  10:00:00,34.4958881649,4.08460302938,0.0,0.0,9.17985065927,19.4245,70.2827711449,34.8190896026,25.0491,10.4145815423
 01/09  11:00:00,42.0011739404,4.08460302938,0.00254731842579,0.0,9.17985065927,26.9147,81.9317365099,30.3587896473,41.7485,9.82444686259
 01/09  12:00:00,42.7321269705,4.08460302938,0.0,0.0,9.17985065927,26.9147,71.1927613264,19.0305477212,41.7485,10.4137136052
 01/09  13:00:00,42.0699773413,4.08460302938,0.0,0.0,9.17985065927,26.9147,58.5693113531,7.57092099689,41.7485,9.24989035617
 01/09  14:00:00,34.5560187538,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.7886806262,6.30197352493,33.3988,8.08790710126
 01/09  15:00:00,34.5552133003,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.7994822747,10.822827974,25.0491,6.92755430069
 01/09  16:00:00,34.5405175597,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.2320230899,15.3293370668,33.3988,7.50388602306
 01/09  17:00:00,41.9637068354,4.08460302938,0.00473403498758,0.0,9.17985065927,26.9147,73.2065236582,16.1806485312,50.0982,6.92767512703
 01/09  18:00:00,44.0751177705,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.192407985,16.8462110998,50.0982,9.24799688522
 01/09  19:00:00,46.1822877781,4.08460302938,0.0,0.0,9.17985065927,26.9147,81.4628849844,18.61308831,50.0982,12.7515966744
 01/09  20:00:00,38.8091445246,4.08460302938,0.0,0.0,9.17985065927,19.4245,73.8607281731,26.5401748265,33.3988,13.9217533466
 01/09  21:00:00,38.7799138468,4.08460302938,0.0,0.0,9.17985065927,19.4245,76.2232965906,31.2423648111,33.3988,11.5821317795
 01/09  22:00:00,38.7029656547,4.08460302938,0.0,0.0,9.17985065927,19.4245,77.3809287158,39.5799798033,25.0491,12.7518489125
 01/09  23:00:00,38.5787955857,4.08460302938,0.0,0.0,9.17985065927,19.4245,75.8450383675,48.7322666953,16.6994,10.4133716722
 01/09  24:00:00,39.3560900751,4.08460302938,0.0,0.0,9.17985065927,19.4245,72.5384175043,58.4193842419,8.3497,5.76933326241
 01/10  01:00:00,22.6094366483,4.08460302938,0.0,0.0,4.58992532963,8.1892,76.0904608842,68.1350547847,3.33988,4.61552609952
 01/10  02:00:00,14.6946459704,0.0,0.0,0.0,1.52997510988,7.4902,3.93197146867,0.0,3.33988,0.592091468666
 01/10  03:00:00,14.7155837282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.7243328047,0.0,0.0,0.0,1.52997510988,7.4902,3.93192563859,0.0,3.33988,0.592045638592
 01/10  05:00:00,15.3891804925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,23.2224915169,4.08460302938,0.0,0.0,4.58992532963,8.1892,86.6816938088,77.7399422263,8.3497,0.592051582485
 01/10  07:00:00,38.894503913,4.08460302938,0.0131417516875,0.0,9.17985065927,19.4245,94.9971586162,74.8353503656,16.6994,3.46240825056
 01/10  08:00:00,42.9614242115,4.08460302938,0.013542929879,0.0,9.17985065927,26.9147,104.62309934,65.6493840032,25.0491,13.9246153368
 01/10  09:00:00,41.9284724483,4.08460302938,0.00107081478388,0.0,9.17985065927,26.9147,101.313709424,55.1646870008,33.3988,12.7502224237
 01/10  10:00:00,34.4792962328,4.08460302938,0.0,0.0,9.17985065927,19.4245,77.4610575571,41.9975696804,25.0491,10.4143878766
 01/10  11:00:00,41.9975895014,4.08460302938,0.00199999819721,0.0,9.17985065927,26.9147,84.2188750594,33.2203653856,41.7485,9.25000967377
 01/10  12:00:00,42.7607386694,4.08460302938,0.0,0.0,9.17985065927,26.9147,66.6998802093,14.5371084566,41.7485,10.4142717527
 01/10  13:00:00,42.1328144591,4.08460302938,0.00699515181301,0.0,9.17985065927,26.9147,51.7570266342,0.180724612518,41.7485,9.8278020217
 01/10  14:00:00,34.6110564276,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5680987984,0.0820403792255,33.3988,8.08725841921
 01/10  15:00:00,34.6156148519,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.9268758761,0.950880258143,25.0491,6.92689561797
 01/10  16:00:00,34.5968610567,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.6051892002,5.27891496947,33.3988,6.92747423074
 01/10  17:00:00,42.0229261997,4.08460302938,0.0044109917278,0.0,9.17985065927,26.9147,63.0269169991,5.42527823584,50.0982,7.50343876323
 01/10  18:00:00,44.1406739419,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.7188867005,4.37096453732,50.0982,9.24972216319
 01/10  19:00:00,46.2546557442,4.08460302938,0.0,0.0,9.17985065927,26.9147,66.1599357726,3.30958308378,50.0982,12.7521526888
 01/10  20:00:00,38.7418666826,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.8018744625,9.48379674928,33.3988,13.9192777132
 01/10  21:00:00,38.7159394128,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.9632321611,13.9863531344,33.3988,11.5780790267
 01/10  22:00:00,38.6663786254,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.0480413834,22.2488834416,25.0491,12.7500579418
 01/10  23:00:00,38.6500580861,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.7886916942,28.6760631368,16.6994,10.4132285573
 01/10  24:00:00,39.4094170039,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.1007703456,33.9809965476,8.3497,5.77007379803
 01/11  01:00:00,22.6846630733,4.08460302938,0.00207553329145,0.0,4.58992532963,8.1892,55.23043394,47.2751699798,3.33988,4.6153839602
 01/11  02:00:00,14.7731030952,0.0,0.0,0.0,1.52997510988,7.4902,3.93195784625,0.0,3.33988,0.59207784625
 01/11  03:00:00,14.8053374351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.818217826,0.0,0.0,0.0,1.52997510988,7.4902,3.9319637606,0.0,3.33988,0.592083760597
 01/11  05:00:00,14.9631739967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.7986363562,4.08460302938,0.0,0.0,4.58992532963,8.1892,61.9143301516,52.9725405079,8.3497,0.592089643649
 01/11  07:00:00,38.7657969676,4.08460302938,0.0192162567128,0.0,9.17985065927,19.4245,68.6169098236,48.4547400801,16.6994,3.46276974353
 01/11  08:00:00,43.0693868816,4.08460302938,0.0216558905552,0.0,9.17985065927,26.9147,75.4778830705,36.5055684236,25.0491,13.9232146469
 01/11  09:00:00,42.0348224376,4.08460302938,0.0,0.0,9.17985065927,26.9147,70.1183781083,23.9672162747,33.3988,12.7523618336
 01/11  10:00:00,34.5982622832,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.7231273265,10.2582538923,25.0491,10.4157734342
 01/11  11:00:00,42.1399207628,4.08460302938,0.00620856362578,0.0,9.17985065927,26.9147,52.0567559354,1.05758790227,41.7485,9.25066803311
 01/11  12:00:00,43.3139615675,4.08460302938,0.408317544676,0.0,9.17985065927,26.9147,52.1637130817,0.0,41.7485,10.4152130817
 01/11  13:00:00,44.9527543514,4.08460302938,2.68556757686,0.0,9.17985065927,26.9147,51.0000280613,0.0,41.7485,9.25152806133
 01/11  14:00:00,37.4276906572,4.08460302938,2.68035551955,0.0,9.17985065927,19.4245,42.0618971329,0.0,33.3988,8.66309713289
 01/11  15:00:00,36.7017261404,4.08460302938,1.94995317288,0.0,9.17985065927,19.4245,31.9752794152,0.0,25.0491,6.92617941519
 01/11  16:00:00,36.0858650888,4.08460302938,1.33467994538,0.0,9.17985065927,19.4245,40.326602117,0.0,33.3988,6.92780211697
 01/11  17:00:00,44.6613827778,4.08460302938,2.49900473526,0.0,9.17985065927,26.9147,57.0255891161,0.0,50.0982,6.92738911606
 01/11  18:00:00,46.5113994766,4.08460302938,2.2477939618,0.0,9.17985065927,26.9147,59.9249366962,0.0,50.0982,9.82673669623
 01/11  19:00:00,48.0294972273,4.08460302938,1.67177671165,0.0,9.17985065927,26.9147,62.8495566843,0.0,50.0982,12.7513566843
 01/11  20:00:00,39.1805496685,4.08460302938,0.178337069677,0.0,9.17985065927,19.4245,47.3349733736,0.0165335656212,33.3988,13.919639808
 01/11  21:00:00,38.9614476684,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.0404719014,0.0604753461657,33.3988,11.5811965552
 01/11  22:00:00,38.8517157872,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.7769528424,4.97576073922,25.0491,12.7520921031
 01/11  23:00:00,38.7390798984,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.3134355067,5.20022213585,16.6994,10.4138133709
 01/11  24:00:00,39.497542732,4.08460302938,0.0,0.0,9.17985065927,19.4245,22.8173105117,8.6984078951,8.3497,5.76920261657
 01/12  01:00:00,22.7726467698,4.08460302938,0.0,0.0,4.58992532963,8.1892,28.8762610326,20.9207439148,3.33988,4.61563711776
 01/12  02:00:00,14.8582529133,0.0,0.0,0.0,1.52997510988,7.4902,3.93197390747,0.0,3.33988,0.592093907466
 01/12  03:00:00,14.8873619414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  04:00:00,14.9020460442,0.0,0.0,0.0,1.52997510988,7.4902,3.93195029955,0.0,3.33988,0.592070299551
 01/12  05:00:00,15.0645510745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  06:00:00,22.9075840264,4.08460302938,0.0,0.0,4.58992532963,8.1892,33.9283990909,24.9866228881,8.3497,0.592076202794
 01/12  07:00:00,38.8803071895,4.08460302938,0.0261291679118,0.0,9.17985065927,19.4245,40.7956965154,20.6332747564,16.6994,3.46302175901
 01/12  08:00:00,43.1781792555,4.08460302938,0.0333702571903,0.0,9.17985065927,26.9147,51.0898195348,12.1162346041,25.0491,13.9244849307
 01/12  09:00:00,42.1178630603,4.08460302938,0.00760146815963,0.0,9.17985065927,26.9147,54.4819524921,8.3328211754,33.3988,12.7503313167
 01/12  10:00:00,34.6555031819,4.08460302938,0.00144905130792,0.0,9.17985065927,19.4245,37.0554562414,1.59159090981,25.0491,10.4147653316
 01/12  11:00:00,42.1898432444,4.08460302938,0.01111337454,0.0,9.17985065927,26.9147,50.9984047073,0.0,41.7485,9.24990470734
 01/12  12:00:00,45.3163011907,4.08460302938,2.35940992858,0.0,9.17985065927,26.9147,52.164194035,0.0,41.7485,10.415694035
 01/12  13:00:00,48.6821788596,4.08460302938,6.35516789238,0.0,9.17985065927,26.9147,51.5733408737,0.0,41.7485,9.8248408737
 01/12  14:00:00,40.2390658826,4.08460302938,5.45584600442,0.0,9.17985065927,19.4245,41.48545382,0.0,33.3988,8.08665381996
 01/12  15:00:00,38.7987489743,4.08460302938,4.01688666032,0.0,9.17985065927,19.4245,31.9764360288,0.0,25.0491,6.92733602878
 01/12  16:00:00,37.5453397379,4.08460302938,2.77405874098,0.0,9.17985065927,19.4245,40.326090328,0.0,33.3988,6.92729032795
 01/12  17:00:00,44.6019106721,4.08460302938,2.41170012511,0.0,9.17985065927,26.9147,57.601881305,0.0,50.0982,7.50368130503
 01/12  18:00:00,45.633351074,4.08460302938,1.38891482434,0.0,9.17985065927,26.9147,59.3481305487,0.0,50.0982,9.24993054873
 01/12  19:00:00,47.2674063057,4.08460302938,0.930447867253,0.0,9.17985065927,26.9147,62.850865813,0.0,50.0982,12.752665813
 01/12  20:00:00,38.9767297058,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.3764763218,0.0550057652439,33.3988,13.9226705566
 01/12  21:00:00,38.9330083268,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.0595842725,0.077466037024,33.3988,11.5833182354
 01/12  22:00:00,38.8303521712,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.1163428888,9.31383339209,25.0491,12.7534094968
 01/12  23:00:00,38.6974930922,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.9278608307,17.8136581145,16.6994,10.4148027162
 01/12  24:00:00,39.4277337198,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.2892405173,26.1699193566,8.3497,5.76962116074
 01/13  01:00:00,22.6999053422,4.08460302938,0.0,0.0,4.58992532963,8.1892,47.1768959974,38.6483075771,3.33988,5.18870842032
 01/13  02:00:00,14.7872624632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  03:00:00,14.8113085657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193560673,0.0,3.33988,0.592055606734
 01/13  04:00:00,14.8226203201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.4916621996,0.0,0.0,0.0,1.52997510988,7.4902,3.93194153632,0.0,3.33988,0.592061536316
 01/13  06:00:00,23.336074919,4.08460302938,0.0,0.0,4.58992532963,8.1892,51.3355217729,42.9658217729,8.3497,0.02
 01/13  07:00:00,39.0198980371,4.08460302938,0.019753675435,0.0,9.17985065927,19.4245,58.6829454053,38.5213745124,16.6994,3.4621708929
 01/13  08:00:00,43.0906147118,4.08460302938,0.0256615557572,0.0,9.17985065927,26.9147,69.0143969063,30.0370765244,25.0491,13.9282203819
 01/13  09:00:00,42.0294348514,4.08460302938,0.00564424176663,0.0,9.17985065927,26.9147,75.3037266683,29.1524425321,33.3988,12.7524841362
 01/13  10:00:00,34.5452978564,4.08460302938,0.0,0.0,9.17985065927,19.4245,62.914559403,27.4506507379,25.0491,10.4148086651
 01/13  11:00:00,42.0624132642,4.08460302938,0.00815425591269,0.0,9.17985065927,26.9147,74.2252731651,22.6507951267,41.7485,9.82597803845
 01/13  12:00:00,42.8098456739,4.08460302938,0.0,0.0,9.17985065927,26.9147,58.4546992947,6.29175815346,41.7485,10.4144411412
 01/13  13:00:00,42.23256202,4.08460302938,0.0446260651711,0.0,9.17985065927,26.9147,51.0048139255,0.00555760583361,41.7485,9.25075631964
 01/13  14:00:00,34.6888412934,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4996400989,0.0127704242665,33.3988,8.08806967465
 01/13  15:00:00,34.7027659562,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.6290554089,0.0753129666554,25.0491,7.50464244228
 01/13  16:00:00,34.6959127852,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3400846428,0.0152489075753,33.3988,6.92603573526
 01/13  17:00:00,42.492580731,4.08460302938,0.375320693737,0.0,9.17985065927,26.9147,57.0256477038,0.0,50.0982,6.92744770378
 01/13  18:00:00,44.9418855876,4.08460302938,0.709957064462,0.0,9.17985065927,26.9147,59.3478455607,0.0,50.0982,9.24964556067
 01/13  19:00:00,47.2090199294,4.08460302938,0.870797009277,0.0,9.17985065927,26.9147,62.8494611904,0.0,50.0982,12.7512611904
 01/13  20:00:00,38.8187149181,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.3823333386,0.0556876736315,33.3988,13.9278456649
 01/13  21:00:00,38.7820421689,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.2159661347,0.2343032219,33.3988,11.5828629128
 01/13  22:00:00,38.7144433197,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.1165761401,10.3153454289,25.0491,12.7521307112
 01/13  23:00:00,38.6865995713,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.1181601876,21.4258148738,16.6994,10.9929453138
 01/13  24:00:00,39.4448944613,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.9170258853,25.797892689,8.3497,5.76943319629
 01/14  01:00:00,22.7383246104,4.08460302938,0.0,0.0,4.58992532963,8.1892,40.0482038616,32.0934429045,3.33988,4.61488095705
 01/14  02:00:00,14.8301117263,0.0,0.0,0.0,1.52997510988,7.4902,3.93195515715,0.0,3.33988,0.592075157146
 01/14  03:00:00,14.859289987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.8813455505,0.0,0.0,0.0,1.52997510988,7.4902,3.93196105563,0.0,3.33988,0.592081055634
 01/14  05:00:00,15.0447763392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.887221233,4.08460302938,0.0,0.0,4.58992532963,8.1892,39.4943734038,31.1246734038,8.3497,0.02
 01/14  07:00:00,38.856593888,4.08460302938,0.0246613019536,0.0,9.17985065927,19.4245,47.3138346067,26.5780357207,16.6994,4.03639888606
 01/14  08:00:00,43.142945284,4.08460302938,0.0212523390807,0.0,9.17985065927,26.9147,43.0893862429,14.5773545983,25.0491,3.46293164458
 01/14  09:00:00,42.0859553256,4.08460302938,0.0,0.0,9.17985065927,26.9147,47.4610969593,10.025188589,33.3988,4.03710837033
 01/14  10:00:00,34.6410420551,4.08460302938,0.00313477975588,0.0,9.17985065927,19.4245,39.465381305,2.83514044451,25.0491,11.5811408605
 01/14  11:00:00,42.2299187468,4.08460302938,0.0429088887297,0.0,9.17985065927,26.9147,52.1642468063,0.0,41.7485,10.4157468063
 01/14  12:00:00,45.0865031057,4.08460302938,2.13828499873,0.0,9.17985065927,26.9147,53.3304750728,0.0,41.7485,11.5819750728
 01/14  13:00:00,47.34142083,4.08460302938,5.02023777563,0.0,9.17985065927,26.9147,53.330668358,0.0,41.7485,11.582168358
 01/14  14:00:00,39.7117552453,4.08460302938,4.9287018467,0.0,9.17985065927,19.4245,43.8124277858,0.0,33.3988,10.4136277858
 01/14  15:00:00,39.4258301295,4.08460302938,4.63474293024,0.0,9.17985065927,19.4245,34.3004647194,0.0,25.0491,9.25136471937
 01/14  16:00:00,38.7063644922,4.08460302938,3.91901377667,0.0,9.17985065927,19.4245,43.226501978,0.0,33.3988,9.82770197803
 01/14  17:00:00,46.7454922541,4.08460302938,4.49443189102,0.0,9.17985065927,26.9147,58.1860819176,0.0,50.0982,8.08788191758
 01/14  18:00:00,48.4306359995,4.08460302938,4.11698866766,0.0,9.17985065927,26.9147,59.3479490086,0.0,50.0982,9.24974900862
 01/14  19:00:00,51.6875187402,4.08460302938,5.26521543171,0.0,9.17985065927,26.9147,62.8505392993,0.0,50.0982,12.7523392993
 01/14  20:00:00,42.6374301087,4.08460302938,3.55102971091,0.0,9.17985065927,19.4245,46.1513218041,0.0,33.3988,12.7525218041
 01/14  21:00:00,39.6523201654,4.08460302938,0.610077789343,0.0,9.17985065927,19.4245,44.980341246,0.0,33.3988,11.581541246
 01/14  22:00:00,38.93341347,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.8320582977,0.0317071070524,25.0491,12.7512511907
 01/14  23:00:00,38.7871762789,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6451892102,0.117178302521,16.6994,9.82861090773
 01/14  24:00:00,39.5153521782,4.08460302938,0.0,0.0,9.17985065927,19.4245,19.1578068943,3.88216431631,8.3497,6.925942578
 01/15  01:00:00,22.7969278696,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.081235152,16.9718336929,3.33988,5.76952145905
 01/15  02:00:00,14.8812538103,0.0,0.0,0.0,1.52997510988,7.4902,3.9319762532,0.0,3.33988,0.592096253201
 01/15  03:00:00,14.9045443828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.9170657391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193041523,0.0,3.33988,0.592050415235
 01/15  05:00:00,15.0769049832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.9064897233,4.08460302938,0.0,0.0,4.58992532963,8.1892,36.6468098692,28.2771098692,8.3497,0.02
 01/15  07:00:00,38.8597712921,4.08460302938,0.0201371248176,0.0,9.17985065927,19.4245,46.1431374544,25.4072953749,16.6994,4.03644207948
 01/15  08:00:00,43.1499459399,4.08460302938,0.0216318122671,0.0,9.17985065927,26.9147,41.8758326565,13.363966669,25.0491,3.46276598746
 01/15  09:00:00,42.0940835307,4.08460302938,0.0,0.0,9.17985065927,26.9147,46.0172444652,8.5815014317,33.3988,4.03694303354
 01/15  10:00:00,34.658436895,4.08460302938,0.00251952681185,0.0,9.17985065927,19.4245,32.0483036424,3.53584928487,25.0491,3.46335435749
 01/15  11:00:00,42.8382037986,4.08460302938,0.618215251097,0.0,9.17985065927,26.9147,53.3398362691,0.00820718165379,41.7485,11.5831290874
 01/15  12:00:00,46.3185722663,4.08460302938,3.34466224194,0.0,9.17985065927,26.9147,53.331637457,0.0,41.7485,11.583137457
 01/15  13:00:00,48.0827825791,4.08460302938,5.7509476334,0.0,9.17985065927,26.9147,51.0001083572,0.0,41.7485,9.2516083572
 01/15  14:00:00,40.4448802549,4.08460302938,5.64880474607,0.0,9.17985065927,19.4245,43.2240583767,0.0,33.3988,9.82525837665
 01/15  15:00:00,40.6313180782,4.08460302938,5.81828003429,0.0,9.17985065927,19.4245,31.975602869,0.0,25.0491,6.926502869
 01/15  16:00:00,39.8884963474,4.08460302938,5.0822282558,0.0,9.17985065927,19.4245,40.3261335623,0.0,33.3988,6.92733356234
 01/15  17:00:00,47.90772125,4.08460302938,5.65083209556,0.0,9.17985065927,26.9147,57.6016025422,0.0,50.0982,7.50340254218
 01/15  18:00:00,47.7908830778,4.08460302938,4.53876100622,0.0,9.17985065927,26.9147,59.3484992122,0.0,50.0982,9.2502992122
 01/15  19:00:00,49.4025870798,4.08460302938,3.00255589159,0.0,9.17985065927,26.9147,61.6779434977,0.0,50.0982,11.5797434977
 01/15  20:00:00,40.0406039187,4.08460302938,0.979978230696,0.0,9.17985065927,19.4245,44.9809168005,0.0,33.3988,11.5821168005
 01/15  21:00:00,39.2121600245,4.08460302938,0.189171469974,0.0,9.17985065927,19.4245,42.6633805263,0.0141626901143,33.3988,9.25041783615
 01/15  22:00:00,38.9294218975,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6687566149,0.0368952687779,25.0491,11.5827613461
 01/15  23:00:00,38.8014459882,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.1083521626,0.111752048695,16.6994,9.29720011389
 01/15  24:00:00,39.5434540286,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.4369209229,0.943732604678,8.3497,5.14348831824
 01/16  01:00:00,22.8087044782,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.5256472546,10.4160511113,3.33988,5.76971614326
 01/16  02:00:00,14.8878535218,0.0,0.0,0.0,1.52997510988,7.4902,3.93194325653,0.0,3.33988,0.592063256529
 01/16  03:00:00,14.9099792457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.9174349414,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917393,0.0,3.33988,0.592069173935
 01/16  05:00:00,15.0796377578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.9021556659,4.08460302938,0.0,0.0,4.58992532963,8.1892,24.937619961,16.567919961,8.3497,0.02
 01/16  07:00:00,38.8538830119,4.08460302938,0.0175730981605,0.0,9.17985065927,19.4245,32.7513017968,12.0155650607,16.6994,4.03633673603
 01/16  08:00:00,43.1203967807,4.08460302938,0.00915320226203,0.0,9.17985065927,26.9147,30.8762439652,2.36434134851,25.0491,3.46280261669
 01/16  09:00:00,42.0900167513,4.08460302938,0.00535100345366,0.0,9.17985065927,26.9147,37.4360819429,0.0,33.3988,4.03728194291
 01/16  10:00:00,34.6487600786,4.08460302938,0.00370444628418,0.0,9.17985065927,19.4245,28.5326096859,0.0200949951873,25.0491,3.46341469068
 01/16  11:00:00,43.8723504949,4.08460302938,1.65666881239,0.0,9.17985065927,26.9147,53.3315358078,0.0,41.7485,11.5830358078
 01/16  12:00:00,48.073559715,4.08460302938,5.09068241735,0.0,9.17985065927,26.9147,53.3313083005,0.0,41.7485,11.5828083005
 01/16  13:00:00,49.9587844434,4.08460302938,7.59627935598,0.0,9.17985065927,26.9147,51.0002189995,0.0,41.7485,9.25171899947
 01/16  14:00:00,41.2219701021,4.08460302938,6.41929910305,0.0,9.17985065927,19.4245,43.2239655005,0.0,33.3988,9.82516550045
 01/16  15:00:00,39.5896144525,4.08460302938,4.79296900133,0.0,9.17985065927,19.4245,31.9752865605,0.0,25.0491,6.92618656051
 01/16  16:00:00,39.1411813877,4.08460302938,4.34458047457,0.0,9.17985065927,19.4245,40.3264761299,0.0,33.3988,6.92767612987
 01/16  17:00:00,48.1869588712,4.08460302938,5.91265218899,0.0,9.17985065927,26.9147,57.6007797489,0.0,50.0982,7.5025797489
 01/16  18:00:00,49.1735594302,4.08460302938,5.90015229628,0.0,9.17985065927,26.9147,59.3455531333,0.0,50.0982,9.24735313326
 01/16  19:00:00,51.8690831954,4.08460302938,5.44012540095,0.0,9.17985065927,26.9147,61.6805054531,0.0,50.0982,11.5823054531
 01/16  20:00:00,43.2065558556,4.08460302938,4.09683413186,0.0,9.17985065927,19.4245,44.979707331,0.0,33.3988,11.580907331
 01/16  21:00:00,42.4420446627,4.08460302938,3.35322362603,0.0,9.17985065927,19.4245,42.6497111047,0.0,33.3988,9.25091110467
 01/16  22:00:00,39.6705295124,4.08460302938,0.68478484586,0.0,9.17985065927,19.4245,36.6340089828,0.0,25.0491,11.5849089828
 01/16  23:00:00,38.8545295703,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.560753153,0.0354173184981,16.6994,9.82593583447
 01/16  24:00:00,39.6150116558,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0154985098,0.0518441712252,8.3497,4.61395433861
 01/17  01:00:00,22.8924836801,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.12634416745,0.171066935607,3.33988,4.61539723184
 01/17  02:00:00,14.9696464131,0.0,0.0,0.0,1.52997510988,7.4902,3.9319712355,0.0,3.33988,0.592091235495
 01/17  03:00:00,14.9866366236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.9927306553,0.0,0.0,0.0,1.52997510988,7.4902,3.93196608059,0.0,3.33988,0.592086080585
 01/17  05:00:00,15.7273096766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  06:00:00,23.5570148169,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.6152598496,10.673493717,8.3497,0.592066132594
 01/17  07:00:00,39.2113125406,4.08460302938,0.0334191206707,0.0,9.17985065927,19.4245,26.2195973905,6.05705746869,16.6994,3.46313992177
