Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,43.22391395,4.08460302938,0.0381211771012,0.0,9.17985065927,26.9147,38.9744109545,0.0,25.0491,13.9253109545
 01/17  09:00:00,42.1890501031,4.08460302938,0.0111180843991,0.0,9.17985065927,26.9147,46.1510137134,0.0,33.3988,12.7522137134
 01/17  10:00:00,35.2748160441,4.08460302938,0.537891628507,0.0,9.17985065927,19.4245,35.4696536143,0.00471707038714,25.0491,10.4158365439
 01/17  11:00:00,45.9555601916,4.08460302938,3.69265523094,0.0,9.17985065927,26.9147,51.576431192,0.0,41.7485,9.82793119204
 01/17  12:00:00,49.919971203,4.08460302938,6.91664899222,0.0,9.17985065927,26.9147,52.163835521,0.0,41.7485,10.415335521
 01/17  13:00:00,51.6370086134,4.08460302938,9.26773720448,0.0,9.17985065927,26.9147,50.9969029678,0.0,41.7485,9.24840296782
 01/17  14:00:00,43.5696561002,4.08460302938,8.74998187629,0.0,9.17985065927,19.4245,41.4851523526,0.0,33.3988,8.08635235261
 01/17  15:00:00,42.1104857076,4.08460302938,7.28612953528,0.0,9.17985065927,19.4245,32.5533799418,0.0,25.0491,7.5042799418
 01/17  16:00:00,41.2472993509,4.08460302938,6.42392728194,0.0,9.17985065927,19.4245,40.3252223572,0.0,33.3988,6.9264223572
 01/17  17:00:00,49.7696230983,4.08460302938,7.45591550404,0.0,9.17985065927,26.9147,57.0263817926,0.0,50.0982,6.92818179262
 01/17  18:00:00,50.5806572699,4.08460302938,7.29244099337,0.0,9.17985065927,26.9147,59.3482560523,0.0,50.0982,9.25005605225
 01/17  19:00:00,54.207545534,4.08460302938,7.76556075069,0.0,9.17985065927,26.9147,62.8500264634,0.0,50.0982,12.7518264634
 01/17  20:00:00,44.8704609536,4.08460302938,5.92922093929,0.0,9.17985065927,19.4245,47.572971799,0.0,33.3988,14.174171799
 01/17  21:00:00,43.431295535,4.08460302938,4.50276330012,0.0,9.17985065927,19.4245,45.3136497875,0.0,33.3988,11.9148497875
 01/17  22:00:00,40.121446677,4.08460302938,1.25566387002,0.0,9.17985065927,19.4245,37.8003339971,0.0,25.0491,12.7512339971
 01/17  23:00:00,38.9672545194,4.08460302938,0.113683563314,0.0,9.17985065927,19.4245,27.1145118889,0.0,16.6994,10.4151118889
 01/17  24:00:00,39.6041687073,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2334403667,0.113670772024,8.3497,5.77006959463
 01/18  01:00:00,22.8848753717,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.76180590119,0.23234885113,3.33988,5.18957705006
 01/18  02:00:00,14.9693388972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.996148634,0.0,0.0,0.0,1.52997510988,7.4902,3.93192829446,0.0,3.33988,0.592048294463
 01/18  04:00:00,15.0005697534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,15.1599218456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,23.0073090508,4.08460302938,0.0,0.0,4.58992532963,8.1892,14.735295661,5.79350693627,8.3497,0.592088724766
 01/18  07:00:00,38.9911583241,4.08460302938,0.0412520293754,0.0,9.17985065927,19.4245,21.264548356,1.10256909414,16.6994,3.46257926183
 01/18  08:00:00,43.3152671365,4.08460302938,0.0648029121162,0.0,9.17985065927,26.9147,38.9989939888,0.0226011604507,25.0491,13.9272928283
 01/18  09:00:00,42.4487961519,4.08460302938,0.232942000577,0.0,9.17985065927,26.9147,46.1520553958,0.0,33.3988,12.7532553958
 01/18  10:00:00,35.9450808698,4.08460302938,1.19614923754,0.0,9.17985065927,19.4245,36.0421256165,0.0,25.0491,10.9930256165
 01/18  11:00:00,46.7397974113,4.08460302938,4.47367258326,0.0,9.17985065927,26.9147,50.9992729222,0.0,41.7485,9.25077292219
 01/18  12:00:00,51.8794892098,4.08460302938,8.85216904684,0.0,9.17985065927,26.9147,52.1638247204,0.0,41.7485,10.4153247204
 01/18  13:00:00,53.9521442723,4.08460302938,11.5628380705,0.0,9.17985065927,26.9147,50.9984802372,0.0,41.7485,9.2499802372
 01/18  14:00:00,44.4993553283,4.08460302938,9.67367139634,0.0,9.17985065927,19.4245,41.5542327849,0.0,33.3988,8.15543278492
 01/18  15:00:00,43.1331300832,4.08460302938,8.29966762323,0.0,9.17985065927,19.4245,32.4833628635,0.0,25.0491,7.43426286354
 01/18  16:00:00,42.5690223888,4.08460302938,7.73122010643,0.0,9.17985065927,19.4245,40.3252821601,0.0,33.3988,6.92648216014
 01/18  17:00:00,50.7405477829,4.08460302938,8.42123476514,0.0,9.17985065927,26.9147,57.0258737325,0.0,50.0982,6.9276737325
 01/18  18:00:00,51.2593626347,4.08460302938,7.9156022186,0.0,9.17985065927,26.9147,59.9251785235,0.0,50.0982,9.82697852352
 01/18  19:00:00,54.5017446731,4.08460302938,8.05320681432,0.0,9.17985065927,26.9147,62.851332652,0.0,50.0982,12.753132652
 01/18  20:00:00,45.6512690568,4.08460302938,6.52228381036,0.0,9.17985065927,19.4245,47.3209332466,0.0,33.3988,13.9221332466
 01/18  21:00:00,43.9037616672,4.08460302938,4.80956786788,0.0,9.17985065927,19.4245,44.9823093253,0.0,33.3988,11.5835093253
 01/18  22:00:00,41.0290804633,4.08460302938,2.03434113546,0.0,9.17985065927,19.4245,37.80139743,0.0,25.0491,12.75229743
 01/18  23:00:00,39.3095487031,4.08460302938,0.450121764744,0.0,9.17985065927,19.4245,27.1140132076,0.0,16.6994,10.4146132076
 01/18  24:00:00,39.5843972861,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.8395568341,0.144730314903,8.3497,6.34512651921
 01/19  01:00:00,22.8576394246,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.17100702175,0.216996776762,3.33988,4.61413024499
 01/19  02:00:00,14.9434934427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.9667157554,0.0,0.0,0.0,1.52997510988,7.4902,3.93192759691,0.0,3.33988,0.592047596906
 01/19  04:00:00,14.9793203043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,15.1421598866,0.0,0.0,0.0,1.52997510988,7.4902,3.93193353925,0.0,3.33988,0.592053539251
 01/19  06:00:00,22.9753473337,4.08460302938,0.0,0.0,4.58992532963,8.1892,18.8307065875,10.4610065875,8.3497,0.02
 01/19  07:00:00,38.947962169,4.08460302938,0.0188607414522,0.0,9.17985065927,19.4245,23.870382008,3.1347688838,16.6994,4.03621312423
 01/19  08:00:00,43.3160003485,4.08460302938,0.0564585263211,0.0,9.17985065927,26.9147,38.9874388939,0.0160802178942,25.0491,13.922258676
 01/19  09:00:00,42.6881772885,4.08460302938,0.466286663226,0.0,9.17985065927,26.9147,46.1517066359,0.0,33.3988,12.7529066359
 01/19  10:00:00,37.0140572796,4.08460302938,2.2565729776,0.0,9.17985065927,19.4245,35.4645226697,0.0,25.0491,10.4154226697
 01/19  11:00:00,48.1484318605,4.08460302938,5.86847731934,0.0,9.17985065927,26.9147,50.9990377112,0.0,41.7485,9.25053771118
 01/19  12:00:00,53.1804323958,4.08460302938,10.1514416629,0.0,9.17985065927,26.9147,52.1635047322,0.0,41.7485,10.4150047322
 01/19  13:00:00,55.7478746546,4.08460302938,13.3472950051,0.0,9.17985065927,26.9147,51.5748415244,0.0,41.7485,9.82634152435
 01/19  14:00:00,46.9290441742,4.08460302938,12.0804003475,0.0,9.17985065927,19.4245,41.486397839,0.0,33.3988,8.08759783899
 01/19  15:00:00,44.8286935056,4.08460302938,9.97470996099,0.0,9.17985065927,19.4245,31.9770863629,0.0,25.0491,6.92798636293
 01/19  16:00:00,42.8727391813,4.08460302938,8.02762080701,0.0,9.17985065927,19.4245,40.9033870975,0.0,33.3988,7.50458709754
 01/19  17:00:00,51.489238444,4.08460302938,9.15953532241,0.0,9.17985065927,26.9147,57.0238128256,0.0,50.0982,6.9256128256
 01/19  18:00:00,53.363330196,4.08460302938,9.98320278409,0.0,9.17985065927,26.9147,59.3480797735,0.0,50.0982,9.24987977346
 01/19  19:00:00,57.0004314304,4.08460302938,10.4730238625,0.0,9.17985065927,26.9147,62.8504451841,0.0,50.0982,12.7522451841
 01/19  20:00:00,46.7721424756,4.08460302938,7.6067781948,0.0,9.17985065927,19.4245,47.3259536358,0.0,33.3988,13.9271536358
 01/19  21:00:00,45.9047464571,4.08460302938,6.77342043749,0.0,9.17985065927,19.4245,44.9816588075,0.0,33.3988,11.5828588075
 01/19  22:00:00,43.786983069,4.08460302938,4.75738760159,0.0,9.17985065927,19.4245,37.802740466,0.0,25.0491,12.753640466
 01/19  23:00:00,42.3047974411,4.08460302938,3.40907256638,0.0,9.17985065927,19.4245,27.691908503,0.0,16.6994,10.992508503
 01/19  24:00:00,41.7980993633,4.08460302938,2.1300570472,0.0,9.17985065927,19.4245,14.1198310338,0.0,8.3497,5.77013103381
 01/20  01:00:00,22.9572405549,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.13438435381,0.179149581038,3.33988,4.61535477277
 01/20  02:00:00,15.0258525769,0.0,0.0,0.0,1.52997510988,7.4902,3.9319719815,0.0,3.33988,0.592091981502
 01/20  03:00:00,15.0465750269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,15.0574822268,0.0,0.0,0.0,1.52997510988,7.4902,3.93193480176,0.0,3.33988,0.59205480176
 01/20  05:00:00,15.8645795869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.692731884,4.08460302938,0.0214156657763,0.0,4.58992532963,8.1892,9.371208066,0.42942147642,8.3497,0.592086589579
 01/20  07:00:00,39.2689663973,4.08460302938,0.0313736821863,0.0,9.17985065927,19.4245,20.162341627,0.0,16.6994,3.46294162702
 01/20  08:00:00,43.2874134888,4.08460302938,0.0483109642499,0.0,9.17985065927,26.9147,38.9951159126,0.0208776630267,25.0491,13.9251382495
 01/20  09:00:00,42.2018059647,4.08460302938,0.0104867712734,0.0,9.17985065927,26.9147,46.1510573723,0.0,33.3988,12.7522573723
 01/20  10:00:00,34.6996974119,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.5390324585,0.0740398985999,25.0491,10.4158925599
 01/20  11:00:00,42.1845516198,4.08460302938,0.00412533643638,0.0,9.17985065927,26.9147,51.5739987848,0.0,41.7485,9.82549878476
 01/20  12:00:00,42.8340605281,4.08460302938,0.00415346397815,0.0,9.17985065927,26.9147,54.0674195349,1.90396759081,41.7485,10.4149519441
 01/20  13:00:00,42.166458009,4.08460302938,0.0037871584318,0.0,9.17985065927,26.9147,50.9976899596,0.0,41.7485,9.24918995965
 01/20  14:00:00,34.6268529285,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.9672243098,1.48164918738,33.3988,8.08677512241
 01/20  15:00:00,34.6110676148,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4330328048,8.88035937104,25.0491,7.50357343379
 01/20  16:00:00,34.5820566274,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.5147632743,15.1887741319,33.3988,6.92718914245
 01/20  17:00:00,42.0106213168,4.08460302938,0.0141984390465,0.0,9.17985065927,26.9147,71.4587295662,14.4328710435,50.0982,6.92765852264
 01/20  18:00:00,43.0548743937,4.08460302938,0.0,0.0,9.17985065927,26.9147,72.350426258,12.4247126891,50.0982,9.82751356887
 01/20  19:00:00,46.2135597039,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.8445790617,13.9943868133,50.0982,12.7519922484
 01/20  20:00:00,38.6987763562,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.2439961559,21.9234544052,33.3988,13.9217417507
 01/20  21:00:00,38.680516775,4.08460302938,0.0,0.0,9.17985065927,19.4245,71.7235726761,26.741445334,33.3988,11.5833273421
 01/20  22:00:00,38.6327570321,4.08460302938,0.0,0.0,9.17985065927,19.4245,72.9548185324,35.1511631671,25.0491,12.7545553653
 01/20  23:00:00,38.6152251865,4.08460302938,0.0,0.0,9.17985065927,19.4245,68.7370045096,41.6239984559,16.6994,10.4136060537
 01/20  24:00:00,39.3879827537,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.7044704262,47.0094633155,8.3497,6.34530711067
 01/21  01:00:00,22.6450141317,4.08460302938,0.0,0.0,4.58992532963,8.1892,65.6640227824,57.7099447671,3.33988,4.61419801534
 01/21  02:00:00,14.7236133418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.7465344672,0.0,0.0,0.0,1.52997510988,7.4902,3.93193557632,0.0,3.33988,0.592055576323
 01/21  04:00:00,14.7519614553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8915001318,0.0,0.0,0.0,1.52997510988,7.4902,3.93194150595,0.0,3.33988,0.592061505954
 01/21  06:00:00,22.7215016245,4.08460302938,0.0,0.0,4.58992532963,8.1892,84.3322871939,75.9625871939,8.3497,0.02
 01/21  07:00:00,38.6735529812,4.08460302938,0.0132264559648,0.0,9.17985065927,19.4245,94.8952496727,74.1592510171,16.6994,4.03659865554
 01/21  08:00:00,42.9550775361,4.08460302938,0.00692780913956,0.0,9.17985065927,26.9147,91.8176576688,63.3056017284,25.0491,3.46295594043
 01/21  09:00:00,41.9173593626,4.08460302938,0.0,0.0,9.17985065927,26.9147,91.9875122505,55.1258251748,33.3988,3.46288707566
 01/21  10:00:00,34.450476115,4.08460302938,0.000670202412899,0.0,9.17985065927,19.4245,88.0822360559,50.8722508642,25.0491,12.1608851917
 01/21  11:00:00,41.9645666037,4.08460302938,0.00312445987554,0.0,9.17985065927,26.9147,97.8839654952,45.7205582117,41.7485,10.4149072835
 01/21  12:00:00,42.7220971601,4.08460302938,0.0,0.0,9.17985065927,26.9147,84.4131888315,31.0838090725,41.7485,11.580879759
 01/21  13:00:00,42.0590625324,4.08460302938,0.0,0.0,9.17985065927,26.9147,74.1290725223,20.7982273749,41.7485,11.5823451474
 01/21  14:00:00,34.549007817,4.08460302938,0.0,0.0,9.17985065927,19.4245,59.6454963099,15.8329438742,33.3988,10.4137524357
 01/21  15:00:00,34.5526525565,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.991607425,17.114506627,25.0491,9.82800079802
 01/21  16:00:00,34.5545568325,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.4476547752,15.7984194514,33.3988,9.25043532383
 01/21  17:00:00,41.9912416101,4.08460302938,0.00525149054381,0.0,9.17985065927,26.9147,71.278327581,13.0928568022,50.0982,8.08727077882
 01/21  18:00:00,43.048321068,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.4903000543,17.1416775049,50.0982,9.25042254941
 01/21  19:00:00,46.2121815196,4.08460302938,0.0,0.0,9.17985065927,26.9147,79.8396012866,16.9890273021,50.0982,12.7523739844
 01/21  20:00:00,38.8440848176,4.08460302938,0.0,0.0,9.17985065927,19.4245,67.3728505567,20.6425280753,33.3988,13.3315224815
 01/21  21:00:00,38.8197764997,4.08460302938,0.0,0.0,9.17985065927,19.4245,71.7930915981,26.8133033286,33.3988,11.5809882695
 01/21  22:00:00,38.737573389,4.08460302938,0.0,0.0,9.17985065927,19.4245,68.6591076513,30.857091074,25.0491,12.7529165773
 01/21  23:00:00,38.6213829124,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.8343565642,34.8857760679,16.6994,9.24918049635
 01/21  24:00:00,39.3943801481,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.7814078558,39.5032565572,8.3497,6.92845129866
 01/22  01:00:00,22.6635006219,4.08460302938,0.0,0.0,4.58992532963,8.1892,63.0648418385,53.3799153241,3.33988,6.34504651434
 01/22  02:00:00,14.746509887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.7793224106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196439859,0.0,3.33988,0.592084398593
 01/22  04:00:00,14.7961150954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.9472818966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197028241,0.0,3.33988,0.592090282412
 01/22  06:00:00,22.7846202166,4.08460302938,0.0,0.0,4.58992532963,8.1892,62.286158372,53.916458372,8.3497,0.02
 01/22  07:00:00,38.7501256843,4.08460302938,0.017254570323,0.0,9.17985065927,19.4245,69.5981208165,49.4363020594,16.6994,3.46241875715
 01/22  08:00:00,43.050151665,4.08460302938,0.0157708598098,0.0,9.17985065927,26.9147,64.0763532345,34.9908033151,25.0491,4.03644991946
 01/22  09:00:00,42.0032489227,4.08460302938,0.0,0.0,9.17985065927,26.9147,66.3067924417,29.4451694209,33.3988,3.46282302074
 01/22  10:00:00,34.5270349869,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.0834062594,31.9974117155,25.0491,4.03689454384
 01/22  11:00:00,42.0500552532,4.08460302938,0.00448687557411,0.0,9.17985065927,26.9147,74.9816930912,21.6497327154,41.7485,11.5834603758
 01/22  12:00:00,42.7791250071,4.08460302938,0.0,0.0,9.17985065927,26.9147,70.1963102451,16.8655933514,41.7485,11.5822168937
 01/22  13:00:00,42.1246376986,4.08460302938,0.0,0.0,9.17985065927,26.9147,60.9816587879,9.98267264583,41.7485,9.25048614211
 01/22  14:00:00,34.6103141947,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.176357668,6.94816049818,33.3988,9.82939716984
 01/22  15:00:00,34.6253815606,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.6477229257,6.67146424028,25.0491,6.92715868546
 01/22  16:00:00,34.6188744585,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.8935203367,6.56787148713,33.3988,6.9268488496
 01/22  17:00:00,42.0584784728,4.08460302938,0.016172508972,0.0,9.17985065927,26.9147,61.8706698038,4.26888505659,50.0982,7.50358474724
 01/22  18:00:00,43.1165642582,4.08460302938,0.0,0.0,9.17985065927,26.9147,61.8932982512,2.54594040461,50.0982,9.24915784656
 01/22  19:00:00,46.2928443718,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.977593837,1.29561319164,50.0982,11.5837806454
 01/22  20:00:00,38.9322366121,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.9657803654,4.98504884743,33.3988,11.581931518
 01/22  21:00:00,38.8962176645,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.9206679107,8.2707788557,33.3988,9.25108905502
 01/22  22:00:00,38.7993713197,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.4252579957,20.2117298813,25.0491,12.1644281144
 01/22  23:00:00,38.6802802516,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.462038166,25.5161076932,16.6994,9.24653047285
 01/22  24:00:00,39.4270018292,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5286369527,28.5644977814,8.3497,4.61443917126
 01/23  01:00:00,22.7065332306,4.08460302938,0.0,0.0,4.58992532963,8.1892,47.874996661,39.3447887797,3.33988,5.19032788127
 01/23  02:00:00,14.7903117119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.8095275727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.8111795986,0.0,0.0,0.0,1.52997510988,7.4902,3.93195206633,0.0,3.33988,0.592072066332
 01/23  05:00:00,14.9566514958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.7848066234,4.08460302938,0.0,0.0,4.58992532963,8.1892,64.4528284271,55.5110504591,8.3497,0.592077967971
 01/23  07:00:00,38.7412230794,4.08460302938,0.0168264291756,0.0,9.17985065927,19.4245,72.8116674665,52.6495812602,16.6994,3.46268620628
 01/23  08:00:00,43.0339701297,4.08460302938,0.0211116701756,0.0,9.17985065927,26.9147,85.8496899975,46.8729927391,25.0491,13.9275972583
 01/23  09:00:00,41.9673701657,4.08460302938,0.0,0.0,9.17985065927,26.9147,93.4873730875,47.3362960545,33.3988,12.752277033
 01/23  10:00:00,34.4974759139,4.08460302938,0.0,0.0,9.17985065927,19.4245,78.38070319,42.3377454945,25.0491,10.9938576954
 01/23  11:00:00,42.0259703898,4.08460302938,0.00396561792349,0.0,9.17985065927,26.9147,81.0400075589,30.0408937458,41.7485,9.25061381312
 01/23  12:00:00,42.7728584216,4.08460302938,0.0,0.0,9.17985065927,26.9147,64.754996895,12.5905052888,41.7485,10.4159916062
 01/23  13:00:00,42.1328101375,4.08460302938,0.00414378758143,0.0,9.17985065927,26.9147,51.4013404643,0.401851019968,41.7485,9.25098944429
 01/23  14:00:00,34.6584215807,4.08460302938,0.00996961052896,0.0,9.17985065927,19.4245,42.0809193934,0.0176254751603,33.3988,8.66449391822
 01/23  15:00:00,34.669965041,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0360176932,0.0612231269964,25.0491,6.92569456616
 01/23  16:00:00,34.6455558949,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3522590456,0.0257113925216,33.3988,6.92774765311
 01/23  17:00:00,42.0802787337,4.08460302938,0.00905408834361,0.0,9.17985065927,26.9147,57.6015100408,0.0,50.0982,7.50331004082
 01/23  18:00:00,43.1792035821,4.08460302938,0.0517601109479,0.0,9.17985065927,26.9147,59.3539454399,0.00757767825721,50.0982,9.24816776165
 01/23  19:00:00,46.3394956623,4.08460302938,0.0502378858661,0.0,9.17985065927,26.9147,62.8515311052,0.0,50.0982,12.7533311052
 01/23  20:00:00,38.9112410416,4.08460302938,0.00179392933716,0.0,9.17985065927,19.4245,49.731439318,2.40743707965,33.3988,13.9252022384
 01/23  21:00:00,38.8626032981,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.6490317979,8.66877287105,33.3988,11.5814589269
 01/23  22:00:00,38.7631627614,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.5087036299,22.7080386956,25.0491,12.7515649343
 01/23  23:00:00,38.6389975066,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.2541309102,32.5616590277,16.6994,10.9930718825
 01/23  24:00:00,39.4026442439,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.1038506478,37.9843074741,8.3497,5.76984317371
 01/24  01:00:00,22.6740825624,4.08460302938,0.0,0.0,4.58992532963,8.1892,56.5896975061,48.6346099982,3.33988,4.6152075079
 01/24  02:00:00,14.752467314,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809596,0.0,3.33988,0.592088095964
 01/24  03:00:00,14.7821060131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7922842486,0.0,0.0,0.0,1.52997510988,7.4902,3.93194815793,0.0,3.33988,0.592068157929
 01/24  05:00:00,15.4572608532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.2974652092,4.08460302938,0.0,0.0,4.58992532963,8.1892,61.572760324,52.630986258,8.3497,0.592074065952
 01/24  07:00:00,38.9677341006,4.08460302938,0.0160604622043,0.0,9.17985065927,19.4245,71.0001559152,50.8379752042,16.6994,3.46278071107
 01/24  08:00:00,43.0339775999,4.08460302938,0.0189139018692,0.0,9.17985065927,26.9147,82.1368390766,43.1627863673,25.0491,13.9249527092
 01/24  09:00:00,41.9931320348,4.08460302938,0.0,0.0,9.17985065927,26.9147,78.5517622868,32.4005081875,33.3988,12.7524540993
 01/24  10:00:00,34.5428828223,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.3278629557,18.8628211066,25.0491,10.4159418491
 01/24  11:00:00,42.0627665739,4.08460302938,0.00175788556916,0.0,9.17985065927,26.9147,61.6577255309,10.0817075515,41.7485,9.82751797944
 01/24  12:00:00,42.8206858028,4.08460302938,0.00614280159741,0.0,9.17985065927,26.9147,52.1639014671,0.0,41.7485,10.4154014671
 01/24  13:00:00,42.4789477845,4.08460302938,0.297846605214,0.0,9.17985065927,26.9147,50.998184515,0.0,41.7485,9.24968451497
 01/24  14:00:00,34.7506595192,4.08460302938,0.0802051623579,0.0,9.17985065927,19.4245,41.4857403124,0.0,33.3988,8.0869403124
 01/24  15:00:00,34.6788582311,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.5638613198,0.0117456846645,25.0491,7.50301563509
 01/24  16:00:00,34.6735305532,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3425672024,0.0162368165251,33.3988,6.92753038591
 01/24  17:00:00,42.5477400615,4.08460302938,0.457612192731,0.0,9.17985065927,26.9147,57.026392251,0.0,50.0982,6.92819225098
 01/24  18:00:00,43.5885895747,4.08460302938,0.455183582817,0.0,9.17985065927,26.9147,59.9255701285,0.0,50.0982,9.82737012846
 01/24  19:00:00,46.4507272747,4.08460302938,0.171596160812,0.0,9.17985065927,26.9147,62.8597869649,0.00910918363488,50.0982,12.7524777812
 01/24  20:00:00,38.7428326053,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.2383292075,2.91559433466,33.3988,13.9239348729
 01/24  21:00:00,38.7183980628,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.1425202795,8.16046287368,33.3988,11.5832574058
 01/24  22:00:00,38.6560158905,4.08460302938,0.0,0.0,9.17985065927,19.4245,59.7820804821,21.9807568162,25.0491,12.7522236658
 01/24  23:00:00,38.640965877,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.3667830665,29.2523041953,16.6994,10.4150788712
 01/24  24:00:00,39.4011459831,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.5803820537,35.8857579783,8.3497,6.3449240754
 01/25  01:00:00,22.6832320651,4.08460302938,0.0,0.0,4.58992532963,8.1892,53.5229428536,45.568220694,3.33988,4.61484215952
 01/25  02:00:00,14.7723296342,0.0,0.0,0.0,1.52997510988,7.4902,3.93196121146,0.0,3.33988,0.592081211463
 01/25  03:00:00,14.8012386763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.8151761139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.9603858681,0.0,0.0,0.0,1.52997510988,7.4902,3.93196710034,0.0,3.33988,0.592087100339
 01/25  06:00:00,22.7932017361,4.08460302938,0.0,0.0,4.58992532963,8.1892,60.8126837705,52.4429837705,8.3497,0.02
 01/25  07:00:00,38.7492182686,4.08460302938,0.0170970057915,0.0,9.17985065927,19.4245,71.4027786587,50.666975079,16.6994,4.03640357975
 01/25  08:00:00,43.0479540351,4.08460302938,0.0202253775805,0.0,9.17985065927,26.9147,79.4260624443,40.4541001225,25.0491,13.9228623219
 01/25  09:00:00,42.0023114901,4.08460302938,0.0,0.0,9.17985065927,26.9147,77.1113998188,30.959229116,33.3988,12.7533707028
 01/25  10:00:00,34.5491027377,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.305645795,18.8407253263,25.0491,10.4158204687
 01/25  11:00:00,42.0731224835,4.08460302938,0.0033465183329,0.0,9.17985065927,26.9147,61.2436679384,10.2446293258,41.7485,9.25053861254
 01/25  12:00:00,42.816207939,4.08460302938,0.0051918357358,0.0,9.17985065927,26.9147,52.7417846391,0.0,41.7485,10.9932846391
 01/25  13:00:00,42.4341452105,4.08460302938,0.246123789108,0.0,9.17985065927,26.9147,50.996854496,0.0,41.7485,9.24835449602
 01/25  14:00:00,34.6756749102,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4845833712,0.0,33.3988,8.0857833712
 01/25  15:00:00,34.6688473683,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.59959005,0.0464599304083,25.0491,7.50403011962
 01/25  16:00:00,34.6565010483,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3441483461,0.018795030341,33.3988,6.92655331574
 01/25  17:00:00,42.1601027537,4.08460302938,0.0862598447583,0.0,9.17985065927,26.9147,57.02609132,0.0,50.0982,6.92789132
 01/25  18:00:00,43.3919048408,4.08460302938,0.267095204569,0.0,9.17985065927,26.9147,59.9267323846,0.0,50.0982,9.82853238462
 01/25  19:00:00,46.5162905545,4.08460302938,0.235825020253,0.0,9.17985065927,26.9147,62.8512889564,0.0,50.0982,12.7530889564
 01/25  20:00:00,38.9079413184,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.4057500069,0.0858847424781,33.3988,13.9210652644
 01/25  21:00:00,38.8663827111,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.4353728525,3.45363757686,33.3988,11.5829352757
 01/25  22:00:00,38.7631758237,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.4181768176,17.6158699713,25.0491,12.7532068463
 01/25  23:00:00,38.6357111381,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.6891998493,27.5751571591,16.6994,10.4146426902
 01/25  24:00:00,39.394623682,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.5072575333,35.8122262274,8.3497,6.34533130592
 01/26  01:00:00,22.6711086132,4.08460302938,0.0,0.0,4.58992532963,8.1892,53.4266688972,45.472549692,3.33988,4.61423920524
 01/26  02:00:00,14.7538177429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7784348062,0.0,0.0,0.0,1.52997510988,7.4902,3.93194030816,0.0,3.33988,0.592060308158
 01/26  04:00:00,14.7850156378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9259819107,0.0,0.0,0.0,1.52997510988,7.4902,3.93194623026,0.0,3.33988,0.592066230255
 01/26  06:00:00,22.7580234024,4.08460302938,0.0,0.0,4.58992532963,8.1892,69.6112619491,61.2415619491,8.3497,0.02
 01/26  07:00:00,38.7142610669,4.08460302938,0.0147812326684,0.0,9.17985065927,19.4245,80.1165408845,59.3804937637,16.6994,4.03664712073
 01/26  08:00:00,43.0211066932,4.08460302938,0.0175692597149,0.0,9.17985065927,26.9147,85.2513806827,46.2811671526,25.0491,13.9211135301
 01/26  09:00:00,41.9946946231,4.08460302938,0.0,0.0,9.17985065927,26.9147,78.3441509657,32.1926900025,33.3988,12.7526609633
 01/26  10:00:00,34.5491253015,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.2484565606,18.7829560233,25.0491,10.4164005374
 01/26  11:00:00,42.0783633693,4.08460302938,0.00277018352178,0.0,9.17985065927,26.9147,61.0885311746,10.0894582957,41.7485,9.25057287886
 01/26  12:00:00,42.8442448147,4.08460302938,0.00674780211706,0.0,9.17985065927,26.9147,52.7411402764,0.0,41.7485,10.9926402764
 01/26  13:00:00,42.8623744754,4.08460302938,0.642913059948,0.0,9.17985065927,26.9147,50.9971976026,0.0,41.7485,9.24869760263
 01/26  14:00:00,35.0249823952,4.08460302938,0.326374492598,0.0,9.17985065927,19.4245,41.485772499,0.0,33.3988,8.08697249898
 01/26  15:00:00,34.7000042173,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.9775553543,0.0,25.0491,6.92845535432
 01/26  16:00:00,34.6817255485,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.9264413943,0.0250637941198,33.3988,7.50257760017
 01/26  17:00:00,42.4711892019,4.08460302938,0.369688194203,0.0,9.17985065927,26.9147,57.0266480801,0.0,50.0982,6.9284480801
 01/26  18:00:00,43.8231967932,4.08460302938,0.666380547975,0.0,9.17985065927,26.9147,59.3483436775,0.0,50.0982,9.2501436775
 01/26  19:00:00,47.1502562681,4.08460302938,0.826276127803,0.0,9.17985065927,26.9147,62.8517413386,0.0,50.0982,12.7535413386
 01/26  20:00:00,38.9523081825,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.9631328951,0.0621742977717,33.3988,14.5021585973
 01/26  21:00:00,38.8876547247,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.4998147549,5.51849755786,33.3988,11.5825171971
 01/26  22:00:00,38.7968476801,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.9786528962,16.1769651143,25.0491,12.7525877819
 01/26  23:00:00,38.6752778656,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.0653126337,22.9514100523,16.6994,10.4145025814
 01/26  24:00:00,39.4147239722,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.1607560783,31.0414279134,8.3497,5.76962816489
 01/27  01:00:00,22.6853201206,4.08460302938,0.0,0.0,4.58992532963,8.1892,51.9330779763,43.4049280813,3.33988,5.18826989505
 01/27  02:00:00,14.7719196174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.8000502046,0.0,0.0,0.0,1.52997510988,7.4902,3.93192692465,0.0,3.33988,0.592046924649
 01/27  04:00:00,14.8121905876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.4758720699,0.0,0.0,0.0,1.52997510988,7.4902,3.93193286807,0.0,3.33988,0.592052868066
 01/27  06:00:00,23.3099826794,4.08460302938,0.0,0.0,4.58992532963,8.1892,58.7836424184,50.4139424184,8.3497,0.02
 01/27  07:00:00,38.9854860994,4.08460302938,0.0173930175882,0.0,9.17985065927,19.4245,67.7279173875,47.5660040854,16.6994,3.46251330204
 01/27  08:00:00,43.054380075,4.08460302938,0.0204078399807,0.0,9.17985065927,26.9147,78.0049688307,38.4543627322,25.0491,14.5015060986
 01/27  09:00:00,42.0305966329,4.08460302938,0.00115245501836,0.0,9.17985065927,26.9147,68.6345419989,22.4834404154,33.3988,12.7523015835
 01/27  10:00:00,34.6073067924,4.08460302938,0.00143388448245,0.0,9.17985065927,19.4245,39.2681663075,3.80291158424,25.0491,10.4161547233
 01/27  11:00:00,42.1547256326,4.08460302938,0.00798330818897,0.0,9.17985065927,26.9147,50.9998123748,0.0,41.7485,9.25131237475
 01/27  12:00:00,43.5033415855,4.08460302938,0.605807873388,0.0,9.17985065927,26.9147,52.1637695594,0.0,41.7485,10.4152695594
 01/27  13:00:00,45.1434098475,4.08460302938,2.89053815023,0.0,9.17985065927,26.9147,51.5767695595,0.0,41.7485,9.82826955948
 01/27  14:00:00,37.7325750584,4.08460302938,3.00324974595,0.0,9.17985065927,19.4245,41.4867189485,0.0,33.3988,8.08791894849
 01/27  15:00:00,36.835010249,4.08460302938,2.1078888277,0.0,9.17985065927,19.4245,31.9759442877,0.0,25.0491,6.92684428775
 01/27  16:00:00,36.1547937662,4.08460302938,1.4403926653,0.0,9.17985065927,19.4245,40.9017557691,0.0,33.3988,7.50295576905
 01/27  17:00:00,44.7225213798,4.08460302938,2.58562512445,0.0,9.17985065927,26.9147,57.026620613,0.0,50.0982,6.92842061304
 01/27  18:00:00,45.0388483531,4.08460302938,1.86072764855,0.0,9.17985065927,26.9147,59.3482223513,0.0,50.0982,9.25002235134
 01/27  19:00:00,47.478142351,4.08460302938,1.14704289442,0.0,9.17985065927,26.9147,62.8506572678,0.0,50.0982,12.7524572678
 01/27  20:00:00,38.9006247925,4.08460302938,0.07749128652,0.0,9.17985065927,19.4245,47.3379618134,0.0110329547149,33.3988,13.9281288587
 01/27  21:00:00,38.8032775445,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.573682496,0.0140613489155,33.3988,12.1608211471
 01/27  22:00:00,38.7364366346,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.7784008674,0.977177847644,25.0491,12.7521230198
 01/27  23:00:00,38.7103042727,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.7339717029,8.62069663802,16.6994,10.4138750649
 01/27  24:00:00,39.4646374739,4.08460302938,0.0,0.0,9.17985065927,19.4245,28.4829821984,14.3630284805,8.3497,5.77025371796
 01/28  01:00:00,22.7418006445,4.08460302938,0.0,0.0,4.58992532963,8.1892,33.7136167436,25.183935383,3.33988,5.1898013606
 01/28  02:00:00,14.8177412962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.8343087999,0.0,0.0,0.0,1.52997510988,7.4902,3.93195192778,0.0,3.33988,0.592071927784
 01/28  04:00:00,14.8297028197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.9724629572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.804788291,4.08460302938,0.0,0.0,4.58992532963,8.1892,59.9691125297,51.0273174731,8.3497,0.592095056618
 01/28  07:00:00,38.7672555832,4.08460302938,0.0181097798762,0.0,9.17985065927,19.4245,65.7041573464,45.5424771731,16.6994,3.46228017332
 01/28  08:00:00,43.0633781148,4.08460302938,0.00980465620836,0.0,9.17985065927,26.9147,57.8785691985,28.7932070267,25.0491,4.03626217173
 01/28  09:00:00,42.0507547329,4.08460302938,0.0,0.0,9.17985065927,26.9147,50.2458067785,13.3835523057,33.3988,3.46345447282
 01/28  10:00:00,34.6290805381,4.08460302938,0.00245154470724,0.0,9.17985065927,19.4245,38.5497314909,1.91734142441,25.0491,11.5832900665
 01/28  11:00:00,42.2324646038,4.08460302938,0.0516097716461,0.0,9.17985065927,26.9147,52.7419497484,0.0,41.7485,10.9934497484
 01/28  12:00:00,44.8970628505,4.08460302938,1.95768219998,0.0,9.17985065927,26.9147,53.3293950062,0.0,41.7485,11.5808950062
 01/28  13:00:00,46.1295813167,4.08460302938,3.8315275166,0.0,9.17985065927,26.9147,53.3308459623,0.0,41.7485,11.5823459623
 01/28  14:00:00,38.3246575339,4.08460302938,3.55912642076,0.0,9.17985065927,19.4245,43.8142820981,0.0,33.3988,10.4154820981
 01/28  15:00:00,38.3281855474,4.08460302938,3.55415845143,0.0,9.17985065927,19.4245,34.3002325779,0.0,25.0491,9.25113257786
 01/28  16:00:00,38.6505600057,4.08460302938,3.87124093117,0.0,9.17985065927,19.4245,43.2255743589,0.0,33.3988,9.82677435891
 01/28  17:00:00,47.0749705482,4.08460302938,4.88130310768,0.0,9.17985065927,26.9147,58.1864722753,0.0,50.0982,8.08827227534
 01/28  18:00:00,45.9019178212,4.08460302938,2.68033938504,0.0,9.17985065927,26.9147,59.3490302757,0.0,50.0982,9.25083027566
 01/28  19:00:00,48.3911036035,4.08460302938,2.01416173711,0.0,9.17985065927,26.9147,62.8504062446,0.0,50.0982,12.7522062446
 01/28  20:00:00,39.7197370396,4.08460302938,0.688774421288,0.0,9.17985065927,19.4245,46.1509514398,0.0,33.3988,12.7521514398
 01/28  21:00:00,38.9924513378,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.6187881914,0.0597056411316,33.3988,12.1602825502
 01/28  22:00:00,38.8842451725,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.8857004227,0.0837580714695,25.0491,12.7528423513
 01/28  23:00:00,38.7529126336,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.0806675016,1.13304863784,16.6994,9.24821886381
 01/28  24:00:00,39.4965237764,4.08460302938,0.0,0.0,9.17985065927,19.4245,24.2498629351,8.9733454615,8.3497,6.9268174736
 01/29  01:00:00,22.7798537791,4.08460302938,0.0,0.0,4.58992532963,8.1892,32.8068917455,23.1213947193,3.33988,6.34561702614
 01/29  02:00:00,14.8635108767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.8866850968,0.0,0.0,0.0,1.52997510988,7.4902,3.93195725488,0.0,3.33988,0.59207725488
 01/29  04:00:00,14.8930344628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,15.0391251127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.8677781039,4.08460302938,0.0,0.0,4.58992532963,8.1892,45.627542165,36.685759015,8.3497,0.592083150037
 01/29  07:00:00,38.8233059008,4.08460302938,0.0225734289597,0.0,9.17985065927,19.4245,54.3542731895,34.1925606483,16.6994,3.46231254111
 01/29  08:00:00,43.1107614192,4.08460302938,0.0119475930319,0.0,9.17985065927,26.9147,49.0731287073,19.9874789035,25.0491,4.03654980378
 01/29  09:00:00,42.1154647414,4.08460302938,0.00445433600957,0.0,9.17985065927,26.9147,41.112625238,4.25049112519,33.3988,3.46333411282
 01/29  10:00:00,34.7145858899,4.08460302938,0.00869375560564,0.0,9.17985065927,19.4245,29.1078146046,0.0214593264052,25.0491,4.03725527819
 01/29  11:00:00,43.9000356563,4.08460302938,1.65402311191,0.0,9.17985065927,26.9147,53.336556777,0.00450887365364,41.7485,11.5835479033
 01/29  12:00:00,46.1511317629,4.08460302938,3.18876378718,0.0,9.17985065927,26.9147,53.3302265055,0.0,41.7485,11.5817265055
 01/29  13:00:00,47.0463500203,4.08460302938,4.73059903484,0.0,9.17985065927,26.9147,50.9984134044,0.0,41.7485,9.24991340436
 01/29  14:00:00,39.5014664991,4.08460302938,4.71338095232,0.0,9.17985065927,19.4245,42.6499969663,0.0,33.3988,9.25119696627
 01/29  15:00:00,38.779471389,4.08460302938,3.98581334041,0.0,9.17985065927,19.4245,32.5515119192,0.0,25.0491,7.50241191924
 01/29  16:00:00,38.4882029041,4.08460302938,3.69286351666,0.0,9.17985065927,19.4245,40.3254019158,0.0,33.3988,6.92660191576
 01/29  17:00:00,46.2616900874,4.08460302938,4.02828788625,0.0,9.17985065927,26.9147,57.0267036593,0.0,50.0982,6.92850365935
 01/29  18:00:00,46.635626585,4.08460302938,3.39260839824,0.0,9.17985065927,26.9147,59.9240143755,0.0,50.0982,9.82581437546
 01/29  19:00:00,49.7740120976,4.08460302938,3.36633904922,0.0,9.17985065927,26.9147,61.6816242298,0.0,50.0982,11.5834242298
 01/29  20:00:00,40.672538081,4.08460302938,1.5969779035,0.0,9.17985065927,19.4245,44.9829311507,0.0,33.3988,11.5841311507
 01/29  21:00:00,39.7650973927,4.08460302938,0.717523031379,0.0,9.17985065927,19.4245,42.6493182944,0.0,33.3988,9.25051829445
 01/29  22:00:00,38.9519762115,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6333561386,0.0,25.0491,11.5842561386
 01/29  23:00:00,38.8189259303,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6100097141,0.0851192184202,16.6994,9.8254904957
 01/29  24:00:00,39.5768427226,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0411480427,0.0772943500872,8.3497,4.61415369256
 01/30  01:00:00,22.8516314798,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.1832584034,2.22756010421,3.33988,4.61581829918
 01/30  02:00:00,14.934433553,0.0,0.0,0.0,1.52997510988,7.4902,3.93197266237,0.0,3.33988,0.592092662366
 01/30  03:00:00,14.9635982081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.9776950499,0.0,0.0,0.0,1.52997510988,7.4902,3.93197119818,0.0,3.33988,0.59209119818
 01/30  05:00:00,15.1505040949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.9955189076,4.08460302938,0.0,0.0,4.58992532963,8.1892,15.6444599341,6.7027146016,8.3497,0.592045332523
 01/30  07:00:00,38.9756426606,4.08460302938,0.0332916573638,0.0,9.17985065927,19.4245,22.4087556163,2.2468713226,16.6994,3.46248429368
 01/30  08:00:00,43.309009319,4.08460302938,0.0643153251092,0.0,9.17985065927,26.9147,38.9946762142,0.018810466675,25.0491,13.9267657475
 01/30  09:00:00,42.3745123118,4.08460302938,0.159925940133,0.0,9.17985065927,26.9147,46.1519178116,0.0,33.3988,12.7531178116
 01/30  10:00:00,35.2932273598,4.08460302938,0.545973973857,0.0,9.17985065927,19.4245,36.0431123839,0.0,25.0491,10.9940123839
 01/30  11:00:00,44.8992397219,4.08460302938,2.64220286003,0.0,9.17985065927,26.9147,50.9976262854,0.0,41.7485,9.24912628541
 01/30  12:00:00,48.9934489303,4.08460302938,6.00316244058,0.0,9.17985065927,26.9147,52.1644511171,0.0,41.7485,10.4159511171
 01/30  13:00:00,51.4370710354,4.08460302938,9.08066739391,0.0,9.17985065927,26.9147,50.9987232697,0.0,41.7485,9.25022326973
 01/30  14:00:00,42.3873820123,4.08460302938,7.5878053059,0.0,9.17985065927,19.4245,42.0626086756,0.0,33.3988,8.66380867559
 01/30  15:00:00,41.0715145957,4.08460302938,6.26395296009,0.0,9.17985065927,19.4245,31.9742362386,0.0,25.0491,6.92513623864
 01/30  16:00:00,40.5359706541,4.08460302938,5.72352467023,0.0,9.17985065927,19.4245,40.3256329734,0.0,33.3988,6.92683297335
 01/30  17:00:00,48.8997994376,4.08460302938,6.60554855397,0.0,9.17985065927,26.9147,57.6023675416,0.0,50.0982,7.50416754161
 01/30  18:00:00,51.1467788365,4.08460302938,7.79879200404,0.0,9.17985065927,26.9147,59.3449813668,0.0,50.0982,9.24678136684
 01/30  19:00:00,54.7337099827,4.08460302938,8.25730388548,0.0,9.17985065927,26.9147,62.8510893259,0.0,50.0982,12.7528893259
 01/30  20:00:00,46.352100377,4.08460302938,7.21082583508,0.0,9.17985065927,19.4245,47.3227868109,0.0,33.3988,13.9239868109
 01/30  21:00:00,46.6533964815,4.08460302938,7.51505638882,0.0,9.17985065927,19.4245,44.981106851,0.0,33.3988,11.582306851
 01/30  22:00:00,44.076065333,4.08460302938,5.03998483071,0.0,9.17985065927,19.4245,37.800650173,0.0,25.0491,12.751550173
 01/30  23:00:00,42.1338636904,4.08460302938,3.23436373998,0.0,9.17985065927,19.4245,27.1147464871,0.0,16.6994,10.4153464871
 01/30  24:00:00,41.519705403,4.08460302938,1.85486362488,0.0,9.17985065927,19.4245,14.6950060845,0.0,8.3497,6.34530608445
 01/31  01:00:00,22.9495611243,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.1392129312,0.184724239973,3.33988,4.61460869122
 01/31  02:00:00,15.0193616829,0.0,0.0,0.0,1.52997510988,7.4902,3.93194147588,0.0,3.33988,0.592061475877
 01/31  03:00:00,15.0320102792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,15.0383317236,0.0,0.0,0.0,1.52997510988,7.4902,3.93194739612,0.0,3.33988,0.592067396116
 01/31  05:00:00,15.8169339786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.6576440117,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.58755949008,0.217859490083,8.3497,0.02
 01/31  07:00:00,39.3368224929,4.08460302938,0.0520539496788,0.0,9.17985065927,19.4245,20.735769647,0.0,16.6994,4.03636964697
 01/31  08:00:00,43.3352692159,4.08460302938,0.0579450460965,0.0,9.17985065927,26.9147,38.997531259,0.0240698115482,25.0491,13.9243614474
 01/31  09:00:00,42.6125007078,4.08460302938,0.390823628837,0.0,9.17985065927,26.9147,46.1533149569,0.0,33.3988,12.7545149569
 01/31  10:00:00,34.8425474859,4.08460302938,0.102264077531,0.0,9.17985065927,19.4245,35.4635729752,0.0,25.0491,10.4144729752
 01/31  11:00:00,45.9320325886,4.08460302938,3.66962869822,0.0,9.17985065927,26.9147,50.9993299147,0.0,41.7485,9.25082991469
 01/31  12:00:00,50.6701061837,4.08460302938,7.66627696339,0.0,9.17985065927,26.9147,52.7411510192,0.0,41.7485,10.9926510192
 01/31  13:00:00,51.7593965827,4.08460302938,9.39793515543,0.0,9.17985065927,26.9147,50.9991518615,0.0,41.7485,9.25065186155
 01/31  14:00:00,42.3227553557,4.08460302938,7.52279314069,0.0,9.17985065927,19.4245,41.4859115184,0.0,33.3988,8.08711151835
 01/31  15:00:00,42.3244291626,4.08460302938,7.50700920195,0.0,9.17985065927,19.4245,32.5530373975,0.0,25.0491,7.50393739753
 01/31  16:00:00,41.7174595771,4.08460302938,6.89800802651,0.0,9.17985065927,19.4245,40.3246021406,0.0,33.3988,6.92580214059
 01/31  17:00:00,50.1781164488,4.08460302938,7.8822228204,0.0,9.17985065927,26.9147,57.0259661712,0.0,50.0982,6.92776617124
 01/31  18:00:00,51.0849927054,4.08460302938,7.75258166868,0.0,9.17985065927,26.9147,59.3482638563,0.0,50.0982,9.25006385626
 01/31  19:00:00,54.4349531877,4.08460302938,7.9457502661,0.0,9.17985065927,26.9147,63.4292103113,0.0,50.0982,13.3310103113
 01/31  20:00:00,43.9824280176,4.08460302938,4.99762774408,0.0,9.17985065927,19.4245,47.3189653206,0.0,33.3988,13.9201653206
 01/31  21:00:00,40.9776343078,4.08460302938,2.05875501226,0.0,9.17985065927,19.4245,44.9811427764,0.0,33.3988,11.5823427764
 01/31  22:00:00,38.9340059871,4.08460302938,0.09122603431,0.0,9.17985065927,19.4245,37.8023981461,0.0,25.0491,12.7532981461
 01/31  23:00:00,38.8130428732,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.2547200461,0.140524031035,16.6994,10.414796015
 01/31  24:00:00,39.5388380157,4.08460302938,0.0,0.0,9.17985065927,19.4245,17.2714996516,3.15184550464,8.3497,5.76995414701
 02/01  01:00:00,22.803065866,4.08460302938,0.00325613799268,0.0,4.58992532963,8.1892,23.8715090403,15.3432231933,3.33988,5.188405847
 02/01  02:00:00,14.8757036513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  03:00:00,14.8901139085,0.0,0.0,0.0,1.52997510988,7.4902,3.93193641689,0.0,3.33988,0.592056416885
 02/01  04:00:00,14.8863709748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,15.013685201,0.0,0.0,0.0,1.52997510988,7.4902,3.93196819713,0.0,3.33988,0.592088197134
 02/01  06:00:00,22.8412188982,4.08460302938,0.0,0.0,4.58992532963,8.1892,48.1707063093,39.8010063093,8.3497,0.02
 02/01  07:00:00,38.8049868893,4.08460302938,0.0199976602658,0.0,9.17985065927,19.4245,54.5303067573,33.7946732608,16.6994,4.03623349653
 02/01  08:00:00,43.1133069686,4.08460302938,0.0243539555294,0.0,9.17985065927,26.9147,61.3015242826,22.3329949415,25.0491,13.9194293411
 02/01  09:00:00,42.0752764559,4.08460302938,0.0,0.0,9.17985065927,26.9147,58.6778404036,12.5264080588,33.3988,12.7526323447
 02/01  10:00:00,34.6372059299,4.08460302938,0.00149942170902,0.0,9.17985065927,19.4245,37.5472708481,2.08227058184,25.0491,10.4159002663
 02/01  11:00:00,42.2346766006,4.08460302938,0.0511920920286,0.0,9.17985065927,26.9147,50.9995774572,0.0,41.7485,9.25107745718
 02/01  12:00:00,45.7036667183,4.08460302938,2.75085221164,0.0,9.17985065927,26.9147,52.1638710722,0.0,41.7485,10.4153710722
 02/01  13:00:00,47.0360385503,4.08460302938,4.73573062114,0.0,9.17985065927,26.9147,51.5758500989,0.0,41.7485,9.82735009891
 02/01  14:00:00,38.6778704465,4.08460302938,3.91611597922,0.0,9.17985065927,19.4245,41.4863749637,0.0,33.3988,8.08757496374
 02/01  15:00:00,38.0902339224,4.08460302938,3.32197301822,0.0,9.17985065927,19.4245,31.9758534914,0.0,25.0491,6.92675349137
 02/01  16:00:00,37.8086947671,4.08460302938,3.03911614691,0.0,9.17985065927,19.4245,40.9030883232,0.0,33.3988,7.50428832324
 02/01  17:00:00,46.3145877937,4.08460302938,4.09178723789,0.0,9.17985065927,26.9147,57.0259557864,0.0,50.0982,6.92775578639
 02/01  18:00:00,46.899399271,4.08460302938,3.67204034864,0.0,9.17985065927,26.9147,59.3485905239,0.0,50.0982,9.25039052387
 02/01  19:00:00,49.2064758718,4.08460302938,2.82884406694,0.0,9.17985065927,26.9147,62.8511324277,0.0,50.0982,12.7529324277
 02/01  20:00:00,40.0708859439,4.08460302938,1.026509405,0.0,9.17985065927,19.4245,47.3258770434,0.0,33.3988,13.9270770434
 02/01  21:00:00,39.8199777861,4.08460302938,0.784707881591,0.0,9.17985065927,19.4245,44.9825835897,0.0,33.3988,11.5837835897
 02/01  22:00:00,39.1116260182,4.08460302938,0.159870085147,0.0,9.17985065927,19.4245,37.8026758055,0.0,25.0491,12.7535758055
 02/01  23:00:00,38.8257777776,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.75713874,0.065814795386,16.6994,10.9919239446
 02/01  24:00:00,39.5952954499,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.1519249525,0.0323524719833,8.3497,5.76987248051
 02/02  01:00:00,22.8791402661,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.17100083179,0.215537443472,3.33988,4.61558338832
 02/02  02:00:00,14.9612764552,0.0,0.0,0.0,1.52997510988,7.4902,3.93197355311,0.0,3.33988,0.592093553107
 02/02  03:00:00,14.9806344394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.9965326897,0.0,0.0,0.0,1.52997510988,7.4902,3.93194254894,0.0,3.33988,0.592062548943
 02/02  05:00:00,15.1819309371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,23.0259120503,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.2237519312,0.281983465301,8.3497,0.592068465895
 02/02  07:00:00,38.9936738205,4.08460302938,0.0340178421124,0.0,9.17985065927,19.4245,20.1624790648,0.0,16.6994,3.46307906483
 02/02  08:00:00,43.2895794568,4.08460302938,0.0446710806461,0.0,9.17985065927,26.9147,38.9958990504,0.0215704213224,25.0491,13.9252286291
 02/02  09:00:00,42.3163391568,4.08460302938,0.104787651083,0.0,9.17985065927,26.9147,46.150719366,0.0,33.3988,12.751919366
 02/02  10:00:00,34.8255309928,4.08460302938,0.0848689926407,0.0,9.17985065927,19.4245,35.4778950504,0.013681618415,25.0491,10.415113432
 02/02  11:00:00,43.8877236608,4.08460302938,1.63614382016,0.0,9.17985065927,26.9147,51.5758803254,0.0,41.7485,9.8273803254
 02/02  12:00:00,47.5038895602,4.08460302938,4.51360307045,0.0,9.17985065927,26.9147,52.1633883401,0.0,41.7485,10.4148883401
 02/02  13:00:00,48.1613683344,4.08460302938,5.8312940472,0.0,9.17985065927,26.9147,50.9974251079,0.0,41.7485,9.24892510792
 02/02  14:00:00,39.109619226,4.08460302938,4.34018121271,0.0,9.17985065927,19.4245,41.4855995796,0.0,33.3988,8.08679957961
