Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  15:00:00,36.8623630405,4.08460302938,2.10162545015,0.0,9.17985065927,19.4245,32.5518838934,0.0,25.0491,7.50278389339
 02/02  16:00:00,35.4922119414,4.08460302938,0.737167113583,0.0,9.17985065927,19.4245,40.3247719061,0.0,33.3988,6.92597190615
 02/02  17:00:00,44.5893172598,4.08460302938,2.3482525015,0.0,9.17985065927,26.9147,57.0260152784,0.0,50.0982,6.92781527835
 02/02  18:00:00,45.9497469591,4.08460302938,3.76427982001,0.0,9.17985065927,26.9147,59.9260068937,0.0,50.0982,9.8278068937
 02/02  19:00:00,51.691845856,4.08460302938,5.27466561872,0.0,9.17985065927,26.9147,62.8490194979,0.0,50.0982,12.7508194979
 02/02  20:00:00,42.4366022222,4.08460302938,3.3415908366,0.0,9.17985065927,19.4245,47.3198652602,0.0,33.3988,13.9210652602
 02/02  21:00:00,41.4911670729,4.08460302938,2.41124522019,0.0,9.17985065927,19.4245,44.9785665371,0.0,33.3988,11.5797665371
 02/02  22:00:00,39.8181212706,4.08460302938,0.821371817364,0.0,9.17985065927,19.4245,37.8030141681,0.0,25.0491,12.7539141681
 02/02  23:00:00,39.3761091579,4.08460302938,0.49367999426,0.0,9.17985065927,19.4245,27.1121790371,0.0,16.6994,10.4127790371
 02/02  24:00:00,39.772120948,4.08460302938,0.110051856584,0.0,9.17985065927,19.4245,14.6946593478,0.0,8.3497,6.34495934775
 02/03  01:00:00,22.941787122,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.11654689684,0.162739924278,3.33988,4.61392697256
 02/03  02:00:00,14.9964423278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,15.0206683018,0.0,0.0,0.0,1.52997510988,7.4902,3.93195486465,0.0,3.33988,0.592074864649
 02/03  04:00:00,15.044811075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.8406968664,0.0,0.0,0.0,1.52997510988,7.4902,3.9319607636,0.0,3.33988,0.592080763602
 02/03  06:00:00,23.6892318113,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.55038232954,0.180682329535,8.3497,0.02
 02/03  07:00:00,39.3721214899,4.08460302938,0.0611419716786,0.0,9.17985065927,19.4245,20.7357494435,0.0,16.6994,4.03634944354
 02/03  08:00:00,43.3203659641,4.08460302938,0.0453785145017,0.0,9.17985065927,26.9147,38.9686947676,0.0,25.0491,13.9195947676
 02/03  09:00:00,42.4528440428,4.08460302938,0.237078771237,0.0,9.17985065927,26.9147,46.1499693587,0.0,33.3988,12.7511693587
 02/03  10:00:00,34.8537049499,4.08460302938,0.113852168662,0.0,9.17985065927,19.4245,35.4639590554,0.0,25.0491,10.4148590554
 02/03  11:00:00,43.6603472843,4.08460302938,1.4165198637,0.0,9.17985065927,26.9147,50.9976014794,0.0,41.7485,9.24910147938
 02/03  12:00:00,48.8004897799,4.08460302938,5.81190166983,0.0,9.17985065927,26.9147,52.1634987651,0.0,41.7485,10.4149987651
 02/03  13:00:00,51.2343769355,4.08460302938,8.8880429089,0.0,9.17985065927,26.9147,51.5772601636,0.0,41.7485,9.8287601636
 02/03  14:00:00,42.6109179233,4.08460302938,7.82000166055,0.0,9.17985065927,19.4245,41.4850367915,0.0,33.3988,8.08623679153
 02/03  15:00:00,41.3847870369,4.08460302938,6.58746593626,0.0,9.17985065927,19.4245,31.9765656062,0.0,25.0491,6.92746560622
 02/03  16:00:00,40.3214763168,4.08460302938,5.52236002129,0.0,9.17985065927,19.4245,40.3270280211,0.0,33.3988,6.92822802112
 02/03  17:00:00,48.880850631,4.08460302938,6.59256551964,0.0,9.17985065927,26.9147,57.600830541,0.0,50.0982,7.50263054104
 02/03  18:00:00,49.5991233725,4.08460302938,7.31906513321,0.0,9.17985065927,26.9147,59.3478446406,0.0,50.0982,9.2496446406
 02/03  19:00:00,53.376304568,4.08460302938,6.88351767176,0.0,9.17985065927,26.9147,62.8500429405,0.0,50.0982,12.7518429405
 02/03  20:00:00,42.8755212111,4.08460302938,3.94639044732,0.0,9.17985065927,19.4245,47.3244543756,0.0,33.3988,13.9256543756
 02/03  21:00:00,41.5786251795,4.08460302938,2.66751448132,0.0,9.17985065927,19.4245,44.9803771906,0.0,33.3988,11.5815771906
 02/03  22:00:00,39.5491228538,4.08460302938,0.693450975489,0.0,9.17985065927,19.4245,37.8016106661,0.0,25.0491,12.7525106661
 02/03  23:00:00,38.8487045312,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.7296069963,0.0375095753238,16.6994,10.9926974209
 02/03  24:00:00,39.600206442,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2290062953,0.109739658062,8.3497,5.76956663724
 02/04  01:00:00,22.8655148444,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.75912474264,1.80430616751,3.33988,4.61493857513
 02/04  02:00:00,14.9468565143,0.0,0.0,0.0,1.52997510988,7.4902,3.93196152862,0.0,3.33988,0.592081528621
 02/04  03:00:00,14.9648327346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.9618992327,0.0,0.0,0.0,1.52997510988,7.4902,3.93196741699,0.0,3.33988,0.592087416994
 02/04  05:00:00,15.1090294177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.9199946284,4.08460302938,0.0,0.0,4.58992532963,8.1892,31.8878626305,23.5181626305,8.3497,0.02
 02/04  07:00:00,38.868533799,4.08460302938,0.0274953755648,0.0,9.17985065927,19.4245,42.5894284027,21.8534221969,16.6994,4.03660620573
 02/04  08:00:00,43.145468205,4.08460302938,0.0194637057918,0.0,9.17985065927,26.9147,38.4612828929,9.94953096778,25.0491,3.46265192513
 02/04  09:00:00,42.0790598805,4.08460302938,0.0,0.0,9.17985065927,26.9147,45.8078887648,8.37230003207,33.3988,4.03678873273
 02/04  10:00:00,34.6121403882,4.08460302938,0.00388082101136,0.0,9.17985065927,19.4245,43.9808955849,7.34895530621,25.0491,11.5828402787
 02/04  11:00:00,42.1294298384,4.08460302938,0.00919543974581,0.0,9.17985065927,26.9147,55.2203607322,3.05543797993,41.7485,10.4164227523
 02/04  12:00:00,42.8580306014,4.08460302938,0.00830303395385,0.0,9.17985065927,26.9147,53.3310495919,0.0,41.7485,11.5825495919
 02/04  13:00:00,42.183924137,4.08460302938,0.0,0.0,9.17985065927,26.9147,53.3311990536,0.0,41.7485,11.5826990536
 02/04  14:00:00,34.6435909357,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.9165302483,0.103132945246,33.3988,10.4145973031
 02/04  15:00:00,34.639789659,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.3007902236,1.42675308684,25.0491,9.82493713676
 02/04  16:00:00,34.6218721738,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.3296692227,3.68326451861,33.3988,9.24760470404
 02/04  17:00:00,42.0491722098,4.08460302938,0.0141297655884,0.0,9.17985065927,26.9147,63.2741653037,5.08892342934,50.0982,8.08704187432
 02/04  18:00:00,42.0323717909,4.08460302938,0.0,0.0,9.17985065927,26.9147,68.9122890606,9.56441334604,50.0982,9.24967571455
 02/04  19:00:00,46.2655538814,4.08460302938,0.0,0.0,9.17985065927,26.9147,66.0574015382,3.20626031623,50.0982,12.752941222
 02/04  20:00:00,38.9191811192,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.8262321932,0.0966743737625,33.3988,13.3307578195
 02/04  21:00:00,38.901319336,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.6792903454,4.70227954997,33.3988,11.5782107955
 02/04  22:00:00,38.8055808698,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.2539970841,10.4528526656,25.0491,12.7520444185
 02/04  23:00:00,38.6690788618,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.256073948,19.3081994437,16.6994,9.24847450433
 02/04  24:00:00,39.4181520292,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.566061106,26.2885882199,8.3497,6.92777288611
 02/05  01:00:00,22.6860606554,4.08460302938,0.00207774527816,0.0,4.58992532963,8.1892,55.2245461328,45.539022034,3.33988,6.34564409878
 02/05  02:00:00,14.7833459944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.8164144509,0.0,0.0,0.0,1.52997510988,7.4902,3.93195327872,0.0,3.33988,0.592073278722
 02/05  04:00:00,14.8238687926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.9733615696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.8089989815,4.08460302938,0.0,0.0,4.58992532963,8.1892,54.240896328,45.2991768925,8.3497,0.592019435495
 02/05  07:00:00,38.767943356,4.08460302938,0.0175353622614,0.0,9.17985065927,19.4245,63.6603160976,43.4986677915,16.6994,3.46224830618
 02/05  08:00:00,43.0614756251,4.08460302938,0.0158366485077,0.0,9.17985065927,26.9147,59.4970870499,30.4120660841,25.0491,4.0359209658
 02/05  09:00:00,42.0186913591,4.08460302938,0.0,0.0,9.17985065927,26.9147,58.7723288405,21.9103612283,33.3988,3.46316761214
 02/05  10:00:00,34.5523150595,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.4133542655,21.3272124283,25.0491,4.03704183715
 02/05  11:00:00,42.0766840179,4.08460302938,0.00619322583409,0.0,9.17985065927,26.9147,64.3036738272,10.9762631482,41.7485,11.578910679
 02/05  12:00:00,42.8479143647,4.08460302938,0.00608970674068,0.0,9.17985065927,26.9147,53.8007734189,0.473340163965,41.7485,11.5789332549
 02/05  13:00:00,42.2431825621,4.08460302938,0.0372113623571,0.0,9.17985065927,26.9147,50.9970160711,0.0,41.7485,9.24851607113
 02/05  14:00:00,34.6843074696,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.6831704057,0.0343924601693,33.3988,9.24997794552
 02/05  15:00:00,34.6900094122,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.5784438333,0.0255607899323,25.0491,7.50378304339
 02/05  16:00:00,34.6638340179,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3441510411,0.0193610910085,33.3988,6.92598995006
 02/05  17:00:00,42.0928821129,4.08460302938,0.0106460770153,0.0,9.17985065927,26.9147,57.0253611059,0.0,50.0982,6.92716110585
 02/05  18:00:00,42.0813678221,4.08460302938,0.00669311962186,0.0,9.17985065927,26.9147,59.3626980836,0.0145247705203,50.0982,9.24997331303
 02/05  19:00:00,46.2862667136,4.08460302938,0.0,0.0,9.17985065927,26.9147,61.9126909183,0.230222361449,50.0982,11.5842685569
 02/05  20:00:00,38.9216747088,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.7737460383,3.21493697266,33.3988,12.1600090656
 02/05  21:00:00,38.8876799999,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.516973003,6.87119786795,33.3988,9.24697513501
 02/05  22:00:00,38.798367458,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.7412625214,18.1094253682,25.0491,11.5827371532
 02/05  23:00:00,38.6798971175,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.0205187067,24.0715902064,16.6994,9.24952850023
 02/05  24:00:00,39.4238654009,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.8186741087,29.2785211024,8.3497,5.19045300626
 02/06  01:00:00,22.7007688488,4.08460302938,0.0,0.0,4.58992532963,8.1892,51.5288893348,43.5749870545,3.33988,4.6140222803
 02/06  02:00:00,14.7851059425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  03:00:00,14.8119011404,0.0,0.0,0.0,1.52997510988,7.4902,3.93195860578,0.0,3.33988,0.592078605781
 02/06  04:00:00,14.8240780185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.9749208534,0.0,0.0,0.0,1.52997510988,7.4902,3.93196449879,0.0,3.33988,0.592084498793
 02/06  06:00:00,22.8068635997,4.08460302938,0.0,0.0,4.58992532963,8.1892,59.4285840082,51.0588840082,8.3497,0.02
 02/06  07:00:00,38.7740502135,4.08460302938,0.0196849202003,0.0,9.17985065927,19.4245,66.2094602802,45.4737147835,16.6994,4.03634549673
 02/06  08:00:00,42.0195138838,4.08460302938,0.0230555646776,0.0,9.17985065927,26.9147,74.1221652015,35.153899803,25.0491,13.9191653985
 02/06  09:00:00,42.0216857312,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.7932091133,30.6419039555,33.3988,12.7525051578
 02/06  10:00:00,34.5528988714,4.08460302938,0.0,0.0,9.17985065927,19.4245,59.601284639,24.1379077533,25.0491,10.4142768857
 02/06  11:00:00,42.0618201307,4.08460302938,0.00604769170492,0.0,9.17985065927,26.9147,71.6036491802,20.6063582024,41.7485,9.24879097773
 02/06  12:00:00,42.7871709776,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.4743003175,10.3121467372,41.7485,10.4136535802
 02/06  13:00:00,42.1257978913,4.08460302938,0.0,0.0,9.17985065927,26.9147,52.6369566879,1.63736381769,41.7485,9.2510928702
 02/06  14:00:00,34.6111457794,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.8196962689,1.75637864065,33.3988,8.66451762827
 02/06  15:00:00,34.6201576322,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.2865453207,6.31200478554,25.0491,6.92544053512
 02/06  16:00:00,34.6056130508,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.7132697458,11.3874546074,33.3988,6.92701513842
 02/06  17:00:00,42.033726722,4.08460302938,0.01518048551,0.0,9.17985065927,26.9147,70.119473214,12.5177079112,50.0982,7.50356530281
 02/06  18:00:00,42.0117650827,4.08460302938,0.0,0.0,9.17985065927,26.9147,73.5098110989,14.1644428812,50.0982,9.24716821776
 02/06  19:00:00,46.2492275961,4.08460302938,0.00286169218762,0.0,9.17985065927,26.9147,73.6295717002,10.7795059436,50.0982,12.7518657565
 02/06  20:00:00,38.8937067789,4.08460302938,0.0,0.0,9.17985065927,19.4245,59.4689447036,12.1481824985,33.3988,13.9219622051
 02/06  21:00:00,38.8751750044,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.0488127843,12.0698627703,33.3988,11.580150014
 02/06  22:00:00,38.7934918126,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.9980911145,20.1950972988,25.0491,12.7538938157
 02/06  23:00:00,38.6739396481,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.0121936496,25.8989874376,16.6994,10.413806212
 02/06  24:00:00,39.4250451153,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.9492180534,31.8297440327,8.3497,5.76977402061
 02/07  01:00:00,22.7040926158,4.08460302938,0.0,0.0,4.58992532963,8.1892,50.4351573557,41.9070654558,3.33988,5.18821189996
 02/07  02:00:00,14.7881095522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  03:00:00,14.8099675136,0.0,0.0,0.0,1.52997510988,7.4902,3.93197518474,0.0,3.33988,0.592095184735
 02/07  04:00:00,14.8203632172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  05:00:00,15.4766767582,0.0,0.0,0.0,1.52997510988,7.4902,3.93192934129,0.0,3.33988,0.592049341291
 02/07  06:00:00,23.3129147913,4.08460302938,0.0,0.0,4.58992532963,8.1892,61.7775498562,53.4078498562,8.3497,0.02
 02/07  07:00:00,38.9947813295,4.08460302938,0.019151894019,0.0,9.17985065927,19.4245,68.9757055864,48.8138754657,16.6994,3.46243012074
 02/07  08:00:00,42.0118644355,4.08460302938,0.0230544257508,0.0,9.17985065927,26.9147,76.1958048088,37.2172521827,25.0491,13.9294526261
 02/07  09:00:00,42.0183572608,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.2765372284,30.1252001312,33.3988,12.7525370972
 02/07  10:00:00,34.5524292216,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.5135199352,22.4719285324,25.0491,10.9924914027
 02/07  11:00:00,42.0597678995,4.08460302938,0.00330610895073,0.0,9.17985065927,26.9147,69.0705751998,18.0724317454,41.7485,9.24964345437
 02/07  12:00:00,42.7889938241,4.08460302938,0.0,0.0,9.17985065927,26.9147,59.2089216779,7.0451481995,41.7485,10.4152734784
 02/07  13:00:00,42.1199789143,4.08460302938,0.0,0.0,9.17985065927,26.9147,53.4957275315,2.49705421713,41.7485,9.25017331435
 02/07  14:00:00,34.5863889679,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.1290761413,7.64333165705,33.3988,8.08694448428
 02/07  15:00:00,34.5911871716,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.3816919376,10.8309129408,25.0491,7.50167899681
 02/07  16:00:00,34.5760953345,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.7006773883,15.3742710619,33.3988,6.92760632644
 02/07  17:00:00,42.000643225,4.08460302938,0.0121252179213,0.0,9.17985065927,26.9147,73.1887989431,16.1630106288,50.0982,6.92758831436
 02/07  18:00:00,41.9837047426,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.8600839191,16.9333456646,50.0982,9.82853825453
 02/07  19:00:00,46.2125669456,4.08460302938,0.0,0.0,9.17985065927,26.9147,79.7109808306,16.8608506857,50.0982,12.751930145
 02/07  20:00:00,38.7041612583,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.2842868552,21.9664112629,33.3988,13.9190755923
 02/07  21:00:00,38.6905643926,4.08460302938,0.0,0.0,9.17985065927,19.4245,68.7981191101,23.8201614227,33.3988,11.5791576875
 02/07  22:00:00,38.6442932788,4.08460302938,0.0,0.0,9.17985065927,19.4245,69.1698596476,31.369681073,25.0491,12.7510785746
 02/07  23:00:00,38.6350607781,4.08460302938,0.0,0.0,9.17985065927,19.4245,62.4908997546,35.3770139566,16.6994,10.414485798
 02/07  24:00:00,39.4028281931,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.116958444,38.9975948347,8.3497,5.76966360931
 02/08  01:00:00,22.6829621762,4.08460302938,0.0,0.0,4.58992532963,8.1892,54.1416156969,45.6114748413,3.33988,5.19026085564
 02/08  02:00:00,14.7775452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.8084003167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.8195844438,0.0,0.0,0.0,1.52997510988,7.4902,3.93194601306,0.0,3.33988,0.59206601306
 02/08  05:00:00,14.9658204499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.8001456638,4.08460302938,0.0,0.0,4.58992532963,8.1892,57.7807666377,48.8389947133,8.3497,0.592071924318
 02/08  07:00:00,38.7581260664,4.08460302938,0.0174641905936,0.0,9.17985065927,19.4245,67.1821791868,47.0202004569,16.6994,3.46257872993
 02/08  08:00:00,41.9963961994,4.08460302938,0.0181714200074,0.0,9.17985065927,26.9147,76.0262045146,37.0511253536,25.0491,13.925979161
 02/08  09:00:00,42.0044948056,4.08460302938,0.0,0.0,9.17985065927,26.9147,76.0199498408,29.8696212689,33.3988,12.7515285719
 02/08  10:00:00,34.5310693934,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.4649589509,25.000820971,25.0491,10.4150379799
 02/08  11:00:00,42.0508607087,4.08460302938,0.003040955412,0.0,9.17985065927,26.9147,68.2493677986,16.8785158365,41.7485,9.62235196211
 02/08  12:00:00,42.814313093,4.08460302938,0.00382825136757,0.0,9.17985065927,26.9147,53.1411216181,0.772098547004,41.7485,10.6205230711
 02/08  13:00:00,42.3860781893,4.08460302938,0.197402980663,0.0,9.17985065927,26.9147,50.9980784093,0.0,41.7485,9.24957840934
 02/08  14:00:00,34.6644385301,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5444296567,0.0591767284752,33.3988,8.0864529282
 02/08  15:00:00,34.6493335422,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0497965665,0.0731210269086,25.0491,6.92757553961
 02/08  16:00:00,34.6294132357,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.9325945885,0.0306379487794,33.3988,7.50315663974
 02/08  17:00:00,42.0472095394,4.08460302938,0.00506795750032,0.0,9.17985065927,26.9147,57.0262550489,0.0,50.0982,6.92805504889
 02/08  18:00:00,42.0307788373,4.08460302938,0.00130554670693,0.0,9.17985065927,26.9147,60.983084589,1.63512647764,50.0982,9.24975811137
 02/08  19:00:00,46.2506488278,4.08460302938,0.0,0.0,9.17985065927,26.9147,64.8990270167,2.0488945527,50.0982,12.751932464
 02/08  20:00:00,38.888223313,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.1352906352,8.81078683451,33.3988,13.9257038007
 02/08  21:00:00,38.8607768104,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.6791682694,13.6992366654,33.3988,11.581131604
 02/08  22:00:00,38.76436024,4.08460302938,0.0,0.0,9.17985065927,19.4245,62.1194450352,24.3174413171,25.0491,12.7529037181
 02/08  23:00:00,38.6482048723,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.1833203712,31.0692818158,16.6994,10.4146385554
 02/08  24:00:00,39.4090360273,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.1223842353,37.4279999935,8.3497,6.34468424178
 02/09  01:00:00,22.6850768332,4.08460302938,0.0,0.0,4.58992532963,8.1892,55.8924772051,47.9380727522,3.33988,4.61452445291
 02/09  02:00:00,14.7680909602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7907011525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197557141,0.0,3.33988,0.592095571407
 02/09  04:00:00,14.799125941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.9462659077,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972995,0.0,3.33988,0.592049729945
 02/09  06:00:00,22.7824733713,4.08460302938,0.0,0.0,4.58992532963,8.1892,65.8692724173,57.4995724173,8.3497,0.02
 02/09  07:00:00,38.7515624273,4.08460302938,0.01819259915,0.0,9.17985065927,19.4245,72.0411670333,51.3049743588,16.6994,4.03679267445
 02/09  08:00:00,42.0035697661,4.08460302938,0.0219518792972,0.0,9.17985065927,26.9147,76.6193413203,37.6501202421,25.0491,13.9201210783
 02/09  09:00:00,42.0007339573,4.08460302938,0.0,0.0,9.17985065927,26.9147,81.3975953892,35.2458425447,33.3988,12.7529528445
 02/09  10:00:00,34.5462246612,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.2989628959,22.8342559071,25.0491,10.4156069888
 02/09  11:00:00,42.0784451653,4.08460302938,0.00199730044522,0.0,9.17985065927,26.9147,61.7693766632,10.770351093,41.7485,9.25052557027
 02/09  12:00:00,42.8398602443,4.08460302938,0.00705347821396,0.0,9.17985065927,26.9147,52.1637465821,0.0,41.7485,10.4152465821
 02/09  13:00:00,42.4747807426,4.08460302938,0.274845408284,0.0,9.17985065927,26.9147,50.9980420035,0.0,41.7485,9.2495420035
 02/09  14:00:00,34.6793316533,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.0622712099,0.0,33.3988,8.66347120989
 02/09  15:00:00,34.6781851767,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0359236841,0.0616117111518,25.0491,6.92521197297
 02/09  16:00:00,34.6715077149,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.344254586,0.0181084161911,33.3988,6.92734616979
 02/09  17:00:00,42.383325566,4.08460302938,0.281020318112,0.0,9.17985065927,26.9147,57.0257537118,0.0,50.0982,6.92755371182
 02/09  18:00:00,42.7947227381,4.08460302938,0.691823929807,0.0,9.17985065927,26.9147,59.9249524171,0.0,50.0982,9.82675241715
 02/09  19:00:00,47.1870570443,4.08460302938,0.858806165393,0.0,9.17985065927,26.9147,62.8495947058,0.0,50.0982,12.7513947058
 02/09  20:00:00,38.941652405,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.8053381788,1.0630302397,33.3988,13.3435079391
 02/09  21:00:00,38.88330685,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.848178037,6.29004476889,33.3988,12.1593332681
 02/09  22:00:00,38.7967110922,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.6186655766,15.8182724961,25.0491,12.7512930806
 02/09  23:00:00,38.6811822605,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.7633152823,20.6493635809,16.6994,10.4145517014
 02/09  24:00:00,39.4220416002,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.0453468193,29.9258845163,8.3497,5.76976230292
 02/10  01:00:00,22.7041226032,4.08460302938,0.0,0.0,4.58992532963,8.1892,49.1496711883,41.1943705758,3.33988,4.6154206125
 02/10  02:00:00,14.7898725703,0.0,0.0,0.0,1.52997510988,7.4902,3.93196930543,0.0,3.33988,0.59208930543
 02/10  03:00:00,14.8124822346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.8232843286,0.0,0.0,0.0,1.52997510988,7.4902,3.93197520154,0.0,3.33988,0.592095201538
 02/10  05:00:00,15.4859768258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.329365992,4.08460302938,0.0,0.0,4.58992532963,8.1892,56.6401870037,47.6984376473,8.3497,0.592049356395
 02/10  07:00:00,39.0173344781,4.08460302938,0.0205945588836,0.0,9.17985065927,19.4245,63.0762520265,42.9140041578,16.6994,3.46284786864
 02/10  08:00:00,42.0312389801,4.08460302938,0.0243388986878,0.0,9.17985065927,26.9147,70.8771451405,31.9044795202,25.0491,13.9235656204
 02/10  09:00:00,42.0536032611,4.08460302938,0.0,0.0,9.17985065927,26.9147,65.7611066753,19.6099305501,33.3988,12.7523761252
 02/10  10:00:00,34.6151970374,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.3046627435,5.84013447438,25.0491,10.4154282691
 02/10  11:00:00,42.1456549081,4.08460302938,0.00794339566888,0.0,9.17985065927,26.9147,51.1517635618,0.152622341522,41.7485,9.25064122027
 02/10  12:00:00,43.1298963061,4.08460302938,0.242302317198,0.0,9.17985065927,26.9147,52.1628493017,0.0,41.7485,10.4143493017
 02/10  13:00:00,44.6081460741,4.08460302938,2.35446726343,0.0,9.17985065927,26.9147,51.5766303979,0.0,41.7485,9.82813039794
 02/10  14:00:00,37.454928567,4.08460302938,2.71484395754,0.0,9.17985065927,19.4245,41.4855186436,0.0,33.3988,8.08671864363
 02/10  15:00:00,37.3073787009,4.08460302938,2.54654354662,0.0,9.17985065927,19.4245,31.9749826787,0.0,25.0491,6.92588267873
 02/10  16:00:00,37.0520193394,4.08460302938,2.28574012012,0.0,9.17985065927,19.4245,40.3259574423,0.0,33.3988,6.92715744231
 02/10  17:00:00,45.7354276483,4.08460302938,3.54550514353,0.0,9.17985065927,26.9147,57.6019246367,0.0,50.0982,7.50372463669
 02/10  18:00:00,45.495237641,4.08460302938,3.33065912564,0.0,9.17985065927,26.9147,59.3481978036,0.0,50.0982,9.24999780362
 02/10  19:00:00,48.4841728541,4.08460302938,2.114722959,0.0,9.17985065927,26.9147,62.8498144679,0.0,50.0982,12.7516144679
 02/10  20:00:00,39.0754836467,4.08460302938,0.226053445803,0.0,9.17985065927,19.4245,47.333961471,0.0112338404716,33.3988,13.9239276306
 02/10  21:00:00,38.8258764922,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.99328252,0.0127107839083,33.3988,11.5817717361
 02/10  22:00:00,38.7597049571,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.3471694637,1.54561816775,25.0491,12.752451296
 02/10  23:00:00,38.7370289625,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.0830085024,8.96950360854,16.6994,10.4141048939
 02/10  24:00:00,39.5030181746,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.1439592922,12.0248962929,8.3497,5.76936299926
 02/11  01:00:00,22.7867015952,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.0953236943,21.140029275,3.33988,4.61541441923
 02/11  02:00:00,14.8713502168,0.0,0.0,0.0,1.52997510988,7.4902,3.93197211783,0.0,3.33988,0.592092117834
 02/11  03:00:00,14.8969894095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.9099718718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196327837,0.0,3.33988,0.592083278366
 02/11  05:00:00,15.0811158257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.9494582496,4.08460302938,0.0136980972851,0.0,4.58992532963,8.1892,29.4403804673,20.4985913085,8.3497,0.592089158841
 02/11  07:00:00,38.9159205342,4.08460302938,0.0281313382877,0.0,9.17985065927,19.4245,33.9714133116,13.8089327573,16.6994,3.46308055427
 02/11  08:00:00,42.1316765421,4.08460302938,0.0145645057832,0.0,9.17985065927,26.9147,29.5972723985,1.08598227431,25.0491,3.46219012414
 02/11  09:00:00,42.1806209866,4.08460302938,0.0135972828334,0.0,9.17985065927,26.9147,37.4399338825,0.00405817765676,33.3988,4.03707570485
 02/11  10:00:00,34.7467547415,4.08460302938,0.0165200934715,0.0,9.17985065927,19.4245,36.6475652495,0.0175681290346,25.0491,11.5808971205
 02/11  11:00:00,43.6340286788,4.08460302938,1.38583686442,0.0,9.17985065927,26.9147,52.1646679775,0.0,41.7485,10.4161679775
 02/11  12:00:00,47.1065546889,4.08460302938,4.13146662811,0.0,9.17985065927,26.9147,53.3301934246,0.0,41.7485,11.5816934246
 02/11  13:00:00,48.3977708317,4.08460302938,6.05579183458,0.0,9.17985065927,26.9147,53.3302595897,0.0,41.7485,11.5817595897
 02/11  14:00:00,41.6059133485,4.08460302938,6.78871646646,0.0,9.17985065927,19.4245,43.8126289708,0.0,33.3988,10.4138289708
 02/11  15:00:00,41.4384367024,4.08460302938,6.61530996484,0.0,9.17985065927,19.4245,34.2999144544,0.0,25.0491,9.25081445437
 02/11  16:00:00,39.6713929718,4.08460302938,4.87409054181,0.0,9.17985065927,19.4245,42.6504039157,0.0,33.3988,9.25160391573
 02/11  17:00:00,47.7786238305,4.08460302938,5.53098775779,0.0,9.17985065927,26.9147,58.7618810437,0.0,50.0982,8.66368104373
 02/11  18:00:00,47.6515446154,4.08460302938,5.44186630223,0.0,9.17985065927,26.9147,59.3454665369,0.0,50.0982,9.24726653694
 02/11  19:00:00,52.5562290611,4.08460302938,6.12333065054,0.0,9.17985065927,26.9147,62.8505516306,0.0,50.0982,12.7523516306
 02/11  20:00:00,44.426752215,4.08460302938,5.3101848627,0.0,9.17985065927,19.4245,46.1500916531,0.0,33.3988,12.7512916531
 02/11  21:00:00,43.0158751027,4.08460302938,3.92033278465,0.0,9.17985065927,19.4245,44.9799639721,0.0,33.3988,11.5811639721
 02/11  22:00:00,42.0835609501,4.08460302938,3.08660375993,0.0,9.17985065927,19.4245,37.8016962321,0.0,25.0491,12.7525962321
 02/11  23:00:00,40.7795720572,4.08460302938,1.9189762076,0.0,9.17985065927,19.4245,25.9476561492,0.0,16.6994,9.24825614918
 02/11  24:00:00,39.9274578511,4.08460302938,0.306422118006,0.0,9.17985065927,19.4245,15.2770713606,0.0,8.3497,6.92737136064
 02/12  01:00:00,22.9024106159,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.8383944823,0.153558851863,3.33988,6.34495563044
 02/12  02:00:00,14.9805379412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,15.0004829783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,15.0080742584,0.0,0.0,0.0,1.52997510988,7.4902,3.93195306363,0.0,3.33988,0.592073063625
 02/12  05:00:00,15.1767109062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,23.0047278297,4.08460302938,0.0,0.0,4.58992532963,8.1892,12.4823527285,3.54057376464,8.3497,0.592078963875
 02/12  07:00:00,38.9688976111,4.08460302938,0.0345789001202,0.0,9.17985065927,19.4245,21.451872966,1.29015356759,16.6994,3.46231939846
 02/12  08:00:00,42.178075737,4.08460302938,0.0240034377336,0.0,9.17985065927,26.9147,29.0854946426,0.0,25.0491,4.0363946426
 02/12  09:00:00,42.168242633,4.08460302938,0.00495990494749,0.0,9.17985065927,26.9147,36.8618070152,0.0,33.3988,3.46300701516
 02/12  10:00:00,34.6948309942,4.08460302938,0.00465578613063,0.0,9.17985065927,19.4245,28.5377499277,0.0253406414588,25.0491,3.46330928624
 02/12  11:00:00,42.5701269299,4.08460302938,0.365429123614,0.0,9.17985065927,26.9147,53.3308854318,0.0,41.7485,11.5823854318
 02/12  12:00:00,44.9614493774,4.08460302938,2.01927565687,0.0,9.17985065927,26.9147,53.3312884066,0.0,41.7485,11.5827884066
 02/12  13:00:00,46.5715156473,4.08460302938,4.2715467416,0.0,9.17985065927,26.9147,50.9994961347,0.0,41.7485,9.25099613469
 02/12  14:00:00,38.9544048555,4.08460302938,4.18126786146,0.0,9.17985065927,19.4245,43.2230786816,0.0,33.3988,9.82427868155
 02/12  15:00:00,38.6979957062,4.08460302938,3.91793230546,0.0,9.17985065927,19.4245,31.9742476094,0.0,25.0491,6.92514760942
 02/12  16:00:00,38.709515389,4.08460302938,3.92689634172,0.0,9.17985065927,19.4245,40.3261939712,0.0,33.3988,6.92739397117
 02/12  17:00:00,47.2471296443,4.08460302938,5.05101511654,0.0,9.17985065927,26.9147,57.0256535891,0.0,50.0982,6.92745358912
 02/12  18:00:00,46.3337369109,4.08460302938,4.16777337939,0.0,9.17985065927,26.9147,59.9256639493,0.0,50.0982,9.82746394929
 02/12  19:00:00,49.0774848496,4.08460302938,2.70812212012,0.0,9.17985065927,26.9147,61.6786239454,0.0,50.0982,11.5804239454
 02/12  20:00:00,39.87632487,4.08460302938,0.851119520586,0.0,9.17985065927,19.4245,44.979948213,0.0,33.3988,11.581148213
 02/12  21:00:00,39.5163566293,4.08460302938,0.511850484428,0.0,9.17985065927,19.4245,42.6457771373,0.0,33.3988,9.24697713727
 02/12  22:00:00,38.8811046398,4.08460302938,0.00484418260617,0.0,9.17985065927,19.4245,37.6822371098,1.05207183805,25.0491,11.5810652718
 02/12  23:00:00,38.7184906107,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.0159829559,10.0690433589,16.6994,9.24753959696
 02/12  24:00:00,39.4629083473,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.8438955083,14.8795031341,8.3497,4.61469237419
 02/13  01:00:00,22.7421151525,4.08460302938,0.0,0.0,4.58992532963,8.1892,35.0716552438,26.5414354683,3.33988,5.19033977548
 02/13  02:00:00,14.8270305552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.8530770878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.8660228304,0.0,0.0,0.0,1.52997510988,7.4902,3.93195581575,0.0,3.33988,0.59207581575
 02/13  05:00:00,15.0027842857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.8403984741,4.08460302938,0.00955989817913,0.0,4.58992532963,8.1892,51.3049809095,42.3631992014,8.3497,0.592081708063
 02/13  07:00:00,38.79404349,4.08460302938,0.0195663587965,0.0,9.17985065927,19.4245,58.1152586229,37.9532892189,16.6994,3.46256940397
 02/13  08:00:00,42.0314121883,4.08460302938,0.0204424698023,0.0,9.17985065927,26.9147,68.1847494395,29.2108748146,25.0491,13.9247746249
 02/13  09:00:00,42.0633333099,4.08460302938,0.0,0.0,9.17985065927,26.9147,61.8173611874,15.6661412202,33.3988,12.7524199672
 02/13  10:00:00,34.6294884679,4.08460302938,0.00136045823444,0.0,9.17985065927,19.4245,37.5263461067,2.06213121246,25.0491,10.4151148942
 02/13  11:00:00,42.1533004932,4.08460302938,0.00680984170684,0.0,9.17985065927,26.9147,50.9984112945,0.0,41.7485,9.24991129454
 02/13  12:00:00,43.4600780317,4.08460302938,0.558902735848,0.0,9.17985065927,26.9147,52.1626906654,0.0,41.7485,10.4141906654
 02/13  13:00:00,45.6439035202,4.08460302938,3.3741648939,0.0,9.17985065927,26.9147,50.9993441299,0.0,41.7485,9.25084412992
 02/13  14:00:00,36.9968868083,4.08460302938,2.26023994654,0.0,9.17985065927,19.4245,42.0628072878,0.0,33.3988,8.66400728778
 02/13  15:00:00,34.9580893351,4.08460302938,0.22982579407,0.0,9.17985065927,19.4245,31.9765904998,0.0,25.0491,6.92749049979
 02/13  16:00:00,34.6942866928,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.4149240946,0.0897160284386,33.3988,6.92640806615
 02/13  17:00:00,42.0911915845,4.08460302938,0.0175244571131,0.0,9.17985065927,26.9147,57.5802308152,0.554933073266,50.0982,6.92709774196
 02/13  18:00:00,42.0439216272,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.9442308297,4.59496060081,50.0982,9.25107022891
 02/13  19:00:00,46.2728875175,4.08460302938,0.0,0.0,9.17985065927,26.9147,66.4980816613,3.64865741634,50.0982,12.751224245
 02/13  20:00:00,38.921528494,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.4479436392,6.12228337944,33.3988,13.9268602598
 02/13  21:00:00,38.9033789395,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.2233191532,6.24174933066,33.3988,11.5827698226
 02/13  22:00:00,38.825679644,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.4645261038,12.6646591797,25.0491,12.7507669241
 02/13  23:00:00,38.7106334181,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.5684114546,16.4554896799,16.6994,10.4135217747
 02/13  24:00:00,39.4561406269,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.6689041965,22.9741017415,8.3497,6.34510245497
 02/14  01:00:00,22.7346158461,4.08460302938,0.0,0.0,4.58992532963,8.1892,43.140997203,35.1873588204,3.33988,4.6137583826
 02/14  02:00:00,14.8175656654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.8383422171,0.0,0.0,0.0,1.52997510988,7.4902,3.93193636331,0.0,3.33988,0.592056363309
 02/14  04:00:00,14.839965101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.4963123607,0.0,0.0,0.0,1.52997510988,7.4902,3.93194229169,0.0,3.33988,0.592062291686
 02/14  06:00:00,23.3349453943,4.08460302938,0.0,0.0,4.58992532963,8.1892,56.1758354745,47.8061354745,8.3497,0.02
 02/14  07:00:00,39.0198852818,4.08460302938,0.0206443447142,0.0,9.17985065927,19.4245,63.4973489098,43.3355342353,16.6994,3.46241467452
 02/14  08:00:00,42.0158052937,4.08460302938,0.0204088483143,0.0,9.17985065927,26.9147,76.5005393194,37.5236801681,25.0491,13.9277591513
 02/14  09:00:00,42.0223463247,4.08460302938,0.00239439303814,0.0,9.17985065927,26.9147,78.2611575906,32.1107736367,33.3988,12.7515839538
 02/14  10:00:00,34.5625989933,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.4918836639,23.0275974702,25.0491,10.4151861938
 02/14  11:00:00,42.0713125294,4.08460302938,0.00214432351666,0.0,9.17985065927,26.9147,69.176478103,18.1774619122,41.7485,9.25051619083
 02/14  12:00:00,42.8307863093,4.08460302938,0.00151833520098,0.0,9.17985065927,26.9147,54.3690433075,2.20545960098,41.7485,10.4150837065
 02/14  13:00:00,42.502385957,4.08460302938,0.292841673819,0.0,9.17985065927,26.9147,51.5738910829,0.0,41.7485,9.82539108294
 02/14  14:00:00,34.8409542162,4.08460302938,0.140634963154,0.0,9.17985065927,19.4245,41.4847858406,0.0,33.3988,8.08598584062
 02/14  15:00:00,34.7027942947,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.9854458416,0.0101012998113,25.0491,6.92624454177
 02/14  16:00:00,34.688481993,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3525537882,0.0263667305795,33.3988,6.92738705765
 02/14  17:00:00,42.2412764187,4.08460302938,0.138933926727,0.0,9.17985065927,26.9147,57.0260187858,0.0,50.0982,6.92781878577
 02/14  18:00:00,42.663298647,4.08460302938,0.561145853782,0.0,9.17985065927,26.9147,59.9246085052,0.0,50.0982,9.82640850515
 02/14  19:00:00,46.9532257224,4.08460302938,0.63352695504,0.0,9.17985065927,26.9147,62.2688973293,0.0,50.0982,12.1706973293
 02/14  20:00:00,38.7915679747,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.4406514757,0.115038877128,33.3988,13.9268125986
 02/14  21:00:00,38.7530250129,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.0493713498,5.06909552319,33.3988,11.5814758266
 02/14  22:00:00,38.6869180148,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.3432991809,18.5428392813,25.0491,12.7513598997
 02/14  23:00:00,38.6747009594,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.1594786137,24.0456801344,16.6994,10.4143984793
 02/14  24:00:00,39.4379568337,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.0807536282,26.3859129106,8.3497,6.34514071767
 02/15  01:00:00,22.7293318418,4.08460302938,0.0,0.0,4.58992532963,8.1892,40.8160136435,32.8623288526,3.33988,4.61380479091
 02/15  02:00:00,14.8214623592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.8489959532,0.0,0.0,0.0,1.52997510988,7.4902,3.93194213001,0.0,3.33988,0.592062130008
 02/15  04:00:00,14.8545967894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,15.0014670975,0.0,0.0,0.0,1.52997510988,7.4902,3.93194804921,0.0,3.33988,0.592068049206
 02/15  06:00:00,22.8491900993,4.08460302938,0.0,0.0,4.58992532963,8.1892,45.6249169153,37.2552169153,8.3497,0.02
 02/15  07:00:00,38.8268354181,4.08460302938,0.0224767659948,0.0,9.17985065927,19.4245,50.9299621958,30.7681294967,16.6994,3.46243269916
 02/15  08:00:00,42.0891664507,4.08460302938,0.027869546235,0.0,9.17985065927,26.9147,55.097524465,16.1209305635,25.0491,13.9274939015
 02/15  09:00:00,42.1214726751,4.08460302938,0.00204135807369,0.0,9.17985065927,26.9147,50.6143663682,4.46448349648,33.3988,12.7510828717
 02/15  10:00:00,34.6844031585,4.08460302938,0.00436428679196,0.0,9.17985065927,19.4245,35.4709316569,0.00658288358636,25.0491,10.4152487734
 02/15  11:00:00,43.0334214984,4.08460302938,0.800951394062,0.0,9.17985065927,26.9147,50.99799966,0.0,41.7485,9.24949966002
 02/15  12:00:00,46.7290016866,4.08460302938,3.76440767964,0.0,9.17985065927,26.9147,52.1623081618,0.0,41.7485,10.4138081618
 02/15  13:00:00,48.1653543959,4.08460302938,5.84157726721,0.0,9.17985065927,26.9147,51.0003005255,0.0,41.7485,9.25180052548
 02/15  14:00:00,39.9745476798,4.08460302938,5.19163816407,0.0,9.17985065927,19.4245,42.0617464217,0.0,33.3988,8.66294642174
 02/15  15:00:00,37.8378083588,4.08460302938,3.06355833496,0.0,9.17985065927,19.4245,31.9759418668,0.0,25.0491,6.92684186681
 02/15  16:00:00,36.0197360757,4.08460302938,1.2574975099,0.0,9.17985065927,19.4245,40.3250515346,0.0,33.3988,6.92625153463
 02/15  17:00:00,43.7947343433,4.08460302938,1.56376050322,0.0,9.17985065927,26.9147,57.0249258084,0.0,50.0982,6.92672580844
 02/15  18:00:00,43.6426013243,4.08460302938,1.48129318922,0.0,9.17985065927,26.9147,59.3492517545,0.0,50.0982,9.25105175451
 02/15  19:00:00,48.2755014629,4.08460302938,1.88330504653,0.0,9.17985065927,26.9147,62.8485984642,0.0,50.0982,12.7503984642
 02/15  20:00:00,40.1940413658,4.08460302938,1.12066703217,0.0,9.17985065927,19.4245,47.3240669586,0.0,33.3988,13.9252669586
 02/15  21:00:00,40.5740890005,4.08460302938,1.49948237757,0.0,9.17985065927,19.4245,44.9803037028,0.0,33.3988,11.5815037028
 02/15  22:00:00,39.5757342426,4.08460302938,0.583287375439,0.0,9.17985065927,19.4245,37.7998049605,0.0,25.0491,12.7507049605
 02/15  23:00:00,38.8987088292,4.08460302938,0.0308976345833,0.0,9.17985065927,19.4245,27.115270549,0.0,16.6994,10.415870549
 02/15  24:00:00,39.6250637106,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2163196888,0.0975702155715,8.3497,5.76904947327
 02/16  01:00:00,22.9067731128,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.76225367363,0.232048564192,3.33988,5.19032510943
 02/16  02:00:00,14.9889570043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  03:00:00,15.0167660182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,15.0294844455,0.0,0.0,0.0,1.52997510988,7.4902,3.93195528852,0.0,3.33988,0.592075288518
 02/16  05:00:00,15.2033869692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,23.0708487337,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.10752086872,0.165739683483,8.3497,0.592081185234
 02/16  07:00:00,39.0942974949,4.08460302938,0.067671525351,0.0,9.17985065927,19.4245,20.1619126161,0.0,16.6994,3.46251261608
 02/16  08:00:00,43.4104798915,4.08460302938,1.16546317589,0.0,9.17985065927,26.9147,38.9728181328,0.0,25.0491,13.9237181328
 02/16  09:00:00,46.022056577,4.08460302938,3.76287222456,0.0,9.17985065927,26.9147,46.1499635693,0.0,33.3988,12.7511635693
 02/16  10:00:00,38.2208083198,4.08460302938,3.44602234583,0.0,9.17985065927,19.4245,35.463069975,0.0,25.0491,10.413969975
 02/16  11:00:00,45.9774455705,4.08460302938,3.71289064545,0.0,9.17985065927,26.9147,50.9962624989,0.0,41.7485,9.24776249888
 02/16  12:00:00,50.6566885249,4.08460302938,7.66640203516,0.0,9.17985065927,26.9147,52.1638590673,0.0,41.7485,10.4153590673
 02/16  13:00:00,53.8750990168,4.08460302938,11.5179493941,0.0,9.17985065927,26.9147,50.9970565336,0.0,41.7485,9.24855653363
 02/16  14:00:00,44.7561045465,4.08460302938,9.95478980693,0.0,9.17985065927,19.4245,41.4843731306,0.0,33.3988,8.08557313058
 02/16  15:00:00,42.2664299629,4.08460302938,7.46491370561,0.0,9.17985065927,19.4245,31.9772200254,0.0,25.0491,6.92812002536
 02/16  16:00:00,39.1089016504,4.08460302938,4.32282206232,0.0,9.17985065927,19.4245,40.9029020083,0.0,33.3988,7.50410200828
 02/16  17:00:00,45.0623867768,4.08460302938,2.81482323841,0.0,9.17985065927,26.9147,57.0248801972,0.0,50.0982,6.9266801972
 02/16  18:00:00,44.590623096,4.08460302938,2.36334955745,0.0,9.17985065927,26.9147,59.3455258312,0.0,50.0982,9.24732583117
 02/16  19:00:00,51.7701971916,4.08460302938,5.30460828295,0.0,9.17985065927,26.9147,62.8489461782,0.0,50.0982,12.7507461782
 02/16  20:00:00,43.6780370771,4.08460302938,4.52359011484,0.0,9.17985065927,19.4245,47.3180338199,0.0,33.3988,13.9192338199
 02/16  21:00:00,45.5114880812,4.08460302938,6.34678443745,0.0,9.17985065927,19.4245,44.9751934817,0.0,33.3988,11.5763934817
 02/16  22:00:00,44.7105099996,4.08460302938,5.6392687001,0.0,9.17985065927,19.4245,37.2210225953,0.0,25.0491,12.1719225953
 02/16  23:00:00,44.1962095588,4.08460302938,5.27468741137,0.0,9.17985065927,19.4245,27.1144700508,0.0,16.6994,10.4150700508
 02/16  24:00:00,44.6808736108,4.08460302938,4.97452650901,0.0,9.17985065927,19.4245,14.6945578014,0.0,8.3497,6.34485780142
 02/17  01:00:00,25.9388061556,4.08460302938,2.93374870559,0.0,4.58992532963,8.1892,8.06107496342,0.107452858137,3.33988,4.61374210528
 02/17  02:00:00,15.0844090196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,15.102894918,0.0,0.0,0.0,1.52997510988,7.4902,3.93194255593,0.0,3.33988,0.592062555932
 02/17  04:00:00,15.0920312206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.9381952771,0.0,0.0,0.0,1.52997510988,7.4902,3.93194847445,0.0,3.33988,0.592068474452
 02/17  06:00:00,25.0691364608,4.08460302938,1.25189923636,0.0,4.58992532963,8.1892,8.3997309017,0.0300309017035,8.3497,0.02
 02/17  07:00:00,39.8176853183,4.08460302938,0.432223509263,0.0,9.17985065927,19.4245,20.7579209192,0.0222158158223,16.6994,4.03630510334
 02/17  08:00:00,44.7399113833,4.08460302938,2.49057564808,0.0,9.17985065927,26.9147,38.3925782338,0.0,25.0491,13.3434782338
 02/17  09:00:00,47.7861153854,4.08460302938,5.52751138509,0.0,9.17985065927,26.9147,46.1500395609,0.0,33.3988,12.7512395609
 02/17  10:00:00,41.9017550958,4.08460302938,7.11018483838,0.0,9.17985065927,19.4245,35.4636576749,0.0,25.0491,10.4145576749
 02/17  11:00:00,50.504356673,4.08460302938,8.21303007024,0.0,9.17985065927,26.9147,50.9982827978,0.0,41.7485,9.24978279783
 02/17  12:00:00,54.1919149425,4.08460302938,11.1605960863,0.0,9.17985065927,26.9147,52.1618721684,0.0,41.7485,10.4133721684
 02/17  13:00:00,55.9281599597,4.08460302938,13.5205240209,0.0,9.17985065927,26.9147,50.9984149945,0.0,41.7485,9.2499149945
 02/17  14:00:00,47.1539357369,4.08460302938,12.3010427984,0.0,9.17985065927,19.4245,41.4859158246,0.0,33.3988,8.08711582458
 02/17  15:00:00,45.5393191137,4.08460302938,10.6782570873,0.0,9.17985065927,19.4245,32.5507165232,0.0,25.0491,7.50161652317
 02/17  16:00:00,44.196355622,4.08460302938,9.34014717176,0.0,9.17985065927,19.4245,40.32485367,0.0,33.3988,6.92605366998
 02/17  17:00:00,51.9506685527,4.08460302938,9.61798994902,0.0,9.17985065927,26.9147,57.0258491389,0.0,50.0982,6.92764913886
 02/17  18:00:00,51.3063802042,4.08460302938,8.99421868374,0.0,9.17985065927,26.9147,59.3477619726,0.0,50.0982,9.24956197256
 02/17  19:00:00,54.8265380763,4.08460302938,8.32812705804,0.0,9.17985065927,26.9147,62.8496876689,0.0,50.0982,12.7514876689
 02/17  20:00:00,44.988464032,4.08460302938,6.04591386171,0.0,9.17985065927,19.4245,47.3207684722,0.0,33.3988,13.9219684722
 02/17  21:00:00,44.1545023761,4.08460302938,5.22237147831,0.0,9.17985065927,19.4245,44.9787350849,0.0,33.3988,11.5799350849
 02/17  22:00:00,42.1614520358,4.08460302938,3.28160842587,0.0,9.17985065927,19.4245,37.7982916445,0.0,25.0491,12.7491916445
 02/17  23:00:00,39.6483065936,4.08460302938,0.784296397032,0.0,9.17985065927,19.4245,27.1120125219,0.0,16.6994,10.4126125219
 02/17  24:00:00,39.6036105612,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2284932393,0.109049923181,8.3497,5.76974331613
 02/18  01:00:00,22.8752416112,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.19317420707,0.238744642639,3.33988,4.61454956443
 02/18  02:00:00,14.959372295,0.0,0.0,0.0,1.52997510988,7.4902,3.93192882184,0.0,3.33988,0.592048821839
 02/18  03:00:00,14.9784397641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.9853485008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,15.149989391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193476102,0.0,3.33988,0.592054761018
 02/18  06:00:00,22.9779877273,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.119450752,10.749750752,8.3497,0.02
 02/18  07:00:00,38.9438715689,4.08460302938,0.0339842233192,0.0,9.17985065927,19.4245,28.8314457945,8.09552060245,16.6994,4.0365251921
 02/18  08:00:00,42.1707241531,4.08460302938,0.0309527582208,0.0,9.17985065927,26.9147,28.5119984431,0.0,25.0491,3.46289844309
 02/18  09:00:00,42.5425898753,4.08460302938,0.337638279488,0.0,9.17985065927,26.9147,36.867279834,0.0052384967019,33.3988,3.46324133731
 02/18  10:00:00,36.5268842142,4.08460302938,1.76798415111,0.0,9.17985065927,19.4245,36.6305909438,0.0,25.0491,11.5814909438
 02/18  11:00:00,45.9665379554,4.08460302938,3.69937405717,0.0,9.17985065927,26.9147,52.1630002232,0.0,41.7485,10.4145002232
 02/18  12:00:00,48.3838194986,4.08460302938,5.39196338469,0.0,9.17985065927,26.9147,53.3302655133,0.0,41.7485,11.5817655133
 02/18  13:00:00,49.2708545146,4.08460302938,6.92935956051,0.0,9.17985065927,26.9147,53.329465931,0.0,41.7485,11.580965931
 02/18  14:00:00,42.2225562924,4.08460302938,7.40424700884,0.0,9.17985065927,19.4245,43.8133802688,0.0,33.3988,10.4145802688
 02/18  15:00:00,41.977361007,4.08460302938,7.15524653679,0.0,9.17985065927,19.4245,34.2975976547,0.0,25.0491,9.24849765467
 02/18  16:00:00,41.7343525685,4.08460302938,6.91513736012,0.0,9.17985065927,19.4245,42.647861486,0.0,33.3988,9.24906148601
 02/18  17:00:00,49.7254351276,4.08460302938,7.4741975218,0.0,9.17985065927,26.9147,58.185356814,0.0,50.0982,8.08715681405
 02/18  18:00:00,48.1994971282,4.08460302938,5.991934743,0.0,9.17985065927,26.9147,59.3475941827,0.0,50.0982,9.24939418269
 02/18  19:00:00,52.3565544345,4.08460302938,5.93123871358,0.0,9.17985065927,26.9147,62.8489672781,0.0,50.0982,12.7507672781
 02/18  20:00:00,42.8057700977,4.08460302938,3.72613480487,0.0,9.17985065927,19.4245,46.1497479032,0.0,33.3988,12.7509479032
 02/18  21:00:00,40.0426392322,4.08460302938,0.997867587633,0.0,9.17985065927,19.4245,44.9797277784,0.0,33.3988,11.5809277784
