Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  22:00:00,39.2220473725,4.08460302938,0.277049752577,0.0,9.17985065927,19.4245,37.799568976,0.0,25.0491,12.750468976
 02/18  23:00:00,38.8100000122,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0133877913,0.0680378524168,16.6994,9.24594993886
 02/18  24:00:00,39.5518259125,4.08460302938,0.0,0.0,9.17985065927,19.4245,15.3843725087,0.108993596205,8.3497,6.9256789125
 02/19  01:00:00,22.8180900093,4.08460302938,0.00511447496298,0.0,4.58992532963,8.1892,21.7511405594,12.6419728271,3.33988,5.76928773232
 02/19  02:00:00,14.8860377153,0.0,0.0,0.0,1.52997510988,7.4902,3.93197586327,0.0,3.33988,0.592095863269
 02/19  03:00:00,14.9068655284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.9174840471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,15.0761189291,0.0,0.0,0.0,1.52997510988,7.4902,3.9319559389,0.0,3.33988,0.592075938896
 02/19  06:00:00,22.9138291166,4.08460302938,0.0,0.0,4.58992532963,8.1892,33.932159997,25.562459997,8.3497,0.02
 02/19  07:00:00,38.8805172943,4.08460302938,0.0250436884088,0.0,9.17985065927,19.4245,41.8919466899,21.156521242,16.6994,4.03602544791
 02/19  08:00:00,42.1021727217,4.08460302938,0.0136927188044,0.0,9.17985065927,26.9147,37.8945120096,9.38242723216,25.0491,3.46298477742
 02/19  09:00:00,42.1123477586,4.08460302938,0.0,0.0,9.17985065927,26.9147,41.245838152,4.38388925734,33.3988,3.4631488947
 02/19  10:00:00,34.6473460238,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0947370819,3.0084735723,25.0491,4.03716350962
 02/19  11:00:00,42.168205446,4.08460302938,0.0112772844965,0.0,9.17985065927,26.9147,53.3351746496,0.00506543452474,41.7485,11.5816092151
 02/19  12:00:00,43.9469257547,4.08460302938,1.01702981986,0.0,9.17985065927,26.9147,52.7515904008,0.0,41.7485,11.0030904008
 02/19  13:00:00,46.0460464126,4.08460302938,3.74957556429,0.0,9.17985065927,26.9147,50.9991824947,0.0,41.7485,9.25068249471
 02/19  14:00:00,39.4126361293,4.08460302938,4.63077948827,0.0,9.17985065927,19.4245,42.6507195777,0.0,33.3988,9.25191957771
 02/19  15:00:00,40.5473642093,4.08460302938,5.73729603969,0.0,9.17985065927,19.4245,32.5501073479,0.0,25.0491,7.50100734791
 02/19  16:00:00,40.9075397621,4.08460302938,6.08684835296,0.0,9.17985065927,19.4245,40.3254160169,0.0,33.3988,6.92661601692
 02/19  17:00:00,48.416747381,4.08460302938,6.18818984595,0.0,9.17985065927,26.9147,57.0267041251,0.0,50.0982,6.92850412509
 02/19  18:00:00,47.1815528332,4.08460302938,4.97746434226,0.0,9.17985065927,26.9147,59.3473142301,0.0,50.0982,9.24911423014
 02/19  19:00:00,51.2249094909,4.08460302938,4.80059124403,0.0,9.17985065927,26.9147,61.6790513335,0.0,50.0982,11.5808513335
 02/19  20:00:00,42.2687589136,4.08460302938,3.16824174255,0.0,9.17985065927,19.4245,44.9792196053,0.0,33.3988,11.5804196053
 02/19  21:00:00,40.6587377836,4.08460302938,1.58883555001,0.0,9.17985065927,19.4245,42.6455037925,0.0,33.3988,9.2467037925
 02/19  22:00:00,38.9850484654,4.08460302938,0.0230441247476,0.0,9.17985065927,19.4245,36.6731276349,0.0434922936559,25.0491,11.5805353413
 02/19  23:00:00,38.8073942021,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0867479466,0.141249011272,16.6994,9.2460989353
 02/19  24:00:00,39.5646736263,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0349524707,0.0714532814349,8.3497,4.6137991893
 02/20  01:00:00,22.8710118014,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.2092652387,1.10099963994,3.33988,5.76838559871
 02/20  02:00:00,14.9756475781,0.0,0.0,0.0,1.52997510988,7.4902,3.93194836162,0.0,3.33988,0.592068361618
 02/20  03:00:00,15.0096961726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,15.0201674526,0.0,0.0,0.0,1.52997510988,7.4902,3.9319542709,0.0,3.33988,0.592074270904
 02/20  05:00:00,15.1876587473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,23.0358939148,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.93709233293,1.56739233293,8.3497,0.02
 02/20  07:00:00,39.0043047062,4.08460302938,0.042983075309,0.0,9.17985065927,19.4245,21.8722137824,1.1365823353,16.6994,4.03623144713
 02/20  08:00:00,42.2170395404,4.08460302938,0.0358743267819,0.0,9.17985065927,26.9147,28.5117612677,0.0,25.0491,3.46266126773
 02/20  09:00:00,42.2095808257,4.08460302938,0.0141607042592,0.0,9.17985065927,26.9147,36.8616005735,0.0,33.3988,3.46280057354
 02/20  10:00:00,34.7141119358,4.08460302938,0.00226796597252,0.0,9.17985065927,19.4245,29.1193882781,0.0331740649025,25.0491,4.0371142132
 02/20  11:00:00,42.5231101551,4.08460302938,0.31014301106,0.0,9.17985065927,26.9147,53.3286505149,0.0,41.7485,11.5801505149
 02/20  12:00:00,44.8609795611,4.08460302938,1.90381370776,0.0,9.17985065927,26.9147,52.749810036,0.0,41.7485,11.001310036
 02/20  13:00:00,46.52905808,4.08460302938,4.23001827161,0.0,9.17985065927,26.9147,51.0003048856,0.0,41.7485,9.25180488562
 02/20  14:00:00,38.6438191437,4.08460302938,3.8758588307,0.0,9.17985065927,19.4245,42.6496910895,0.0,33.3988,9.25089108949
 02/20  15:00:00,38.2654099395,4.08460302938,3.48995734553,0.0,9.17985065927,19.4245,32.5504859224,0.0,25.0491,7.50138592237
 02/20  16:00:00,38.9805734511,4.08460302938,4.19319669611,0.0,9.17985065927,19.4245,40.3234156268,0.0,33.3988,6.92461562678
 02/20  17:00:00,47.6797418784,4.08460302938,5.46851837447,0.0,9.17985065927,26.9147,57.025553361,0.0,50.0982,6.927353361
 02/20  18:00:00,47.0453527827,4.08460302938,4.86386971781,0.0,9.17985065927,26.9147,59.3467877863,0.0,50.0982,9.24858778631
 02/20  19:00:00,50.0808124954,4.08460302938,3.68692249576,0.0,9.17985065927,26.9147,61.6782268208,0.0,50.0982,11.5800268208
 02/20  20:00:00,40.6883238721,4.08460302938,1.63254616013,0.0,9.17985065927,19.4245,44.9797921899,0.0,33.3988,11.5809921899
 02/20  21:00:00,39.7624711071,4.08460302938,0.735322665003,0.0,9.17985065927,19.4245,42.6452660688,0.0,33.3988,9.24646606881
 02/20  22:00:00,38.9270482981,4.08460302938,0.00319882114937,0.0,9.17985065927,19.4245,36.6815136214,0.0528109336212,25.0491,11.5796026877
 02/20  23:00:00,38.770837481,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.432688191,0.487740103027,16.6994,9.24554808799
 02/20  24:00:00,39.4958295445,4.08460302938,0.0,0.0,9.17985065927,19.4245,19.3524973802,6.38963263747,8.3497,4.61316474271
 02/21  01:00:00,22.7712018661,4.08460302938,0.0,0.0,4.58992532963,8.1892,27.8772655796,19.9231064532,3.33988,4.61427912646
 02/21  02:00:00,14.8611036391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193634764,0.0,3.33988,0.592056347638
 02/21  03:00:00,14.8908926624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.9049202059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.5932952685,0.0,0.0,0.0,1.52997510988,7.4902,3.93194227604,0.0,3.33988,0.59206227604
 02/21  06:00:00,23.4280102079,4.08460302938,0.0,0.0,4.58992532963,8.1892,37.6928798085,29.3231798085,8.3497,0.02
 02/21  07:00:00,39.1079019538,4.08460302938,0.0246732140442,0.0,9.17985065927,19.4245,45.601545839,24.8655216668,16.6994,4.03662417216
 02/21  08:00:00,42.1196414808,4.08460302938,0.0304129710801,0.0,9.17985065927,26.9147,49.0554918794,10.6641819088,25.0491,13.3422099706
 02/21  09:00:00,42.1181873985,4.08460302938,0.0,0.0,9.17985065927,26.9147,50.5728979159,4.42350753643,33.3988,12.7505903795
 02/21  10:00:00,34.6545998846,4.08460302938,0.00125947460506,0.0,9.17985065927,19.4245,36.03367328,0.57008001808,25.0491,10.414493262
 02/21  11:00:00,42.2352740553,4.08460302938,0.0492440641305,0.0,9.17985065927,26.9147,50.9980718389,0.0,41.7485,9.2495718389
 02/21  12:00:00,45.0588039433,4.08460302938,2.11911146303,0.0,9.17985065927,26.9147,52.1626617433,0.0,41.7485,10.4141617433
 02/21  13:00:00,47.2469030436,4.08460302938,4.94879690088,0.0,9.17985065927,26.9147,50.9966143788,0.0,41.7485,9.24811437879
 02/21  14:00:00,38.4911863662,4.08460302938,3.73347109429,0.0,9.17985065927,19.4245,41.4853468937,0.0,33.3988,8.08654689373
 02/21  15:00:00,37.5709613908,4.08460302938,2.81037511624,0.0,9.17985065927,19.4245,31.9753572345,0.0,25.0491,6.92625723451
 02/21  16:00:00,37.9051454281,4.08460302938,3.13094375394,0.0,9.17985065927,19.4245,40.3256262073,0.0,33.3988,6.92682620731
 02/21  17:00:00,45.8722367982,4.08460302938,3.68880076881,0.0,9.17985065927,26.9147,57.0260196856,0.0,50.0982,6.92781968561
 02/21  18:00:00,46.3976606762,4.08460302938,4.22073040045,0.0,9.17985065927,26.9147,59.347587954,0.0,50.0982,9.24938795404
 02/21  19:00:00,48.1626389713,4.08460302938,2.84472395087,0.0,9.17985065927,26.9147,62.8486443346,0.0,50.0982,12.7504443346
 02/21  20:00:00,39.3542445989,4.08460302938,0.499656129078,0.0,9.17985065927,19.4245,47.322623019,0.0,33.3988,13.923823019
 02/21  21:00:00,38.8267944265,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.0326982423,0.0534173426017,33.3988,11.5804808997
 02/21  22:00:00,38.7548248542,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.6628338514,1.44266856603,25.0491,12.1710652854
 02/21  23:00:00,38.7450461692,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.7724351019,5.66035213368,16.6994,10.4126829683
 02/21  24:00:00,39.5021150789,4.08460302938,0.0,0.0,9.17985065927,19.4245,23.935912391,9.81656125301,8.3497,5.76965113796
 02/22  01:00:00,22.7912065473,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.3246895385,17.7959297015,3.33988,5.18887983707
 02/22  02:00:00,14.8848939804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.929327334,0.0,0.0,0.0,1.52997510988,7.4902,3.93196278624,0.0,3.33988,0.592082786235
 02/22  04:00:00,14.9530826687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,15.1339166962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.983657251,4.08460302938,0.0,0.0,4.58992532963,8.1892,16.1085440692,7.16675540249,8.3497,0.59208866668
 02/22  07:00:00,38.9600848165,4.08460302938,0.0305265244042,0.0,9.17985065927,19.4245,22.8053402612,2.64391299458,16.6994,3.46202726662
 02/22  08:00:00,42.2855121723,4.08460302938,0.0906345278852,0.0,9.17985065927,26.9147,38.9961159874,0.0250656903165,25.0491,13.9219502971
 02/22  09:00:00,42.696665178,4.08460302938,0.470742140043,0.0,9.17985065927,26.9147,46.1484164281,0.0,33.3988,12.7496164281
 02/22  10:00:00,35.9552835584,4.08460302938,1.19709209813,0.0,9.17985065927,19.4245,34.884595854,0.0,25.0491,9.83549585404
 02/22  11:00:00,46.468739851,4.08460302938,4.18949001383,0.0,9.17985065927,26.9147,51.0001674302,0.0,41.7485,9.25166743016
 02/22  12:00:00,49.3631543153,4.08460302938,6.36947612393,0.0,9.17985065927,26.9147,52.162268261,0.0,41.7485,10.413768261
 02/22  13:00:00,51.365514843,4.08460302938,8.99306087315,0.0,9.17985065927,26.9147,50.9985998218,0.0,41.7485,9.25009982176
 02/22  14:00:00,44.2749499319,4.08460302938,9.4333607615,0.0,9.17985065927,19.4245,41.4858898219,0.0,33.3988,8.08708982191
 02/22  15:00:00,44.3618086072,4.08460302938,9.50734455751,0.0,9.17985065927,19.4245,31.9774239142,0.0,25.0491,6.92832391422
 02/22  16:00:00,45.80233203,4.08460302938,10.9468707732,0.0,9.17985065927,19.4245,40.900635196,0.0,33.3988,7.50183519596
 02/22  17:00:00,55.3536101677,4.08460302938,13.0165082153,0.0,9.17985065927,26.9147,57.0224084716,0.0,50.0982,6.92420847156
 02/22  18:00:00,55.365592344,4.08460302938,13.0519801857,0.0,9.17985065927,26.9147,59.3439103745,0.0,50.0982,9.24571037454
 02/22  19:00:00,59.0298632716,4.08460302938,13.6047462649,0.0,9.17985065927,26.9147,62.2682922389,0.0,50.0982,12.1700922389
 02/22  20:00:00,51.4920742835,4.08460302938,12.3063365567,0.0,9.17985065927,19.4245,47.3231559625,0.0,33.3988,13.9243559625
 02/22  21:00:00,50.7865137747,4.08460302938,11.6164303181,0.0,9.17985065927,19.4245,44.9797941631,0.0,33.3988,11.5809941631
 02/22  22:00:00,47.283804705,4.08460302938,8.21450613876,0.0,9.17985065927,19.4245,37.7986108933,0.0,25.0491,12.7495108933
 02/22  23:00:00,45.1950357433,4.08460302938,6.26277129495,0.0,9.17985065927,19.4245,26.5330128525,0.0,16.6994,9.83361285255
 02/22  24:00:00,43.3111613565,4.08460302938,3.62986173291,0.0,9.17985065927,19.4245,14.6940974385,0.0,8.3497,6.34439743854
 02/23  01:00:00,22.9649379115,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.12332962616,0.170074814207,3.33988,4.61337481196
 02/23  02:00:00,15.031765434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,15.0512346239,0.0,0.0,0.0,1.52997510988,7.4902,3.93195155954,0.0,3.33988,0.592071559536
 02/23  04:00:00,15.0500611943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,15.2038831612,0.0,0.0,0.0,1.52997510988,7.4902,3.93195746374,0.0,3.33988,0.59207746374
 02/23  06:00:00,23.0699904202,4.08460302938,0.0260047712517,0.0,4.58992532963,8.1892,8.66955168874,0.299851688739,8.3497,0.02
 02/23  07:00:00,39.0283784616,4.08460302938,0.0419562824488,0.0,9.17985065927,19.4245,20.1619708491,0.0,16.6994,3.46257084915
 02/23  08:00:00,42.2434560091,4.08460302938,0.038941693924,0.0,9.17985065927,26.9147,38.995209453,0.0224792694994,25.0491,13.9236301835
 02/23  09:00:00,42.6752427292,4.08460302938,0.462036019304,0.0,9.17985065927,26.9147,46.1488108857,0.0,33.3988,12.7500108857
 02/23  10:00:00,35.8951431281,4.08460302938,1.14940598638,0.0,9.17985065927,19.4245,35.4618106209,0.0,25.0491,10.4127106209
 02/23  11:00:00,43.7566154879,4.08460302938,1.52005269571,0.0,9.17985065927,26.9147,50.9938985161,0.0,41.7485,9.24539851607
 02/23  12:00:00,46.3455704965,4.08460302938,3.38251296735,0.0,9.17985065927,26.9147,51.5837660286,0.0,41.7485,9.83526602856
 02/23  13:00:00,47.4246357219,4.08460302938,5.11367980721,0.0,9.17985065927,26.9147,50.9993975185,0.0,41.7485,9.25089751851
 02/23  14:00:00,36.6568999674,4.08460302938,1.92913550699,0.0,9.17985065927,19.4245,41.4856311073,0.0,33.3988,8.08683110735
 02/23  15:00:00,34.8192484646,4.08460302938,0.108330310786,0.0,9.17985065927,19.4245,31.9771225318,0.0,25.0491,6.9280225318
 02/23  16:00:00,34.7102262762,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.9226794437,0.0222085570484,33.3988,7.50167088663
 02/23  17:00:00,42.7288152252,4.08460302938,0.595412220229,0.0,9.17985065927,26.9147,57.0222487343,0.0,50.0982,6.92404873425
 02/23  18:00:00,43.0739485307,4.08460302938,0.9619158667,0.0,9.17985065927,26.9147,59.346702026,0.0,50.0982,9.24850202598
 02/23  19:00:00,46.3670766626,4.08460302938,1.09214429532,0.0,9.17985065927,26.9147,62.2693731367,0.0,50.0982,12.1711731367
 02/23  20:00:00,39.0706934205,4.08460302938,0.0836407582274,0.0,9.17985065927,19.4245,47.3374601301,0.0157000233737,33.3988,13.9229601068
 02/23  21:00:00,38.9562508413,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.9978719123,0.0182751369599,33.3988,11.5807967753
 02/23  22:00:00,38.8573186196,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.6889769105,1.46974603428,25.0491,12.1701308762
 02/23  23:00:00,38.7293357258,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.10346323,5.99042845249,16.6994,10.4136347775
 02/23  24:00:00,39.4842726053,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.3344968194,11.2151490165,8.3497,5.7696478029
 02/24  01:00:00,22.7617330605,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.4965933812,20.967930962,3.33988,5.18878241919
 02/24  02:00:00,14.8488229665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.8678453364,0.0,0.0,0.0,1.52997510988,7.4902,3.93195271351,0.0,3.33988,0.59207271351
 02/24  04:00:00,14.8754136254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.5658663599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,23.4065169407,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.8166080623,29.874812237,8.3497,0.592095825289
 02/24  07:00:00,39.0769449638,4.08460302938,0.0208745586961,0.0,9.17985065927,19.4245,45.5617876571,25.3997525321,16.6994,3.46263512501
 02/24  08:00:00,42.0730478241,4.08460302938,0.0191628361635,0.0,9.17985065927,26.9147,51.8707822265,12.8996678268,25.0491,13.9220143997
 02/24  09:00:00,42.0836054204,4.08460302938,0.0,0.0,9.17985065927,26.9147,51.6252609437,6.0553228808,33.3988,12.1711380629
 02/24  10:00:00,34.6205567007,4.08460302938,0.00112158425254,0.0,9.17985065927,19.4245,36.091855718,0.629438671997,25.0491,10.413317046
 02/24  11:00:00,42.1518682978,4.08460302938,0.00957297572824,0.0,9.17985065927,26.9147,50.9971506949,0.0,41.7485,9.24865069492
 02/24  12:00:00,43.5354106311,4.08460302938,0.643868726655,0.0,9.17985065927,26.9147,52.1615000601,0.0,41.7485,10.4130000601
 02/24  13:00:00,45.123374056,4.08460302938,2.87809438547,0.0,9.17985065927,26.9147,50.9968928349,0.0,41.7485,9.24839283489
 02/24  14:00:00,37.6557779087,4.08460302938,2.92763050346,0.0,9.17985065927,19.4245,41.4859296965,0.0,33.3988,8.08712969646
 02/24  15:00:00,37.4758267986,4.08460302938,2.72730805683,0.0,9.17985065927,19.4245,31.9752898657,0.0,25.0491,6.92618986569
 02/24  16:00:00,37.838499788,4.08460302938,3.08847885748,0.0,9.17985065927,19.4245,40.3249944446,0.0,33.3988,6.9261944446
 02/24  17:00:00,46.2318444434,4.08460302938,4.07180070147,0.0,9.17985065927,26.9147,57.0253744086,0.0,50.0982,6.92717440859
 02/24  18:00:00,45.6709199832,4.08460302938,3.52743838221,0.0,9.17985065927,26.9147,59.3467204694,0.0,50.0982,9.2485204694
 02/24  19:00:00,48.4776086048,4.08460302938,3.17051686546,0.0,9.17985065927,26.9147,62.848638645,0.0,50.0982,12.750438645
 02/24  20:00:00,40.0877336275,4.08460302938,1.22014048583,0.0,9.17985065927,19.4245,46.7402293263,0.0,33.3988,13.3414293263
 02/24  21:00:00,39.2556796386,4.08460302938,0.405442230499,0.0,9.17985065927,19.4245,44.9789657737,0.0,33.3988,11.5801657737
 02/24  22:00:00,38.7762552802,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.9090450996,0.110046141935,25.0491,12.7498989577
 02/24  23:00:00,38.739866089,4.08460302938,0.0,0.0,9.17985065927,19.4245,30.7182675747,3.60524525468,16.6994,10.41362232
 02/24  24:00:00,39.4820275386,4.08460302938,0.0,0.0,9.17985065927,19.4245,24.9830619239,10.8639713681,8.3497,5.76939055578
 02/25  01:00:00,22.7672325003,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.2739546373,21.3197470589,3.33988,4.61432757832
 02/25  02:00:00,14.8556784673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.8763408859,0.0,0.0,0.0,1.52997510988,7.4902,3.93195595327,0.0,3.33988,0.592075953268
 02/25  04:00:00,14.8843333259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,15.0415994339,0.0,0.0,0.0,1.52997510988,7.4902,3.93196185049,0.0,3.33988,0.592081850491
 02/25  06:00:00,22.88426785,4.08460302938,0.0,0.0,4.58992532963,8.1892,39.0980930631,30.7283930631,8.3497,0.02
 02/25  07:00:00,37.7975805605,4.08460302938,0.0242339993051,0.0,9.17985065927,19.4245,47.063766558,26.3280867415,16.6994,4.03627981648
 02/25  08:00:00,42.0863097309,4.08460302938,0.0107849097689,0.0,9.17985065927,26.9147,38.9695968409,10.4577073235,25.0491,3.46278951743
 02/25  09:00:00,42.1156309748,4.08460302938,0.00141716630312,0.0,9.17985065927,26.9147,38.6158472938,1.75384342198,33.3988,3.4632038718
 02/25  10:00:00,34.6776351886,4.08460302938,0.00646737998945,0.0,9.17985065927,19.4245,36.6403586516,0.0104737217616,25.0491,11.5807849298
 02/25  11:00:00,43.3780568117,4.08460302938,1.15493702315,0.0,9.17985065927,26.9147,52.1621025198,0.0,41.7485,10.4136025198
 02/25  12:00:00,46.8089572765,4.08460302938,3.86368917125,0.0,9.17985065927,26.9147,52.7509720485,0.0,41.7485,11.0024720485
 02/25  13:00:00,46.6683939967,4.08460302938,4.37613285058,0.0,9.17985065927,26.9147,53.3280780155,0.0,41.7485,11.5795780155
 02/25  14:00:00,39.7004148732,4.08460302938,4.92416369288,0.0,9.17985065927,19.4245,43.811078503,0.0,33.3988,10.412278503
 02/25  15:00:00,40.1058388214,4.08460302938,5.3104603699,0.0,9.17985065927,19.4245,34.2957869138,0.0,25.0491,9.2466869138
 02/25  16:00:00,40.2172268018,4.08460302938,5.42773066392,0.0,9.17985065927,19.4245,42.6471049443,0.0,33.3988,9.24830494425
 02/25  17:00:00,48.4448334479,4.08460302938,6.24466242402,0.0,9.17985065927,26.9147,58.1846838052,0.0,50.0982,8.08648380519
 02/25  18:00:00,48.3499676451,4.08460302938,6.14952559825,0.0,9.17985065927,26.9147,59.3470805394,0.0,50.0982,9.24888053937
 02/25  19:00:00,50.9580122277,4.08460302938,5.60277919613,0.0,9.17985065927,26.9147,62.2687313853,0.0,50.0982,12.1705313853
 02/25  20:00:00,42.1460775981,4.08460302938,3.07614908762,0.0,9.17985065927,19.4245,46.1489194861,0.0,33.3988,12.7501194861
 02/25  21:00:00,39.6230782363,4.08460302938,0.601086031633,0.0,9.17985065927,19.4245,44.9785953983,0.0,33.3988,11.5797953983
 02/25  22:00:00,38.9240703096,4.08460302938,0.0106399868719,0.0,9.17985065927,19.4245,37.2538046281,0.0344820331895,25.0491,12.1702225949
 02/25  23:00:00,38.76960914,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0633371789,0.114802752258,16.6994,9.24913442667
 02/25  24:00:00,39.5017138283,4.08460302938,0.0,0.0,9.17985065927,19.4245,18.9509801316,3.67524605667,8.3497,6.92603407493
 02/26  01:00:00,22.781819247,4.08460302938,0.0,0.0,4.58992532963,8.1892,25.8656544236,16.7567256055,3.33988,5.76904881814
 02/26  02:00:00,14.8646267936,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653127,0.0,3.33988,0.592086531266
 02/26  03:00:00,14.8803580013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.8799049688,0.0,0.0,0.0,1.52997510988,7.4902,3.93195522153,0.0,3.33988,0.59207522153
 02/26  05:00:00,15.0182996545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.8464193663,4.08460302938,0.0,0.0,4.58992532963,8.1892,47.8668215516,38.9250404332,8.3497,0.592081118331
 02/26  07:00:00,37.7432711193,4.08460302938,0.0199978305813,0.0,9.17985065927,19.4245,57.3746273661,37.2128440916,16.6994,3.46238327447
 02/26  08:00:00,42.0462125678,4.08460302938,0.0094670491557,0.0,9.17985065927,26.9147,46.2921285526,17.779970116,25.0491,3.46305843661
 02/26  09:00:00,42.1170215419,4.08460302938,0.00436609969449,0.0,9.17985065927,26.9147,39.0814397083,2.21940609516,33.3988,3.46323361316
 02/26  10:00:00,34.7644168744,4.08460302938,0.0438471931198,0.0,9.17985065927,19.4245,29.1069124825,0.0208912576274,25.0491,4.03692122483
 02/26  11:00:00,45.3691817832,4.08460302938,3.10572532219,0.0,9.17985065927,26.9147,52.7508178334,0.0,41.7485,11.0023178334
 02/26  12:00:00,48.5138966643,4.08460302938,5.51374531582,0.0,9.17985065927,26.9147,53.3289367906,0.0,41.7485,11.5804367906
 02/26  13:00:00,49.4517665515,4.08460302938,7.0973983269,0.0,9.17985065927,26.9147,50.9966778679,0.0,41.7485,9.24817786795
 02/26  14:00:00,41.4522010287,4.08460302938,6.64298452846,0.0,9.17985065927,19.4245,42.6454778965,0.0,33.3988,9.24667789645
 02/26  15:00:00,40.5026073214,4.08460302938,5.69251041748,0.0,9.17985065927,19.4245,31.9751000973,0.0,25.0491,6.92600009729
 02/26  16:00:00,40.3002589537,4.08460302938,5.49047104652,0.0,9.17985065927,19.4245,40.3244934578,0.0,33.3988,6.92569345783
 02/26  17:00:00,48.9508812913,4.08460302938,6.6781850102,0.0,9.17985065927,26.9147,57.025103625,0.0,50.0982,6.92690362501
 02/26  18:00:00,48.8293386439,4.08460302938,6.61123552203,0.0,9.17985065927,26.9147,59.3465438647,0.0,50.0982,9.24834386468
 02/26  19:00:00,51.908678667,4.08460302938,6.52572094326,0.0,9.17985065927,26.9147,61.6743276162,0.0,50.0982,11.5761276162
 02/26  20:00:00,43.2479622601,4.08460302938,4.13777867899,0.0,9.17985065927,19.4245,44.4003295911,0.0,33.3988,11.0015295911
 02/26  21:00:00,41.2989560907,4.08460302938,2.22290806285,0.0,9.17985065927,19.4245,42.6466415682,0.0,33.3988,9.24784156823
 02/26  22:00:00,39.116557902,4.08460302938,0.143919699333,0.0,9.17985065927,19.4245,36.629229933,0.0,25.0491,11.580129933
 02/26  23:00:00,38.8298791825,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0338594068,0.0886701983466,16.6994,9.24578920848
 02/26  24:00:00,39.573652536,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0934588492,0.130362661322,8.3497,4.61339618791
 02/27  01:00:00,22.849482648,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.3492513846,3.39506358295,3.33988,4.61430780169
 02/27  02:00:00,14.9360000014,0.0,0.0,0.0,1.52997510988,7.4902,3.93194144616,0.0,3.33988,0.592061446163
 02/27  03:00:00,14.9649014534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  04:00:00,14.978922199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.1619291354,0.0,0.0,0.0,1.52997510988,7.4902,3.93194736404,0.0,3.33988,0.592067364039
 02/27  06:00:00,23.0123436638,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.466792918,2.09709291796,8.3497,0.02
 02/27  07:00:00,37.9745796871,4.08460302938,0.0606409603368,0.0,9.17985065927,19.4245,20.7358788161,0.0,16.6994,4.03647881605
 02/27  08:00:00,42.4119071225,4.08460302938,0.18911932003,0.0,9.17985065927,26.9147,38.4242004225,0.0318591082759,25.0491,13.3432413143
 02/27  09:00:00,43.796559664,4.08460302938,1.55240329213,0.0,9.17985065927,26.9147,46.1478147717,0.0,33.3988,12.7490147717
 02/27  10:00:00,36.1433781838,4.08460302938,1.38456916006,0.0,9.17985065927,19.4245,34.8831369233,0.0,25.0491,9.83403692332
 02/27  11:00:00,45.1101041704,4.08460302938,2.85221907808,0.0,9.17985065927,26.9147,50.9972799702,0.0,41.7485,9.24877997022
 02/27  12:00:00,49.9179762677,4.08460302938,6.92768977801,0.0,9.17985065927,26.9147,52.1602507115,0.0,41.7485,10.4117507115
 02/27  13:00:00,54.2757960096,4.08460302938,11.9010223544,0.0,9.17985065927,26.9147,50.995687597,0.0,41.7485,9.24718759703
 02/27  14:00:00,46.2694839639,4.08460302938,11.4419614676,0.0,9.17985065927,19.4245,41.4846233086,0.0,33.3988,8.08582330859
 02/27  15:00:00,45.9104714981,4.08460302938,11.0655899589,0.0,9.17985065927,19.4245,31.9760977839,0.0,25.0491,6.9269977839
 02/27  16:00:00,45.2353505456,4.08460302938,10.3888905388,0.0,9.17985065927,19.4245,40.3248361774,0.0,33.3988,6.92603617744
 02/27  17:00:00,53.6127513262,4.08460302938,11.281382828,0.0,9.17985065927,26.9147,57.0247451548,0.0,50.0982,6.92654515475
 02/27  18:00:00,54.6374549715,4.08460302938,12.3146630338,0.0,9.17985065927,26.9147,59.3466237699,0.0,50.0982,9.24842376991
 02/27  19:00:00,58.7146297395,4.08460302938,13.2290633349,0.0,9.17985065927,26.9147,62.2679421836,0.0,50.0982,12.1697421836
 02/27  20:00:00,49.274218809,4.08460302938,10.0745698497,0.0,9.17985065927,19.4245,47.3188615641,0.0,33.3988,13.9200615641
 02/27  21:00:00,47.1107004084,4.08460302938,7.97628224942,0.0,9.17985065927,19.4245,44.400026822,0.0,33.3988,11.001226822
 02/27  22:00:00,44.9698258737,4.08460302938,5.92516232684,0.0,9.17985065927,19.4245,37.7968583471,0.0,25.0491,12.7477583471
 02/27  23:00:00,43.1458457974,4.08460302938,4.23689310342,0.0,9.17985065927,19.4245,27.112519631,0.0,16.6994,10.413119631
 02/27  24:00:00,40.9637269106,4.08460302938,1.3022437579,0.0,9.17985065927,19.4245,14.1191332292,0.0,8.3497,5.76943322918
 02/28  01:00:00,22.9531310211,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.14433046432,0.190240720132,3.33988,4.61420974419
 02/28  02:00:00,15.0292889509,0.0,0.0,0.0,1.52997510988,7.4902,3.93192990416,0.0,3.33988,0.592049904163
 02/28  03:00:00,15.0420218273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,15.0433981381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.833241497,0.0,0.0,0.0,1.52997510988,7.4902,3.93193584283,0.0,3.33988,0.59205584283
 02/28  06:00:00,23.7389662222,4.08460302938,0.0220700576395,0.0,4.58992532963,8.1892,8.5077393396,0.138039339601,8.3497,0.02
 02/28  07:00:00,38.5154939266,4.08460302938,0.204524634473,0.0,9.17985065927,19.4245,20.7356587601,0.0,16.6994,4.03625876007
 02/28  08:00:00,46.9608161891,4.08460302938,4.69533946654,0.0,9.17985065927,26.9147,38.3918124472,0.0,25.0491,13.3427124472
 02/28  09:00:00,48.9270494662,4.08460302938,6.65347530841,0.0,9.17985065927,26.9147,46.1473904774,0.0,33.3988,12.7485904774
 02/28  10:00:00,39.2894395262,4.08460302938,4.50615891274,0.0,9.17985065927,19.4245,34.8833103278,0.0,25.0491,9.83421032782
 02/28  11:00:00,45.4536119627,4.08460302938,3.18968165858,0.0,9.17985065927,26.9147,50.9972827659,0.0,41.7485,9.24878276586
 02/28  12:00:00,50.6726670537,4.08460302938,7.67052865452,0.0,9.17985065927,26.9147,52.1598127132,0.0,41.7485,10.4113127132
 02/28  13:00:00,52.0977923649,4.08460302938,9.75428959891,0.0,9.17985065927,26.9147,50.9939671267,0.0,41.7485,9.24546712672
 02/28  14:00:00,39.1277101091,4.08460302938,4.37297758037,0.0,9.17985065927,19.4245,41.4837766858,0.0,33.3988,8.0849766858
 02/28  15:00:00,35.8612517595,4.08460302938,1.11667691783,0.0,9.17985065927,19.4245,31.9737691218,0.0,25.0491,6.92466912181
 02/28  16:00:00,38.0478961119,4.08460302938,3.27681720468,0.0,9.17985065927,19.4245,40.3254160087,0.0,33.3988,6.92661600875
 02/28  17:00:00,48.9237824004,4.08460302938,6.64361425899,0.0,9.17985065927,26.9147,57.0218199355,0.0,50.0982,6.92361993546
 02/28  18:00:00,50.1032502391,4.08460302938,7.82494717461,0.0,9.17985065927,26.9147,58.7677761386,0.0,50.0982,8.66957613858
 02/28  19:00:00,54.7766628584,4.08460302938,9.32434110494,0.0,9.17985065927,26.9147,62.847289535,0.0,50.0982,12.749089535
 02/28  20:00:00,45.6371243437,4.08460302938,6.63378205248,0.0,9.17985065927,19.4245,46.7375440198,0.0,33.3988,13.3387440198
 02/28  21:00:00,43.849955111,4.08460302938,4.91264913777,0.0,9.17985065927,19.4245,44.9779709731,0.0,33.3988,11.5791709731
 02/28  22:00:00,40.6411607117,4.08460302938,1.75931001988,0.0,9.17985065927,19.4245,37.7978466775,0.0,25.0491,12.7487466775
 02/28  23:00:00,39.4225075492,4.08460302938,0.543356242325,0.0,9.17985065927,19.4245,26.5338685183,0.0,16.6994,9.83446851825
 02/28  24:00:00,39.6359154163,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.1712033573,0.0523516415278,8.3497,5.76915171577
 03/01  01:00:00,22.9105806396,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.77068365112,0.241444299486,3.33988,5.18935935163
 03/01  02:00:00,14.9916786798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  03:00:00,15.0146789641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,15.0222045995,0.0,0.0,0.0,1.52997510988,7.4902,3.93196264375,0.0,3.33988,0.592082643749
 03/01  05:00:00,15.1847527838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,23.0351107877,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.42207589577,0.480287367169,8.3497,0.592088528596
 03/01  07:00:00,37.9980530858,4.08460302938,0.0663138353392,0.0,9.17985065927,19.4245,20.1616419529,0.0,16.6994,3.4622419529
 03/01  08:00:00,42.2548105753,4.08460302938,0.0439622357519,0.0,9.17985065927,26.9147,38.4117553875,0.0239887262716,25.0491,13.3386666612
 03/01  09:00:00,42.6735640297,4.08460302938,0.452131200534,0.0,9.17985065927,26.9147,46.1473150038,0.0,33.3988,12.7485150038
 03/01  10:00:00,35.4363132531,4.08460302938,0.689459186922,0.0,9.17985065927,19.4245,35.4614200211,0.0,25.0491,10.4123200211
 03/01  11:00:00,46.0429624003,4.08460302938,3.78148856961,0.0,9.17985065927,26.9147,50.4197919982,0.0,41.7485,8.67129199818
 03/01  12:00:00,51.4803010798,4.08460302938,8.46519188749,0.0,9.17985065927,26.9147,52.1614811665,0.0,41.7485,10.4129811665
 03/01  13:00:00,54.2901368374,4.08460302938,11.9101476542,0.0,9.17985065927,26.9147,50.9963255528,0.0,41.7485,9.24782555276
 03/01  14:00:00,45.2590220882,4.08460302938,10.4339204988,0.0,9.17985065927,19.4245,41.4852498022,0.0,33.3988,8.08644980221
 03/01  15:00:00,43.1757482413,4.08460302938,8.34337146983,0.0,9.17985065927,19.4245,31.9756451831,0.0,25.0491,6.92654518311
 03/01  16:00:00,42.1980398515,4.08460302938,7.36371539515,0.0,9.17985065927,19.4245,40.3242738958,0.0,33.3988,6.92547389583
 03/01  17:00:00,51.3678216953,4.08460302938,9.043151321,0.0,9.17985065927,26.9147,57.0250498765,0.0,50.0982,6.92684987652
 03/01  18:00:00,52.2049230498,4.08460302938,9.89355964472,0.0,9.17985065927,26.9147,59.3466925701,0.0,50.0982,9.24849257006
 03/01  19:00:00,55.7702503975,4.08460302938,10.3119947151,0.0,9.17985065927,26.9147,62.2688050014,0.0,50.0982,12.1706050014
 03/01  20:00:00,47.112248658,4.08460302938,7.96386402675,0.0,9.17985065927,19.4245,47.3169046875,0.0,33.3988,13.9181046875
 03/01  21:00:00,45.4804762495,4.08460302938,6.36427256727,0.0,9.17985065927,19.4245,44.399687652,0.0,33.3988,11.000887652
 03/01  22:00:00,42.0201600086,4.08460302938,3.01010248228,0.0,9.17985065927,19.4245,37.7961342311,0.0,25.0491,12.7470342311
 03/01  23:00:00,39.6345140954,4.08460302938,0.768390014994,0.0,9.17985065927,19.4245,26.5340998489,0.0,16.6994,9.83469984889
 03/01  24:00:00,39.608265603,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.1720113689,0.0533279236718,8.3497,5.76898344522
 03/02  01:00:00,22.8758433006,4.08460302938,0.00676043232995,0.0,4.58992532963,8.1892,8.73669018722,0.207900442455,3.33988,5.18890974476
 03/02  02:00:00,14.9538617047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.9822117541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.9949783467,0.0,0.0,0.0,1.52997510988,7.4902,3.93196320171,0.0,3.33988,0.592083201712
 03/02  05:00:00,15.1700900947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,23.011141161,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.5901010195,2.64831193358,8.3497,0.59208908587
 03/02  07:00:00,37.8883682893,4.08460302938,0.0191166013104,0.0,9.17985065927,19.4245,24.0476748173,3.88567038607,16.6994,3.46260443123
 03/02  08:00:00,42.1648517594,4.08460302938,0.0344946061925,0.0,9.17985065927,26.9147,38.5306455982,0.143566557699,25.0491,13.3379790405
 03/02  09:00:00,42.140263719,4.08460302938,0.00425268357112,0.0,9.17985065927,26.9147,46.4441243603,0.297450812306,33.3988,12.747873548
 03/02  10:00:00,34.6487567922,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.5677275442,1.10598893022,25.0491,10.412638614
 03/02  11:00:00,42.1575252396,4.08460302938,0.0202753013682,0.0,9.17985065927,26.9147,52.9678405217,2.54717769947,41.7485,8.67216282218
 03/02  12:00:00,42.8761328704,4.08460302938,0.010408781513,0.0,9.17985065927,26.9147,52.1595215139,0.0,41.7485,10.4110215139
 03/02  13:00:00,42.7198388261,4.08460302938,0.495405801493,0.0,9.17985065927,26.9147,50.9949553358,0.0,41.7485,9.24645533578
 03/02  14:00:00,34.6932834099,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4836934452,0.0,33.3988,8.08489344516
 03/02  15:00:00,34.6875803682,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0406847146,0.0669549716899,25.0491,6.92462974292
 03/02  16:00:00,34.6854670026,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3441379888,0.0213308739585,33.3988,6.92400711483
 03/02  17:00:00,42.1111425586,4.08460302938,0.0209787652864,0.0,9.17985065927,26.9147,57.0234879894,0.0,50.0982,6.92528798939
 03/02  18:00:00,42.1027272835,4.08460302938,0.00564609477055,0.0,9.17985065927,26.9147,58.769884296,0.0,50.0982,8.67168429598
 03/02  19:00:00,45.7989494235,4.08460302938,0.524116251762,0.0,9.17985065927,26.9147,62.8469065647,0.0,50.0982,12.7487065647
 03/02  20:00:00,38.9840562139,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.8104660947,0.071034827989,33.3988,13.3406312667
 03/02  21:00:00,38.9407007933,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.0189420179,0.0419463362796,33.3988,11.5781956816
 03/02  22:00:00,38.8415605464,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.2581087385,8.03954229506,25.0491,12.1694664434
 03/02  23:00:00,38.7150572569,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.3177528409,14.2061186356,16.6994,10.4122342053
 03/02  24:00:00,39.4673310486,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.5826274143,19.46333121,8.3497,5.76959620431
 03/03  01:00:00,22.7498859854,4.08460302938,0.0,0.0,4.58992532963,8.1892,36.7016214768,28.7475500799,3.33988,4.61419139681
 03/03  02:00:00,14.8399315444,0.0,0.0,0.0,1.52997510988,7.4902,3.93192870562,0.0,3.33988,0.592048705623
 03/03  03:00:00,14.8685884075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.8821847532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.576948879,0.0,0.0,0.0,1.52997510988,7.4902,3.9319346462,0.0,3.33988,0.592054646201
 03/03  06:00:00,23.4251505995,4.08460302938,0.0,0.0,4.58992532963,8.1892,37.3138722376,28.9441722376,8.3497,0.02
 03/03  07:00:00,38.0382164244,4.08460302938,0.0158549343957,0.0,9.17985065927,19.4245,45.1549025396,24.4194654913,16.6994,4.03603704828
 03/03  08:00:00,42.1139602416,4.08460302938,0.0335933479161,0.0,9.17985065927,26.9147,51.260406712,12.8697595332,25.0491,13.3415471789
 03/03  09:00:00,42.1323297845,4.08460302938,0.00384762740194,0.0,9.17985065927,26.9147,48.7630419733,3.19566765988,33.3988,12.1685743135
 03/03  10:00:00,34.7201034101,4.08460302938,0.0154600406339,0.0,9.17985065927,19.4245,35.473240051,0.0130457988646,25.0491,10.4110942521
 03/03  11:00:00,42.9366997675,4.08460302938,0.694515951686,0.0,9.17985065927,26.9147,50.9955454127,0.0,41.7485,9.24704541271
 03/03  12:00:00,47.4941109984,4.08460302938,4.50335533252,0.0,9.17985065927,26.9147,51.5827873453,0.0,41.7485,9.83428734527
 03/03  13:00:00,49.5227893329,4.08460302938,7.17040504153,0.0,9.17985065927,26.9147,50.9965072299,0.0,41.7485,9.24800722989
 03/03  14:00:00,41.2924111327,4.08460302938,6.48039753015,0.0,9.17985065927,19.4245,41.483396643,0.0,33.3988,8.08459664297
 03/03  15:00:00,40.8170674882,4.08460302938,5.99498613347,0.0,9.17985065927,19.4245,31.9758077185,0.0,25.0491,6.92670771846
 03/03  16:00:00,40.181195215,4.08460302938,5.36085196396,0.0,9.17985065927,19.4245,40.3235356834,0.0,33.3988,6.92473568337
 03/03  17:00:00,48.8072069017,4.08460302938,6.51872531706,0.0,9.17985065927,26.9147,57.0245589443,0.0,50.0982,6.92635894433
 03/03  18:00:00,49.0430780622,4.08460302938,6.81897684272,0.0,9.17985065927,26.9147,59.3440692072,0.0,50.0982,9.24586920721
 03/03  19:00:00,51.9593191021,4.08460302938,6.58371671129,0.0,9.17985065927,26.9147,62.2670499391,0.0,50.0982,12.1688499391
 03/03  20:00:00,42.2941233604,4.08460302938,3.37692941317,0.0,9.17985065927,19.4245,46.7384423341,0.0,33.3988,13.3396423341
 03/03  21:00:00,40.3743747227,4.08460302938,1.47675596659,0.0,9.17985065927,19.4245,44.9776020828,0.0,33.3988,11.5788020828
 03/03  22:00:00,39.0001423454,4.08460302938,0.160901233239,0.0,9.17985065927,19.4245,37.2173771166,0.0,25.0491,12.1682771166
 03/03  23:00:00,38.8257039845,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.2002267078,0.0883521906808,16.6994,10.4124745171
 03/03  24:00:00,39.575567216,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2331269691,0.113820559374,8.3497,5.76960640976
 03/04  01:00:00,22.8516248537,4.08460302938,0.0,0.0,4.58992532963,8.1892,12.3094071509,4.35547605997,3.33988,4.61405109091
 03/04  02:00:00,14.9324617344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.952710425,0.0,0.0,0.0,1.52997510988,7.4902,3.93196385588,0.0,3.33988,0.592083855878
 03/04  04:00:00,14.9573462447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,15.1121193157,0.0,0.0,0.0,1.52997510988,7.4902,3.93196974056,0.0,3.33988,0.592089740558
 03/04  06:00:00,22.9460696721,4.08460302938,0.0,0.0,4.58992532963,8.1892,27.7424940352,19.3727940352,8.3497,0.02
 03/04  07:00:00,37.8509227787,4.08460302938,0.0228551735553,0.0,9.17985065927,19.4245,34.9427302287,14.7808633489,16.6994,3.46246687978
 03/04  08:00:00,42.1569177549,4.08460302938,0.0311716253729,0.0,9.17985065927,26.9147,29.8352882082,0.750108888498,25.0491,4.03607931967
 03/04  09:00:00,42.2020350874,4.08460302938,0.026083290538,0.0,9.17985065927,26.9147,36.8615838741,0.0,33.3988,3.46278387408
 03/04  10:00:00,35.1791633293,4.08460302938,0.434762361504,0.0,9.17985065927,19.4245,36.0586747214,0.0103627986087,25.0491,10.9992119228
 03/04  11:00:00,44.9563421652,4.08460302938,2.69163822802,0.0,9.17985065927,26.9147,52.1593223559,0.0,41.7485,10.4108223559
 03/04  12:00:00,48.6525701146,4.08460302938,5.6445248748,0.0,9.17985065927,26.9147,53.3260738577,0.0,41.7485,11.5775738577
 03/04  13:00:00,49.2318172587,4.08460302938,6.86624527235,0.0,9.17985065927,26.9147,52.749714863,0.0,41.7485,11.001214863
 03/04  14:00:00,41.6162949611,4.08460302938,6.79926784982,0.0,9.17985065927,19.4245,43.8116754205,0.0,33.3988,10.4128754205
 03/04  15:00:00,41.1003522007,4.08460302938,6.28117027853,0.0,9.17985065927,19.4245,33.7172568681,0.0,25.0491,8.6681568681
 03/04  16:00:00,41.3407289021,4.08460302938,6.51507433117,0.0,9.17985065927,19.4245,42.6464887739,0.0,33.3988,9.24768877386
 03/04  17:00:00,51.173219013,4.08460302938,8.87244650244,0.0,9.17985065927,26.9147,58.18356296,0.0,50.0982,8.08536296003
 03/04  18:00:00,49.9447430616,4.08460302938,7.69959628805,0.0,9.17985065927,26.9147,59.3435352459,0.0,50.0982,9.24533524589
 03/04  19:00:00,51.7277681577,4.08460302938,6.35210835918,0.0,9.17985065927,26.9147,62.2675304844,0.0,50.0982,12.1693304844
 03/04  20:00:00,43.096937581,4.08460302938,4.01042653343,0.0,9.17985065927,19.4245,45.5669797668,0.0,33.3988,12.1681797668
 03/04  21:00:00,40.1630513132,4.08460302938,1.11182669542,0.0,9.17985065927,19.4245,44.9774845595,0.0,33.3988,11.5786845595
 03/04  22:00:00,39.2935488378,4.08460302938,0.3385215037,0.0,9.17985065927,19.4245,37.2170028462,0.0,25.0491,12.1679028462
 03/04  23:00:00,38.8319137919,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.9676896586,0.0200953087215,16.6994,9.24819434992
 03/04  24:00:00,39.5791032475,4.08460302938,0.0,0.0,9.17985065927,19.4245,15.3755803209,0.100109364828,8.3497,6.92577095605
 03/05  01:00:00,22.8569005556,4.08460302938,0.0,0.0,4.58992532963,8.1892,13.2663992739,4.15677854469,3.33988,5.76974072925
 03/05  02:00:00,14.9383575204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.9624426623,0.0,0.0,0.0,1.52997510988,7.4902,3.93193932055,0.0,3.33988,0.592059320549
 03/05  04:00:00,14.9718266392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,15.1333122544,0.0,0.0,0.0,1.52997510988,7.4902,3.93194524422,0.0,3.33988,0.592065244218
 03/05  06:00:00,22.9727724965,4.08460302938,0.0,0.0,4.58992532963,8.1892,22.2069527607,13.8372527607,8.3497,0.02
 03/05  07:00:00,37.8985957836,4.08460302938,0.0378677352172,0.0,9.17985065927,19.4245,27.8720822647,7.71052144046,16.6994,3.46216082423
 03/05  08:00:00,42.2137704812,4.08460302938,0.0419121487999,0.0,9.17985065927,26.9147,29.1035486716,0.0182557566237,25.0491,4.036192915
 03/05  09:00:00,43.1947883446,4.08460302938,0.967726239835,0.0,9.17985065927,26.9147,36.8663943235,0.00448563568076,33.3988,3.46310868787
 03/05  10:00:00,37.9823101216,4.08460302938,3.19536960256,0.0,9.17985065927,19.4245,28.5121921013,0.0,25.0491,3.46309210128
 03/05  11:00:00,49.9706375797,4.08460302938,7.6575751494,0.0,9.17985065927,26.9147,52.7472823231,0.0,41.7485,10.9987823231
 03/05  12:00:00,52.6919567118,4.08460302938,9.64510395468,0.0,9.17985065927,26.9147,53.3266312985,0.0,41.7485,11.5781312985
 03/05  13:00:00,52.8877699183,4.08460302938,10.4852157795,0.0,9.17985065927,26.9147,50.9937922325,0.0,41.7485,9.24529223254
 03/05  14:00:00,43.5255596488,4.08460302938,8.69617412186,0.0,9.17985065927,19.4245,42.0689914555,0.0,33.3988,8.67019145546
 03/05  15:00:00,43.1766948415,4.08460302938,8.33171703101,0.0,9.17985065927,19.4245,31.9760709493,0.0,25.0491,6.92697094935
 03/05  16:00:00,42.6080013652,4.08460302938,7.76081500169,0.0,9.17985065927,19.4245,40.3254470788,0.0,33.3988,6.92664707885
 03/05  17:00:00,50.6403943622,4.08460302938,8.31785880382,0.0,9.17985065927,26.9147,57.0238535506,0.0,50.0982,6.92565355055
 03/05  18:00:00,49.5360104457,4.08460302938,7.26590641915,0.0,9.17985065927,26.9147,59.3447820938,0.0,50.0982,9.24658209379
 03/05  19:00:00,51.6818946322,4.08460302938,6.3030726607,0.0,9.17985065927,26.9147,61.0974867797,0.0,50.0982,10.9992867797
 03/05  20:00:00,43.3319188803,4.08460302938,4.22427972563,0.0,9.17985065927,19.4245,44.9773187747,0.0,33.3988,11.5785187747
 03/05  21:00:00,41.9541602388,4.08460302938,2.87382371234,0.0,9.17985065927,19.4245,42.067556491,0.0,33.3988,8.66875649097
 03/05  22:00:00,39.5006739701,4.08460302938,0.519606715493,0.0,9.17985065927,19.4245,36.627458534,0.0,25.0491,11.578358534
 03/05  23:00:00,38.8519641787,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.9796852351,0.0356668704811,16.6994,9.24461836463
 03/05  24:00:00,39.6043925884,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0246596607,0.062488140401,8.3497,4.61247152033
 03/06  01:00:00,22.8779439703,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.19975557503,0.246533196867,3.33988,4.61334237816
 03/06  02:00:00,14.9514426506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.9728326151,0.0,0.0,0.0,1.52997510988,7.4902,3.93194469734,0.0,3.33988,0.592064697336
 03/06  04:00:00,14.9804678626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,15.1438854052,0.0,0.0,0.0,1.52997510988,7.4902,3.93195061245,0.0,3.33988,0.592070612449
 03/06  06:00:00,22.9787067699,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.9777685304,11.6080685304,8.3497,0.02
 03/06  07:00:00,37.9007471385,4.08460302938,0.0378048263079,0.0,9.17985065927,19.4245,26.3747130567,6.2137827293,16.6994,3.46153032735
 03/06  08:00:00,42.2100951868,4.08460302938,0.037991200002,0.0,9.17985065927,26.9147,38.3983734678,0.0103361444087,25.0491,13.3389373233
 03/06  09:00:00,43.4007112679,4.08460302938,1.17110074278,0.0,9.17985065927,26.9147,46.1462749688,0.0,33.3988,12.7474749688
 03/06  10:00:00,39.2790836497,4.08460302938,4.4908626484,0.0,9.17985065927,19.4245,34.8831957301,0.0,25.0491,9.83409573006
 03/06  11:00:00,49.9666133021,4.08460302938,7.65241309253,0.0,9.17985065927,26.9147,50.9964057421,0.0,41.7485,9.24790574208
 03/06  12:00:00,53.0613192441,4.08460302938,10.0268411798,0.0,9.17985065927,26.9147,51.5820873335,0.0,41.7485,9.83358733348
 03/06  13:00:00,54.4482788269,4.08460302938,12.0520315725,0.0,9.17985065927,26.9147,50.9974652968,0.0,41.7485,9.24896529684
 03/06  14:00:00,46.6643889921,4.08460302938,11.8156166973,0.0,9.17985065927,19.4245,41.4841231018,0.0,33.3988,8.08532310176
 03/06  15:00:00,44.9201959468,4.08460302938,10.0629099909,0.0,9.17985065927,19.4245,31.97393475,0.0,25.0491,6.92483475004
 03/06  16:00:00,43.815142083,4.08460302938,8.95838510197,0.0,9.17985065927,19.4245,40.3235910541,0.0,33.3988,6.92479105415
 03/06  17:00:00,52.4105757932,4.08460302938,10.0726753209,0.0,9.17985065927,26.9147,57.0236499947,0.0,50.0982,6.9254499947
 03/06  18:00:00,52.4330723934,4.08460302938,10.1269320998,0.0,9.17985065927,26.9147,58.7696713749,0.0,50.0982,8.67147137493
 03/06  19:00:00,55.11520116,4.08460302938,9.71412806321,0.0,9.17985065927,26.9147,62.8449730838,0.0,50.0982,12.7467730838
 03/06  20:00:00,46.4239531789,4.08460302938,7.285880475,0.0,9.17985065927,19.4245,46.7381593382,0.0,33.3988,13.3393593382
 03/06  21:00:00,46.0038896277,4.08460302938,6.8800277448,0.0,9.17985065927,19.4245,44.3982802562,0.0,33.3988,10.9994802562
 03/06  22:00:00,43.3994650662,4.08460302938,4.37631115565,0.0,9.17985065927,19.4245,37.2181003142,0.0,25.0491,12.1690003142
 03/06  23:00:00,40.4038657903,4.08460302938,1.52193690086,0.0,9.17985065927,19.4245,27.1105120743,0.0,16.6994,10.4111120743
 03/06  24:00:00,39.7281990757,4.08460302938,0.0816357786,0.0,9.17985065927,19.4245,14.1196348559,0.0,8.3497,5.76993485588
 03/07  01:00:00,22.938088676,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.16000906992,0.205975504118,3.33988,4.61415356581
 03/07  02:00:00,15.0125522018,0.0,0.0,0.0,1.52997510988,7.4902,3.93192562111,0.0,3.33988,0.592045621106
 03/07  03:00:00,15.0322176522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,15.0427821907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.8266619441,0.0,0.0,0.0,1.52997510988,7.4902,3.9319315666,0.0,3.33988,0.592051566601
 03/07  06:00:00,23.668301468,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.58009897606,0.210398976057,8.3497,0.02
