Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  07:00:00,38.2659053752,4.08460302938,0.0450430772089,0.0,9.17985065927,19.4245,20.1618533209,0.0,16.6994,3.46245332092
 03/07  08:00:00,42.4503408498,4.08460302938,0.232349958315,0.0,9.17985065927,26.9147,38.9676811475,0.0,25.0491,13.9185811475
 03/07  09:00:00,45.103182446,4.08460302938,2.8529113807,0.0,9.17985065927,26.9147,45.566466463,0.0,33.3988,12.167666463
 03/07  10:00:00,40.7704647039,4.08460302938,5.96723628112,0.0,9.17985065927,19.4245,34.8833536117,0.0,25.0491,9.83425361169
 03/07  11:00:00,52.3975298878,4.08460302938,10.0534883736,0.0,9.17985065927,26.9147,50.9956431263,0.0,41.7485,9.24714312632
 03/07  12:00:00,55.1071955864,4.08460302938,12.0554362362,0.0,9.17985065927,26.9147,52.1596304267,0.0,41.7485,10.4111304267
 03/07  13:00:00,57.2060301134,4.08460302938,14.7873658767,0.0,9.17985065927,26.9147,50.4196159844,0.0,41.7485,8.67111598444
 03/07  14:00:00,49.6651784267,4.08460302938,14.792306054,0.0,9.17985065927,19.4245,41.4839010005,0.0,33.3988,8.08510100048
 03/07  15:00:00,46.4361431907,4.08460302938,11.5698970371,0.0,9.17985065927,19.4245,31.9746250935,0.0,25.0491,6.9255250935
 03/07  16:00:00,45.7414146858,4.08460302938,10.8798347361,0.0,9.17985065927,19.4245,40.3231082428,0.0,33.3988,6.92430824283
 03/07  17:00:00,55.4951358392,4.08460302938,13.1463607961,0.0,9.17985065927,26.9147,57.0232490317,0.0,50.0982,6.92504903165
 03/07  18:00:00,56.0543318711,4.08460302938,13.720797872,0.0,9.17985065927,26.9147,58.769239415,0.0,50.0982,8.67103941495
 03/07  19:00:00,59.3723717724,4.08460302938,13.9074157683,0.0,9.17985065927,26.9147,62.2670300942,0.0,50.0982,12.1688300942
 03/07  20:00:00,49.7802988967,4.08460302938,10.7991426839,0.0,9.17985065927,19.4245,47.3167482728,0.0,33.3988,13.9179482728
 03/07  21:00:00,48.4919116913,4.08460302938,9.51989248061,0.0,9.17985065927,19.4245,44.3977738233,0.0,33.3988,10.9989738233
 03/07  22:00:00,45.1476053977,4.08460302938,6.23558844493,0.0,9.17985065927,19.4245,37.216015402,0.0,25.0491,12.166915402
 03/07  23:00:00,43.0035455804,4.08460302938,4.09821132726,0.0,9.17985065927,19.4245,27.1103349037,0.0,16.6994,10.4109349037
 03/07  24:00:00,41.8614845152,4.08460302938,2.18817697777,0.0,9.17985065927,19.4245,14.1182488461,0.0,8.3497,5.76854884612
 03/08  01:00:00,22.9726608604,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.08333302777,0.130528430083,3.33988,4.61292459769
 03/08  02:00:00,15.0487401095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,15.0693843639,0.0,0.0,0.0,1.52997510988,7.4902,3.93195292801,0.0,3.33988,0.59207292801
 03/08  04:00:00,15.077029625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,15.2676717792,0.0,0.0,0.0,1.52997510988,7.4902,3.93195883004,0.0,3.33988,0.592078830039
 03/08  06:00:00,23.6104149163,4.08460302938,0.461561651633,0.0,4.58992532963,8.1892,8.40595787732,0.0362578773197,8.3497,0.02
 03/08  07:00:00,39.8911425093,4.08460302938,1.854477956,0.0,9.17985065927,19.4245,20.1610393638,0.0,16.6994,3.4616393638
 03/08  08:00:00,48.660505995,4.08460302938,6.38025528814,0.0,9.17985065927,26.9147,38.386833292,0.0,25.0491,13.337733292
 03/08  09:00:00,49.3586681309,4.08460302938,7.07622309224,0.0,9.17985065927,26.9147,46.1449427809,0.0,33.3988,12.7461427809
 03/08  10:00:00,36.3593180955,4.08460302938,1.61158329039,0.0,9.17985065927,19.4245,34.8931300904,0.0116030933373,25.0491,9.83242699704
 03/08  11:00:00,42.7451323875,4.08460302938,0.527949570283,0.0,9.17985065927,26.9147,50.9935040083,0.0,41.7485,9.24500400831
 03/08  12:00:00,44.7674203361,4.08460302938,1.82517018232,0.0,9.17985065927,26.9147,51.5805949138,0.0,41.7485,9.83209491382
 03/08  13:00:00,47.5603639968,4.08460302938,5.25861004651,0.0,9.17985065927,26.9147,50.9942165716,0.0,41.7485,9.24571657161
 03/08  14:00:00,38.7672398899,4.08460302938,4.01527110508,0.0,9.17985065927,19.4245,40.9064089521,0.0,33.3988,7.50760895212
 03/08  15:00:00,36.6154844644,4.08460302938,1.8642801383,0.0,9.17985065927,19.4245,31.9763806044,0.0,25.0491,6.92728060441
 03/08  16:00:00,36.3604447105,4.08460302938,1.60017850399,0.0,9.17985065927,19.4245,40.3251503175,0.0,33.3988,6.92635031755
 03/08  17:00:00,46.8440801667,4.08460302938,4.57818235405,0.0,9.17985065927,26.9147,57.0236285436,0.0,50.0982,6.92542854365
 03/08  18:00:00,48.4955597644,4.08460302938,6.2286958692,0.0,9.17985065927,26.9147,59.3426750573,0.0,50.0982,9.24447505732
 03/08  19:00:00,52.9792287724,4.08460302938,7.54364798634,0.0,9.17985065927,26.9147,62.2656581729,0.0,50.0982,12.1674581729
 03/08  20:00:00,45.0398340483,4.08460302938,5.86458176182,0.0,9.17985065927,19.4245,46.7362958268,0.0,33.3988,13.3374958268
 03/08  21:00:00,44.1614162825,4.08460302938,5.05919686548,0.0,9.17985065927,19.4245,44.3967981025,0.0,33.3988,10.9979981025
 03/08  22:00:00,42.1115333569,4.08460302938,3.09547076172,0.0,9.17985065927,19.4245,37.2159219668,0.0,25.0491,12.1668219668
 03/08  23:00:00,39.7940482222,4.08460302938,0.919956026218,0.0,9.17985065927,19.4245,27.1099983991,0.0,16.6994,10.4105983991
 03/08  24:00:00,39.6231728696,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.195420878,0.0762495293166,8.3497,5.76947134869
 03/09  01:00:00,22.8889063613,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.21319417999,0.259642634542,3.33988,4.61367154545
 03/09  02:00:00,14.9580271783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.9642445243,0.0,0.0,0.0,1.52997510988,7.4902,3.93197167441,0.0,3.33988,0.592091674407
 03/09  04:00:00,14.9561634587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,15.0982672286,0.0,0.0,0.0,1.52997510988,7.4902,3.93192581297,0.0,3.33988,0.592045812966
 03/09  06:00:00,22.8982991974,4.08460302938,0.0,0.0,4.58992532963,8.1892,34.1743152986,25.8046152986,8.3497,0.02
 03/09  07:00:00,37.775045981,4.08460302938,0.0240497972434,0.0,9.17985065927,19.4245,45.940241229,25.7789264475,16.6994,3.46191478157
 03/09  08:00:00,42.0596613687,4.08460302938,0.0232740961768,0.0,9.17985065927,26.9147,56.4381279924,18.0510101024,25.0491,13.33801789
 03/09  09:00:00,42.0556407615,4.08460302938,0.0,0.0,9.17985065927,26.9147,60.7724417128,14.6264428118,33.3988,12.747198901
 03/09  10:00:00,34.59372314,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.5612822341,7.67794856927,25.0491,9.83423366483
 03/09  11:00:00,42.1277956449,4.08460302938,0.00603251939988,0.0,9.17985065927,26.9147,51.8088892474,0.812996162837,41.7485,9.24739308454
 03/09  12:00:00,43.2024889941,4.08460302938,0.322212454438,0.0,9.17985065927,26.9147,51.5819028526,0.0,41.7485,9.83340285256
 03/09  13:00:00,44.762005757,4.08460302938,2.52009577891,0.0,9.17985065927,26.9147,50.9941042075,0.0,41.7485,9.24560420746
 03/09  14:00:00,36.3646105802,4.08460302938,1.65402512506,0.0,9.17985065927,19.4245,40.9075503149,0.0,33.3988,7.50875031491
 03/09  15:00:00,35.7823541527,4.08460302938,1.05568928085,0.0,9.17985065927,19.4245,31.9754649051,0.0,25.0491,6.92636490514
 03/09  16:00:00,35.1780200522,4.08460302938,0.460628113132,0.0,9.17985065927,19.4245,40.3247769905,0.0,33.3988,6.92597699049
 03/09  17:00:00,42.4513867942,4.08460302938,0.35744861735,0.0,9.17985065927,26.9147,57.0238814418,0.0,50.0982,6.92568144184
 03/09  18:00:00,42.2743241865,4.08460302938,0.201808906876,0.0,9.17985065927,26.9147,58.767146361,0.0,50.0982,8.66894636098
 03/09  19:00:00,45.4148272752,4.08460302938,0.186758380828,0.0,9.17985065927,26.9147,62.8444668768,0.0,50.0982,12.7462668768
 03/09  20:00:00,38.9010893748,4.08460302938,0.00195837560818,0.0,9.17985065927,19.4245,50.6263483628,3.88960602604,33.3988,13.3379423368
 03/09  21:00:00,38.8568853954,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.2688766385,9.87051190617,33.3988,10.9995647323
 03/09  22:00:00,38.7715016146,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.4405549288,19.2235715722,25.0491,12.1678833566
 03/09  23:00:00,38.6555634576,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.5083413702,23.9751967868,16.6994,9.83374458334
 03/09  24:00:00,39.4143379159,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.9841642584,27.8648810322,8.3497,5.7695832261
 03/10  01:00:00,22.6987157427,4.08460302938,0.0,0.0,4.58992532963,8.1892,45.4990284978,37.5437891479,3.33988,4.61535934985
 03/10  02:00:00,14.7924396367,0.0,0.0,0.0,1.52997510988,7.4902,3.93197279017,0.0,3.33988,0.592092790166
 03/10  03:00:00,14.8212815156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.8327998417,0.0,0.0,0.0,1.52997510988,7.4902,3.93196395091,0.0,3.33988,0.592083950913
 03/10  05:00:00,15.496630345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,23.3344094642,4.08460302938,0.0,0.0,4.58992532963,8.1892,49.8991150095,40.9573251759,8.3497,0.592089833675
 03/10  07:00:00,37.9571336823,4.08460302938,0.0187107519577,0.0,9.17985065927,19.4245,56.6363139798,36.4745490097,16.6994,3.46236497004
 03/10  08:00:00,42.03574131,4.08460302938,0.0228351452471,0.0,9.17985065927,26.9147,62.8246352078,24.4373387793,25.0491,13.3381964285
 03/10  09:00:00,42.0701450052,4.08460302938,0.0,0.0,9.17985065927,26.9147,56.9239007531,11.3574002588,33.3988,12.1677004942
 03/10  10:00:00,34.6385747407,4.08460302938,0.00265903480536,0.0,9.17985065927,19.4245,35.6414683914,0.758177769914,25.0491,9.83419062148
 03/10  11:00:00,42.2869616291,4.08460302938,0.104114189938,0.0,9.17985065927,26.9147,50.9959099594,0.0,41.7485,9.2474099594
 03/10  12:00:00,44.8411089913,4.08460302938,1.91340448558,0.0,9.17985065927,26.9147,51.5819130248,0.0,41.7485,9.83341302476
 03/10  13:00:00,46.1140957395,4.08460302938,3.8338208814,0.0,9.17985065927,26.9147,50.9953538712,0.0,41.7485,9.24685387118
 03/10  14:00:00,38.6128294001,4.08460302938,3.85266361982,0.0,9.17985065927,19.4245,41.4838179572,0.0,33.3988,8.08501795715
 03/10  15:00:00,37.0710263365,4.08460302938,2.31707279767,0.0,9.17985065927,19.4245,31.3984142458,0.0,25.0491,6.34931424579
 03/10  16:00:00,35.8080170855,4.08460302938,1.06335367899,0.0,9.17985065927,19.4245,40.3253837383,0.0,33.3988,6.92658373829
 03/10  17:00:00,43.8073012015,4.08460302938,1.65691633351,0.0,9.17985065927,26.9147,57.0241607216,0.0,50.0982,6.92596072158
 03/10  18:00:00,43.692207173,4.08460302938,1.56482725004,0.0,9.17985065927,26.9147,58.7680972805,0.0,50.0982,8.66989728049
 03/10  19:00:00,46.4390880132,4.08460302938,1.16451599776,0.0,9.17985065927,26.9147,62.8443375223,0.0,50.0982,12.7461375223
 03/10  20:00:00,38.8405948658,4.08460302938,0.0226844514491,0.0,9.17985065927,19.4245,46.7602765463,0.0242101026717,33.3988,13.3372664436
 03/10  21:00:00,38.7919782457,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.4631358602,0.0644844621178,33.3988,10.9998513981
 03/10  22:00:00,38.7275041573,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.4731553972,6.25653636481,25.0491,12.1675190324
 03/10  23:00:00,38.7100627573,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.2263618218,12.6934078484,16.6994,9.83355397346
 03/10  24:00:00,39.4577725995,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.3021188663,19.1831320951,8.3497,5.76928677128
 03/11  01:00:00,22.7444478814,4.08460302938,0.0,0.0,4.58992532963,8.1892,36.1108518894,28.1559096836,3.33988,4.61506220581
 03/11  02:00:00,14.8386971212,0.0,0.0,0.0,1.52997510988,7.4902,3.93197345462,0.0,3.33988,0.592093454617
 03/11  03:00:00,14.8686792698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  04:00:00,14.8821614774,0.0,0.0,0.0,1.52997510988,7.4902,3.93192762249,0.0,3.33988,0.592047622485
 03/11  05:00:00,15.038612815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  06:00:00,22.8786621423,4.08460302938,0.0,0.0,4.58992532963,8.1892,40.9974141366,32.0556605734,8.3497,0.592053563204
 03/11  07:00:00,36.7354659905,4.08460302938,0.0238723380395,0.0,9.17985065927,19.4245,45.9208333719,25.7594420009,16.6994,3.46199137108
 03/11  08:00:00,42.0905269604,4.08460302938,0.010816754787,0.0,9.17985065927,26.9147,37.3351828037,8.82353646611,25.0491,3.46254633762
 03/11  09:00:00,42.122343391,4.08460302938,0.00568846918537,0.0,9.17985065927,26.9147,38.3297562645,1.46805271889,33.3988,3.46290354556
 03/11  10:00:00,34.6746056261,4.08460302938,0.00783819964775,0.0,9.17985065927,19.4245,36.0771270331,0.0287202294571,25.0491,10.9993068036
 03/11  11:00:00,43.054401857,4.08460302938,0.830011519687,0.0,9.17985065927,26.9147,52.1597961424,0.0,41.7485,10.4112961424
 03/11  12:00:00,47.3714448927,4.08460302938,4.39763591151,0.0,9.17985065927,26.9147,52.7480573982,0.0,41.7485,10.9995573982
 03/11  13:00:00,47.3228700845,4.08460302938,5.00854891644,0.0,9.17985065927,26.9147,52.747549673,0.0,41.7485,10.999049673
 03/11  14:00:00,39.8663598657,4.08460302938,5.07947236473,0.0,9.17985065927,19.4245,43.2324100874,0.0,33.3988,9.8336100874
 03/11  15:00:00,38.3777509892,4.08460302938,3.59846424141,0.0,9.17985065927,19.4245,34.2969728396,0.0,25.0491,9.24787283965
 03/11  16:00:00,38.1462638586,4.08460302938,3.36784401328,0.0,9.17985065927,19.4245,42.2691531485,0.0,33.3988,8.87035314855
 03/11  17:00:00,46.4883693169,4.08460302938,4.29899872235,0.0,9.17985065927,26.9147,57.9804850637,0.0,50.0982,7.88228506367
 03/11  18:00:00,45.2234360229,4.08460302938,3.05746683854,0.0,9.17985065927,26.9147,59.3432116598,0.0,50.0982,9.24501165981
 03/11  19:00:00,48.7177912674,4.08460302938,3.38860557581,0.0,9.17985065927,26.9147,62.2654985356,0.0,50.0982,12.1672985356
 03/11  20:00:00,40.7542747407,4.08460302938,1.70807477693,0.0,9.17985065927,19.4245,45.5650427607,0.0,33.3988,12.1662427607
 03/11  21:00:00,39.4854124844,4.08460302938,0.466198958548,0.0,9.17985065927,19.4245,44.3976206899,0.0,33.3988,10.9988206899
 03/11  22:00:00,38.9767089274,4.08460302938,0.0483384622525,0.0,9.17985065927,19.4245,37.2153820799,0.0,25.0491,12.1662820799
 03/11  23:00:00,38.794368699,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0291354216,0.0841607128026,16.6994,9.24557470885
 03/11  24:00:00,39.5361417232,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.8145473834,0.116916313851,8.3497,6.34793106957
 03/12  01:00:00,14.9484208898,0.0,0.0,0.0,1.52997510988,7.4902,3.93197403439,0.0,3.33988,0.592094034394
 03/12  02:00:00,14.9483652593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.9645368718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196519492,0.0,3.33988,0.592085194925
 03/12  04:00:00,15.1294806485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.9659561322,4.08460302938,0.0,0.0,4.58992532963,8.1892,21.1405113986,12.1987203227,8.3497,0.59209107591
 03/12  06:00:00,38.9452286095,4.08460302938,0.0331505027085,0.0,9.17985065927,19.4245,25.4738205807,5.31199194718,16.6994,3.46242863356
 03/12  07:00:00,44.3111320995,4.08460302938,0.0332406680201,0.0,9.17985065927,26.9147,28.5115695868,0.0,25.0491,3.46246958676
 03/12  08:00:00,42.2582116787,4.08460302938,0.0590264150002,0.0,9.17985065927,26.9147,36.8609476903,0.0,33.3988,3.46214769026
 03/12  09:00:00,35.6381512191,4.08460302938,0.876168332582,0.0,9.17985065927,19.4245,28.5282988045,0.0164357882275,25.0491,3.46276301631
 03/12  10:00:00,47.2055218036,4.08460302938,4.9152740249,0.0,9.17985065927,26.9147,52.7477745957,0.0,41.7485,10.9992745957
 03/12  11:00:00,50.3927837791,4.08460302938,7.38635859359,0.0,9.17985065927,26.9147,53.3256942166,0.0,41.7485,11.5771942166
 03/12  12:00:00,51.8203520308,4.08460302938,9.45175778165,0.0,9.17985065927,26.9147,50.4190548194,0.0,41.7485,8.67055481942
 03/12  13:00:00,43.9369978081,4.08460302938,9.10104462926,0.0,9.17985065927,19.4245,42.6431151791,0.0,33.3988,9.24431517907
 03/12  14:00:00,42.5105688217,4.08460302938,7.67898736969,0.0,9.17985065927,19.4245,31.3993350243,0.0,25.0491,6.35023502429
 03/12  15:00:00,41.6224332091,4.08460302938,6.79824284056,0.0,9.17985065927,19.4245,40.3246838729,0.0,33.3988,6.92588387287
 03/12  16:00:00,49.8060357096,4.08460302938,7.58140477872,0.0,9.17985065927,26.9147,57.0237902538,0.0,50.0982,6.92559025381
 03/12  17:00:00,49.8053179561,4.08460302938,7.58562859797,0.0,9.17985065927,26.9147,58.7672299357,0.0,50.0982,8.66902993566
 03/12  18:00:00,49.5600361394,4.08460302938,7.34907787439,0.0,9.17985065927,26.9147,61.0973490863,0.0,50.0982,10.9991490863
 03/12  19:00:00,41.5556289587,4.08460302938,3.52468293909,0.0,9.17985065927,19.4245,44.9759967465,0.0,33.3988,11.5771967465
 03/12  20:00:00,40.6070653754,4.08460302938,1.56271481029,0.0,9.17985065927,19.4245,42.0688207403,0.0,33.3988,8.67002074027
 03/12  21:00:00,39.1257500978,4.08460302938,0.179023213396,0.0,9.17985065927,19.4245,36.0474091093,0.0,25.0491,10.9983091093
 03/12  22:00:00,38.7997274973,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0744207954,0.128942894668,16.6994,9.24607790072
 03/12  23:00:00,39.5390928352,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0572390679,0.0946398495896,8.3497,4.61289921826
 03/12  24:00:00,22.8268605145,4.08460302938,0.00359600764576,0.0,4.58992532963,8.1892,15.8027028017,6.69407038818,3.33988,5.76875241349
 03/13  01:00:00,14.914689371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.9487517107,0.0,0.0,0.0,1.52997510988,7.4902,3.93194442101,0.0,3.33988,0.592064421011
 03/13  03:00:00,14.9565311155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,15.1203484661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.9641760293,4.08460302938,0.0,0.0,4.58992532963,8.1892,21.6638868386,12.7220992742,8.3497,0.59208756444
 03/13  06:00:00,38.9400510909,4.08460302938,0.0339677951418,0.0,9.17985065927,19.4245,26.476439356,6.3145002411,16.6994,3.46253911491
 03/13  07:00:00,44.3087928743,4.08460302938,0.0465714782594,0.0,9.17985065927,26.9147,38.3862827597,0.0,25.0491,13.3371827597
 03/13  08:00:00,42.2136575052,4.08460302938,0.0262952623752,0.0,9.17985065927,26.9147,45.564798184,0.0,33.3988,12.165998184
 03/13  09:00:00,34.9975958633,4.08460302938,0.26051462125,0.0,9.17985065927,19.4245,34.8873921421,0.00479134009859,25.0491,9.83350080204
 03/13  10:00:00,46.0967339839,4.08460302938,3.82811781142,0.0,9.17985065927,26.9147,50.9955071253,0.0,41.7485,9.24700712529
 03/13  11:00:00,50.7157534619,4.08460302938,7.69293472964,0.0,9.17985065927,26.9147,51.5823303884,0.0,41.7485,9.83383038837
 03/13  12:00:00,52.1940579182,4.08460302938,9.80991618567,0.0,9.17985065927,26.9147,50.4172957251,0.0,41.7485,8.66879572512
 03/13  13:00:00,43.4690210769,4.08460302938,8.64606830492,0.0,9.17985065927,19.4245,41.4830893586,0.0,33.3988,8.08428935857
 03/13  14:00:00,40.5124073078,4.08460302938,5.71634333713,0.0,9.17985065927,19.4245,31.9738102305,0.0,25.0491,6.92471023049
 03/13  15:00:00,38.398737589,4.08460302938,3.62482405652,0.0,9.17985065927,19.4245,39.7485229372,0.0,33.3988,6.34972293718
 03/13  16:00:00,46.5884431191,4.08460302938,4.3395666347,0.0,9.17985065927,26.9147,57.0244072582,0.0,50.0982,6.92620725815
 03/13  17:00:00,47.2851747468,4.08460302938,5.09817909527,0.0,9.17985065927,26.9147,59.3441810724,0.0,50.0982,9.24598107244
 03/13  18:00:00,48.2902070559,4.08460302938,6.10844901421,0.0,9.17985065927,26.9147,62.2650946951,0.0,50.0982,12.1668946951
 03/13  19:00:00,42.1917329974,4.08460302938,4.16060251842,0.0,9.17985065927,19.4245,46.1566061015,0.0,33.3988,12.7578061015
 03/13  20:00:00,41.3892887891,4.08460302938,2.33375830597,0.0,9.17985065927,19.4245,44.9752118169,0.0,33.3988,11.5764118169
 03/13  21:00:00,39.4051621234,4.08460302938,0.448805955709,0.0,9.17985065927,19.4245,37.2148568746,0.0,25.0491,12.1657568746
 03/13  22:00:00,38.8165772051,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6254962363,0.0947709642508,16.6994,9.83132527202
 03/13  23:00:00,39.5681476236,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2182324253,0.0998885063728,8.3497,5.76864391892
 03/13  24:00:00,22.8438005323,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.8439702785,2.89103505584,3.33988,4.6130552227
 03/14  01:00:00,14.9366464609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.9700880479,0.0,0.0,0.0,1.52997510988,7.4902,3.93196572231,0.0,3.33988,0.592085722314
 03/14  03:00:00,14.9838559387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.7478816441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.5853597654,4.08460302938,0.0,0.0,4.58992532963,8.1892,14.614983353,5.67319175017,8.3497,0.592091602863
 03/14  06:00:00,39.2369642707,4.08460302938,0.0365339653723,0.0,9.17985065927,19.4245,22.3618065928,2.20049748825,16.6994,3.46190910455
 03/14  07:00:00,44.3103002731,4.08460302938,0.0403811610744,0.0,9.17985065927,26.9147,38.3858288077,0.0,25.0491,13.3367288077
 03/14  08:00:00,42.2005224338,4.08460302938,0.0130440316052,0.0,9.17985065927,26.9147,45.5659667986,0.0,33.3988,12.1671667986
 03/14  09:00:00,35.8570092218,4.08460302938,1.10754548065,0.0,9.17985065927,19.4245,34.8867585318,0.00470543554555,25.0491,9.83295309625
 03/14  10:00:00,46.3030648961,4.08460302938,4.03075802941,0.0,9.17985065927,26.9147,50.4183125133,0.0,41.7485,8.66981251326
 03/14  11:00:00,50.939534119,4.08460302938,7.9047356299,0.0,9.17985065927,26.9147,52.1591962786,0.0,41.7485,10.4106962786
 03/14  12:00:00,52.5024473696,4.08460302938,10.1130937101,0.0,9.17985065927,26.9147,50.4177347158,0.0,41.7485,8.66923471576
 03/14  13:00:00,42.3028436782,4.08460302938,7.49985990573,0.0,9.17985065927,19.4245,41.4825260764,0.0,33.3988,8.08372607638
 03/14  14:00:00,41.0247402105,4.08460302938,6.21675538548,0.0,9.17985065927,19.4245,31.3980565259,0.0,25.0491,6.34895652585
 03/14  15:00:00,40.8000174184,4.08460302938,5.98377677953,0.0,9.17985065927,19.4245,40.3242549933,0.0,33.3988,6.92545499334
 03/14  16:00:00,49.3376577051,4.08460302938,7.06190655174,0.0,9.17985065927,26.9147,57.0235403536,0.0,50.0982,6.92534035359
 03/14  17:00:00,49.7905232191,4.08460302938,7.57054300417,0.0,9.17985065927,26.9147,58.76743706,0.0,50.0982,8.66923705996
 03/14  18:00:00,50.330505924,4.08460302938,8.12505133374,0.0,9.17985065927,26.9147,62.2639812964,0.0,50.0982,12.1657812964
 03/14  19:00:00,43.3761180169,4.08460302938,5.50410892633,0.0,9.17985065927,19.4245,46.7351734085,0.0,33.3988,13.3363734085
 03/14  20:00:00,42.178343063,4.08460302938,3.27120029724,0.0,9.17985065927,19.4245,44.3969573781,0.0,33.3988,10.9981573781
 03/14  21:00:00,39.7521656677,4.08460302938,0.900790873211,0.0,9.17985065927,19.4245,37.2143692614,0.0,25.0491,12.1652692614
 03/14  22:00:00,38.910664146,4.08460302938,0.0745638237672,0.0,9.17985065927,19.4245,26.5542795891,0.0223970025721,16.6994,9.8324825865
 03/14  23:00:00,39.580156694,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2393749266,0.121958378756,8.3497,5.7677165478
 03/14  24:00:00,22.8563011049,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.64994138374,0.695873372609,3.33988,4.61418801113
 03/15  01:00:00,14.9477933027,0.0,0.0,0.0,1.52997510988,7.4902,3.93193396019,0.0,3.33988,0.59205396019
 03/15  02:00:00,14.9678990504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.9766080742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  04:00:00,15.139522108,0.0,0.0,0.0,1.52997510988,7.4902,3.93193988876,0.0,3.33988,0.592059888759
 03/15  05:00:00,22.9707993435,4.08460302938,0.0,0.0,4.58992532963,8.1892,20.4495626057,12.0798626057,8.3497,0.02
 03/15  06:00:00,38.9403730055,4.08460302938,0.0352373658147,0.0,9.17985065927,19.4245,28.9549089177,8.7933966531,16.6994,3.46211226459
 03/15  07:00:00,44.2779958316,4.08460302938,0.0297166094252,0.0,9.17985065927,26.9147,39.6061536244,1.21980813548,25.0491,13.3372454889
 03/15  08:00:00,42.1791108827,4.08460302938,0.0162701020011,0.0,9.17985065927,26.9147,45.5644347752,0.0,33.3988,12.1656347752
 03/15  09:00:00,34.7131328849,4.08460302938,0.00355000743616,0.0,9.17985065927,19.4245,34.8912565897,0.0101217486105,25.0491,9.83203484106
 03/15  10:00:00,43.6099367586,4.08460302938,1.37145139599,0.0,9.17985065927,26.9147,50.9952869943,0.0,41.7485,9.24678699426
 03/15  11:00:00,48.9320553795,4.08460302938,5.93888659093,0.0,9.17985065927,26.9147,51.5814806455,0.0,41.7485,9.83298064549
 03/15  12:00:00,51.0376475042,4.08460302938,8.68260368446,0.0,9.17985065927,26.9147,50.4182282711,0.0,41.7485,8.66972827112
 03/15  13:00:00,42.523717577,4.08460302938,7.72346600903,0.0,9.17985065927,19.4245,41.4831898192,0.0,33.3988,8.08438981921
 03/15  14:00:00,42.3759300567,4.08460302938,7.55822997608,0.0,9.17985065927,19.4245,31.3978738035,0.0,25.0491,6.34877380348
 03/15  15:00:00,40.8546737285,4.08460302938,6.04800389613,0.0,9.17985065927,19.4245,40.3246826753,0.0,33.3988,6.92588267533
 03/15  16:00:00,48.8757188822,4.08460302938,6.59105759215,0.0,9.17985065927,26.9147,57.0229223604,0.0,50.0982,6.92472236043
 03/15  17:00:00,50.2221496714,4.08460302938,7.99936469699,0.0,9.17985065927,26.9147,58.7666577665,0.0,50.0982,8.66845776649
 03/15  18:00:00,51.2144356836,4.08460302938,8.99594397261,0.0,9.17985065927,26.9147,62.265305316,0.0,50.0982,12.167105316
 03/15  19:00:00,44.3827163523,4.08460302938,6.31633933914,0.0,9.17985065927,19.4245,46.7347870437,0.0,33.3988,13.3359870437
 03/15  20:00:00,43.9874609454,4.08460302938,4.89119906505,0.0,9.17985065927,19.4245,44.3953709889,0.0,33.3988,10.9965709889
 03/15  21:00:00,40.9410135982,4.08460302938,1.95573682773,0.0,9.17985065927,19.4245,37.2146147516,0.0,25.0491,12.1655147516
 03/15  22:00:00,39.1982690578,4.08460302938,0.351523580025,0.0,9.17985065927,19.4245,26.531139415,0.0,16.6994,9.83173941505
 03/15  23:00:00,39.5901051245,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.238238337,0.119981739625,8.3497,5.76855659739
 03/15  24:00:00,22.8589165635,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.64305953562,0.689815350871,3.33988,4.61336418475
 03/16  01:00:00,14.9420421302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.9645160857,0.0,0.0,0.0,1.52997510988,7.4902,3.93195197642,0.0,3.33988,0.592071976424
 03/16  03:00:00,14.9787090077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.1414367309,0.0,0.0,0.0,1.52997510988,7.4902,3.93195787997,0.0,3.33988,0.592077879965
 03/16  05:00:00,22.9739506803,4.08460302938,0.0,0.0,4.58992532963,8.1892,20.353608899,11.983908899,8.3497,0.02
 03/16  06:00:00,38.9498288217,4.08460302938,0.0361617610383,0.0,9.17985065927,19.4245,27.5805581592,7.41992340207,16.6994,3.46123475716
 03/16  07:00:00,44.3126900795,4.08460302938,0.0454973967221,0.0,9.17985065927,26.9147,38.3854248545,0.0,25.0491,13.3363248545
 03/16  08:00:00,42.2079471466,4.08460302938,0.0237824222841,0.0,9.17985065927,26.9147,45.5643280328,0.0,33.3988,12.1655280328
 03/16  09:00:00,35.0250472702,4.08460302938,0.286448414127,0.0,9.17985065927,19.4245,34.8807848208,0.0,25.0491,9.83168482076
 03/16  10:00:00,45.6043197093,4.08460302938,3.33530695336,0.0,9.17985065927,26.9147,50.4173377007,0.0,41.7485,8.66883770073
 03/16  11:00:00,49.9223086496,4.08460302938,6.9132513601,0.0,9.17985065927,26.9147,51.5804966966,0.0,41.7485,9.8319966966
 03/16  12:00:00,51.3639625753,4.08460302938,8.99632473754,0.0,9.17985065927,26.9147,50.9934516822,0.0,41.7485,9.24495168225
 03/16  13:00:00,42.7553796361,4.08460302938,7.94177335114,0.0,9.17985065927,19.4245,40.9072677898,0.0,33.3988,7.50846778978
 03/16  14:00:00,42.0065129834,4.08460302938,7.17837772249,0.0,9.17985065927,19.4245,31.9743687737,0.0,25.0491,6.92526877367
 03/16  15:00:00,41.8533482244,4.08460302938,7.01475506314,0.0,9.17985065927,19.4245,39.7484414157,0.0,33.3988,6.34964141574
 03/16  16:00:00,50.5941884992,4.08460302938,8.27174216871,0.0,9.17985065927,26.9147,57.0237446676,0.0,50.0982,6.92554466765
 03/16  17:00:00,52.2681175027,4.08460302938,9.9766195929,0.0,9.17985065927,26.9147,58.7662730892,0.0,50.0982,8.66807308921
 03/16  18:00:00,56.4098199398,4.08460302938,14.1338396802,0.0,9.17985065927,26.9147,62.2635983493,0.0,50.0982,12.1653983493
 03/16  19:00:00,47.5140373215,4.08460302938,9.40747430055,0.0,9.17985065927,19.4245,46.7346462666,0.0,33.3988,13.3358462666
 03/16  20:00:00,44.9733209649,4.08460302938,5.86715153464,0.0,9.17985065927,19.4245,44.3961065068,0.0,33.3988,10.9973065068
 03/16  21:00:00,41.6928829061,4.08460302938,2.68336439202,0.0,9.17985065927,19.4245,37.2149554944,0.0,25.0491,12.1658554944
 03/16  22:00:00,39.6970446464,4.08460302938,0.813941528384,0.0,9.17985065927,19.4245,26.5315475477,0.0,16.6994,9.83214754766
 03/16  23:00:00,39.7211691576,4.08460302938,0.071675969303,0.0,9.17985065927,19.4245,14.1177700195,0.0,8.3497,5.76807001952
 03/16  24:00:00,22.9417577629,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.15848754294,0.205451574256,3.33988,4.61315596868
 03/17  01:00:00,15.0123710251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,15.0242555303,0.0,0.0,0.0,1.52997510988,7.4902,3.93196488914,0.0,3.33988,0.592084889135
 03/17  03:00:00,15.0293095582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.8127434626,0.0,0.0,0.0,1.52997510988,7.4902,3.93197077218,0.0,3.33988,0.592090772176
 03/17  05:00:00,23.6797890913,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.66081316706,0.291113167062,8.3497,0.02
 03/17  06:00:00,39.3573574399,4.08460302938,0.0536527186182,0.0,9.17985065927,19.4245,20.1607963675,0.0,16.6994,3.46139636748
 03/17  07:00:00,44.437645141,4.08460302938,0.0979908268806,0.0,9.17985065927,26.9147,38.3848667095,0.0,25.0491,13.3357667095
 03/17  08:00:00,42.812599921,4.08460302938,0.587707775005,0.0,9.17985065927,26.9147,45.5630326843,0.0,33.3988,12.1642326843
 03/17  09:00:00,36.621603259,4.08460302938,1.86445298075,0.0,9.17985065927,19.4245,34.8806167841,0.0,25.0491,9.83151678407
 03/17  10:00:00,46.1801714927,4.08460302938,3.92127725233,0.0,9.17985065927,26.9147,50.4178979907,0.0,41.7485,8.66939799074
 03/17  11:00:00,49.9531466045,4.08460302938,6.97305423764,0.0,9.17985065927,26.9147,51.5797510559,0.0,41.7485,9.83125105593
 03/17  12:00:00,51.2956609021,4.08460302938,8.96680146567,0.0,9.17985065927,26.9147,50.4170278882,0.0,41.7485,8.66852788821
 03/17  13:00:00,39.4409702678,4.08460302938,4.69346090233,0.0,9.17985065927,19.4245,41.4833617345,0.0,33.3988,8.08456173452
 03/17  14:00:00,38.6097598159,4.08460302938,3.84942468327,0.0,9.17985065927,19.4245,31.9747474232,0.0,25.0491,6.9256474232
 03/17  15:00:00,38.3647954793,4.08460302938,3.59545525652,0.0,9.17985065927,19.4245,39.748950919,0.0,33.3988,6.35015091898
 03/17  16:00:00,46.2754592599,4.08460302938,4.02785805816,0.0,9.17985065927,26.9147,57.0232884743,0.0,50.0982,6.9250884743
 03/17  17:00:00,46.3133351682,4.08460302938,4.08068503279,0.0,9.17985065927,26.9147,58.7673429681,0.0,50.0982,8.66914296809
 03/17  18:00:00,47.4599342862,4.08460302938,5.23840251706,0.0,9.17985065927,26.9147,62.2642251011,0.0,50.0982,12.1660251011
 03/17  19:00:00,38.813969765,4.08460302938,1.97774114071,0.0,9.17985065927,19.4245,46.7346113808,0.0,33.3988,13.3358113808
 03/17  20:00:00,40.0108923209,4.08460302938,1.0786282869,0.0,9.17985065927,19.4245,44.3960176024,0.0,33.3988,10.9972176024
 03/17  21:00:00,39.1401516753,4.08460302938,0.289521361611,0.0,9.17985065927,19.4245,36.6352632971,0.0,25.0491,11.5861632971
 03/17  22:00:00,38.8406294319,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.5751907635,0.0439061351955,16.6994,9.8318846283
 03/17  23:00:00,39.5877216429,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2224005074,0.104408612799,8.3497,5.76829189457
 03/17  24:00:00,22.8659685934,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.3536159914,1.39960454484,3.33988,4.61413144656
 03/18  01:00:00,14.9610895439,0.0,0.0,0.0,1.52997510988,7.4902,3.93196588933,0.0,3.33988,0.59208588933
 03/18  02:00:00,14.9886243427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.9984043633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,15.1625579336,0.0,0.0,0.0,1.52997510988,7.4902,3.93197177078,0.0,3.33988,0.592091770785
 03/18  05:00:00,23.0039303989,4.08460302938,0.0,0.0,4.58992532963,8.1892,16.2231327953,7.85343279534,8.3497,0.02
 03/18  06:00:00,38.9742994478,4.08460302938,0.0393540099266,0.0,9.17985065927,19.4245,25.6855977896,5.52400834053,16.6994,3.46218944905
 03/18  07:00:00,44.3109950945,4.08460302938,0.0410943580282,0.0,9.17985065927,26.9147,28.5116313131,0.0,25.0491,3.4625313131
 03/18  08:00:00,42.1793770014,4.08460302938,0.00955301364711,0.0,9.17985065927,26.9147,37.4352550597,0.0,33.3988,4.03645505973
 03/18  09:00:00,34.7102740815,4.08460302938,0.00752166990813,0.0,9.17985065927,19.4245,35.4842467317,0.0161859903242,25.0491,10.4189607414
 03/18  10:00:00,42.7404061711,4.08460302938,0.518143348232,0.0,9.17985065927,26.9147,52.1584076413,0.0,41.7485,10.4099076413
 03/18  11:00:00,46.3125145,4.08460302938,3.34826344022,0.0,9.17985065927,26.9147,52.1677496623,0.0,41.7485,10.4192496623
 03/18  12:00:00,47.7457250179,4.08460302938,5.41579100382,0.0,9.17985065927,26.9147,52.7459501204,0.0,41.7485,10.9974501204
 03/18  13:00:00,40.0428750616,4.08460302938,5.2582683994,0.0,9.17985065927,19.4245,43.8079759201,0.0,33.3988,10.4091759201
 03/18  14:00:00,39.3805877756,4.08460302938,4.59374783759,0.0,9.17985065927,19.4245,33.7177246774,0.0,25.0491,8.66862467738
 03/18  15:00:00,36.6133830232,4.08460302938,1.86520500433,0.0,9.17985065927,19.4245,42.0670493462,0.0,33.3988,8.66824934622
 03/18  16:00:00,44.4151932155,4.08460302938,2.18345068424,0.0,9.17985065927,26.9147,57.6064778764,0.0,50.0982,7.50827787638
 03/18  17:00:00,44.4845206657,4.08460302938,2.30083715593,0.0,9.17985065927,26.9147,59.3447649731,0.0,50.0982,9.24656497306
 03/18  18:00:00,46.2412858915,4.08460302938,4.07775032685,0.0,9.17985065927,26.9147,62.2636117175,0.0,50.0982,12.1654117175
 03/18  19:00:00,39.4610760896,4.08460302938,2.51519737021,0.0,9.17985065927,19.4245,44.9849742616,0.0,33.3988,11.5861742616
 03/18  20:00:00,39.840515692,4.08460302938,0.798696848177,0.0,9.17985065927,19.4245,44.3962712629,0.0,33.3988,10.9974712629
 03/18  21:00:00,39.4737790471,4.08460302938,0.516366658272,0.0,9.17985065927,19.4245,37.2152975329,0.0,25.0491,12.1661975329
 03/18  22:00:00,38.9142072494,4.08460302938,0.0796859846873,0.0,9.17985065927,19.4245,25.3671627473,0.0,16.6994,8.66776274734
 03/18  23:00:00,39.5864134892,4.08460302938,0.0,0.0,9.17985065927,19.4245,15.3759792244,0.101754309201,8.3497,6.92452491522
 03/18  24:00:00,22.8601282185,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.85426833211,0.901230482923,3.33988,4.61315784918
 03/19  01:00:00,14.9433265584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.9693591204,0.0,0.0,0.0,1.52997510988,7.4902,3.93192877088,0.0,3.33988,0.592048770877
 03/19  03:00:00,14.9781690122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,15.1377699934,0.0,0.0,0.0,1.52997510988,7.4902,3.93193471135,0.0,3.33988,0.59205471135
 03/19  05:00:00,22.9793326677,4.08460302938,0.0,0.0,4.58992532963,8.1892,20.0872671771,11.7175671771,8.3497,0.02
 03/19  06:00:00,38.9621273461,4.08460302938,0.0375785865441,0.0,9.17985065927,19.4245,26.3469742843,6.18505920737,16.6994,3.46251507694
 03/19  07:00:00,44.3218066192,4.08460302938,0.0498936228063,0.0,9.17985065927,26.9147,28.5105035697,0.0,25.0491,3.4614035697
 03/19  08:00:00,42.1889412684,4.08460302938,0.0108341219203,0.0,9.17985065927,26.9147,36.8610604055,0.0,33.3988,3.46226040549
 03/19  09:00:00,34.7066792703,4.08460302938,0.00210021579738,0.0,9.17985065927,19.4245,28.5465912472,0.0349309310546,25.0491,3.46256031615
 03/19  10:00:00,42.7367196612,4.08460302938,0.516393985525,0.0,9.17985065927,26.9147,52.7452094448,0.0,41.7485,10.9967094448
 03/19  11:00:00,44.9281161975,4.08460302938,1.97579565805,0.0,9.17985065927,26.9147,52.7452867629,0.0,41.7485,10.9967867629
 03/19  12:00:00,46.1324227522,4.08460302938,3.83562994426,0.0,9.17985065927,26.9147,50.4162880716,0.0,41.7485,8.66778807161
 03/19  13:00:00,39.6558309952,4.08460302938,4.87931892335,0.0,9.17985065927,19.4245,42.0669445431,0.0,33.3988,8.66814454307
 03/19  14:00:00,38.6786894881,4.08460302938,3.90039235707,0.0,9.17985065927,19.4245,31.9741527969,0.0,25.0491,6.9250527969
 03/19  15:00:00,39.2274866815,4.08460302938,4.43683388485,0.0,9.17985065927,19.4245,39.7461985821,0.0,33.3988,6.34739858207
 03/19  16:00:00,49.9792263762,4.08460302938,7.69681590928,0.0,9.17985065927,26.9147,57.0239342831,0.0,50.0982,6.9257342831
 03/19  17:00:00,49.2514182614,4.08460302938,7.03418746632,0.0,9.17985065927,26.9147,58.7664650225,0.0,50.0982,8.66826502255
 03/19  18:00:00,47.8438470755,4.08460302938,5.65351774646,0.0,9.17985065927,26.9147,61.0939792228,0.0,50.0982,10.9957792228
 03/19  19:00:00,38.8180156714,4.08460302938,1.87299615042,0.0,9.17985065927,19.4245,44.3948473865,0.0,33.3988,10.9960473865
 03/19  20:00:00,39.4761464775,4.08460302938,0.453272423924,0.0,9.17985065927,19.4245,42.0660929465,0.0,33.3988,8.66729294652
 03/19  21:00:00,38.9240245609,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.0695188022,0.0231540313864,25.0491,10.9972647709
 03/19  22:00:00,38.764808336,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.6147241728,2.24793007533,16.6994,8.66739409742
 03/19  23:00:00,39.5043124875,4.08460302938,0.0,0.0,9.17985065927,19.4245,19.3227899029,6.35845747896,8.3497,4.61463242395
 03/19  24:00:00,22.7892208963,4.08460302938,0.0,0.0,4.58992532963,8.1892,25.4168665074,16.3099162529,3.33988,5.76707025457
 03/20  01:00:00,14.8753297198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.9040887693,0.0,0.0,0.0,1.52997510988,7.4902,3.93193351407,0.0,3.33988,0.592053514073
 03/20  03:00:00,14.9253565124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,15.0872593117,0.0,0.0,0.0,1.52997510988,7.4902,3.93193944699,0.0,3.33988,0.592059446988
 03/20  05:00:00,22.9216624733,4.08460302938,0.0,0.0,4.58992532963,8.1892,30.7027087773,22.3330087773,8.3497,0.02
 03/20  06:00:00,38.8802676179,4.08460302938,0.0212452193808,0.0,9.17985065927,19.4245,39.8481537103,19.6870386271,16.6994,3.4617150832
 03/20  07:00:00,44.2384860804,4.08460302938,0.0334600256286,0.0,9.17985065927,26.9147,50.6560701026,12.2718743334,25.0491,13.3350957692
 03/20  08:00:00,42.1149606329,4.08460302938,0.00743205666559,0.0,9.17985065927,26.9147,54.7456963971,9.76284700865,33.3988,11.5840493885
 03/20  09:00:00,34.6579638038,4.08460302938,0.00225050728168,0.0,9.17985065927,19.4245,37.5011640246,2.62101477977,25.0491,9.83104924482
 03/20  10:00:00,42.197896164,4.08460302938,0.0127946506013,0.0,9.17985065927,26.9147,50.9936462931,0.0,41.7485,9.24514629308
 03/20  11:00:00,45.0977012389,4.08460302938,2.13845208066,0.0,9.17985065927,26.9147,51.5806961705,0.0,41.7485,9.83219617047
 03/20  12:00:00,48.3587529835,4.08460302938,6.0354508676,0.0,9.17985065927,26.9147,50.4169941459,0.0,41.7485,8.66849414586
 03/20  13:00:00,40.7115807769,4.08460302938,5.92289118048,0.0,9.17985065927,19.4245,40.9077131715,0.0,33.3988,7.5089131715
 03/20  14:00:00,40.6017486901,4.08460302938,5.79290386346,0.0,9.17985065927,19.4245,31.9731814492,0.0,25.0491,6.92408144924
 03/20  15:00:00,39.8454989512,4.08460302938,5.0380158194,0.0,9.17985065927,19.4245,39.7476542825,0.0,33.3988,6.34885428251
 03/20  16:00:00,49.3731922281,4.08460302938,7.09003926149,0.0,9.17985065927,26.9147,57.0233750151,0.0,50.0982,6.92517501507
 03/20  17:00:00,50.4552753948,4.08460302938,8.22301154574,0.0,9.17985065927,26.9147,58.7659440019,0.0,50.0982,8.66774400194
 03/20  18:00:00,51.2977189968,4.08460302938,9.07403181278,0.0,9.17985065927,26.9147,62.2621027246,0.0,50.0982,12.1639027246
 03/20  19:00:00,43.5362544057,4.08460302938,6.51969544549,0.0,9.17985065927,19.4245,46.1539945908,0.0,33.3988,12.7551945908
 03/20  20:00:00,43.3029433571,4.08460302938,4.21596556978,0.0,9.17985065927,19.4245,44.3949237207,0.0,33.3988,10.9961237207
 03/20  21:00:00,40.020270964,4.08460302938,1.04809558771,0.0,9.17985065927,19.4245,37.2128902806,0.0,25.0491,12.1637902806
 03/20  22:00:00,38.8918270708,4.08460302938,0.0595797623689,0.0,9.17985065927,19.4245,26.567513183,0.0369646798044,16.6994,9.83114850319
 03/20  23:00:00,39.5762016603,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6578302334,0.115168284967,8.3497,5.19296194843
 03/20  24:00:00,22.8498588639,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.26149274468,1.30740307106,3.33988,4.61420967362
 03/21  01:00:00,14.9338550763,0.0,0.0,0.0,1.52997510988,7.4902,3.9319249977,0.0,3.33988,0.592044997703
 03/21  02:00:00,14.9609271348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.965180976,0.0,0.0,0.0,1.52997510988,7.4902,3.93193094419,0.0,3.33988,0.592050944192
 03/21  04:00:00,15.698068964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.5303275649,4.08460302938,0.0,0.0,4.58992532963,8.1892,22.0979453064,13.7282453064,8.3497,0.02
 03/21  06:00:00,39.1723410864,4.08460302938,0.0319866617552,0.0,9.17985065927,19.4245,33.3246455455,13.1631112556,16.6994,3.46213428991
 03/21  07:00:00,44.241270512,4.08460302938,0.0255583014844,0.0,9.17985065927,26.9147,44.8992376038,6.51673788227,25.0491,13.3333997216
 03/21  08:00:00,42.1452813103,4.08460302938,0.00610135115909,0.0,9.17985065927,26.9147,45.641496143,0.65726182135,33.3988,11.5854343217
 03/21  09:00:00,34.7252321488,4.08460302938,0.0150872133842,0.0,9.17985065927,19.4245,34.8874308196,0.00829365889025,25.0491,9.83003716071
 03/21  10:00:00,43.3026637581,4.08460302938,1.06587172835,0.0,9.17985065927,26.9147,50.9925639006,0.0,41.7485,9.24406390056
 03/21  11:00:00,47.364992935,4.08460302938,4.39512239064,0.0,9.17985065927,26.9147,51.5806684116,0.0,41.7485,9.83216841159
 03/21  12:00:00,48.924013053,4.08460302938,6.59084592897,0.0,9.17985065927,26.9147,50.4157752468,0.0,41.7485,8.66727524677
 03/21  13:00:00,41.3285442081,4.08460302938,6.52094361678,0.0,9.17985065927,19.4245,40.9056396428,0.0,33.3988,7.50683964275
 03/21  14:00:00,41.7364849819,4.08460302938,6.90549043779,0.0,9.17985065927,19.4245,31.9722750191,0.0,25.0491,6.92317501914
 03/21  15:00:00,41.7970122914,4.08460302938,6.95850577661,0.0,9.17985065927,19.4245,39.7479811923,0.0,33.3988,6.3491811923
 03/21  16:00:00,51.1380403377,4.08460302938,8.8533239012,0.0,9.17985065927,26.9147,57.0235666372,0.0,50.0982,6.92536663719
 03/21  17:00:00,52.1548579471,4.08460302938,9.9074705878,0.0,9.17985065927,26.9147,58.767278591,0.0,50.0982,8.66907859104
 03/21  18:00:00,52.1926902565,4.08460302938,9.9555499515,0.0,9.17985065927,26.9147,61.6839457077,0.0,50.0982,11.5857457077
 03/21  19:00:00,44.4317065863,4.08460302938,7.5832407947,0.0,9.17985065927,19.4245,46.7324670155,0.0,33.3988,13.3336670155
 03/21  20:00:00,45.1042149243,4.08460302938,6.1547409001,0.0,9.17985065927,19.4245,44.3953125154,0.0,33.3988,10.9965125154
 03/21  21:00:00,42.430486974,4.08460302938,3.54909170662,0.0,9.17985065927,19.4245,36.6340062423,0.0,25.0491,11.5849062423
 03/21  22:00:00,40.1157152466,4.08460302938,1.24792930822,0.0,9.17985065927,19.4245,26.5293698897,0.0,16.6994,9.82996988972
 03/21  23:00:00,39.6782420852,4.08460302938,0.0552453250991,0.0,9.17985065927,19.4245,14.1176834578,0.0,8.3497,5.76798345779
 03/21  24:00:00,22.902931719,4.08460302938,0.00715792996998,0.0,4.58992532963,8.1892,8.17100467741,0.218318755938,3.33988,4.61280592147
 03/22  01:00:00,14.9662326945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.9859601418,0.0,0.0,0.0,1.52997510988,7.4902,3.93194362868,0.0,3.33988,0.592063628681
 03/22  03:00:00,14.9952183772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,15.1585273079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,23.003100907,4.08460302938,0.0,0.0,4.58992532963,8.1892,14.7874958804,5.84570910523,8.3497,0.592086775134
 03/22  06:00:00,38.9904859179,4.08460302938,0.0407647133524,0.0,9.17985065927,19.4245,20.3037646078,0.142204181616,16.6994,3.46216042617
 03/22  07:00:00,44.3491193313,4.08460302938,0.0476616992456,0.0,9.17985065927,26.9147,37.8270948252,0.0222223505958,25.0491,12.7557724746
 03/22  08:00:00,42.3579314283,4.08460302938,0.148531448712,0.0,9.17985065927,26.9147,45.5605261663,0.0,33.3988,12.1617261663
 03/22  09:00:00,35.734837522,4.08460302938,0.986352320187,0.0,9.17985065927,19.4245,34.8801234491,0.0,25.0491,9.8310234491
 03/22  10:00:00,46.3477044322,4.08460302938,4.08367287278,0.0,9.17985065927,26.9147,50.4170292035,0.0,41.7485,8.6685292035
 03/22  11:00:00,50.6679999114,4.08460302938,7.65995467227,0.0,9.17985065927,26.9147,51.5796304187,0.0,41.7485,9.83113041873
 03/22  12:00:00,52.7658264559,4.08460302938,10.3937724689,0.0,9.17985065927,26.9147,50.4171135938,0.0,41.7485,8.66861359382
 03/22  13:00:00,44.8483915535,4.08460302938,10.0171217251,0.0,9.17985065927,19.4245,40.9054984421,0.0,33.3988,7.50669844209
 03/22  14:00:00,44.0441620184,4.08460302938,9.19826515965,0.0,9.17985065927,19.4245,31.9730711798,0.0,25.0491,6.92397117981
 03/22  15:00:00,44.7734390619,4.08460302938,9.91061975501,0.0,9.17985065927,19.4245,39.7472428068,0.0,33.3988,6.34844280678
 03/22  16:00:00,53.8194345668,4.08460302938,11.4665379541,0.0,9.17985065927,26.9147,57.0221056359,0.0,50.0982,6.92390563594
 03/22  17:00:00,54.8290744946,4.08460302938,12.4818266636,0.0,9.17985065927,26.9147,58.7668778596,0.0,50.0982,8.66867785959
 03/22  18:00:00,55.5199260834,4.08460302938,13.2452514102,0.0,9.17985065927,26.9147,61.6831295794,0.0,50.0982,11.5849295794
 03/22  19:00:00,47.0150436954,4.08460302938,9.94684462436,0.0,9.17985065927,19.4245,46.7324506863,0.0,33.3988,13.3336506863
 03/22  20:00:00,46.9733623499,4.08460302938,7.82780499474,0.0,9.17985065927,19.4245,43.817151935,0.0,33.3988,10.418351935
 03/22  21:00:00,43.7672288177,4.08460302938,4.74194594581,0.0,9.17985065927,19.4245,37.2127785318,0.0,25.0491,12.1636785318
 03/22  22:00:00,41.5883627716,4.08460302938,2.70338816557,0.0,9.17985065927,19.4245,26.5298868276,0.0,16.6994,9.83048682757
 03/22  23:00:00,40.0428413649,4.08460302938,0.401371843862,0.0,9.17985065927,19.4245,14.1175193714,0.0,8.3497,5.7678193714
 03/22  24:00:00,22.9241522821,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.62440225967,0.244701343771,3.33988,4.0398209159
 03/23  01:00:00,14.9949784256,0.0,0.0,0.0,1.52997510988,7.4902,3.93197630514,0.0,3.33988,0.592096305144
 03/23  02:00:00,15.0156013395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,15.0226203082,0.0,0.0,0.0,1.52997510988,7.4902,3.93193048761,0.0,3.33988,0.592050487613
 03/23  04:00:00,15.1881703782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,23.035624716,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.3730036039,0.43124718013,8.3497,0.592056423766
 03/23  06:00:00,39.0208614506,4.08460302938,0.0450822666025,0.0,9.17985065927,19.4245,20.161030474,0.0,16.6994,3.46163047397
 03/23  07:00:00,44.3791328574,4.08460302938,0.0585558059408,0.0,9.17985065927,26.9147,37.8260630332,0.0224847424799,25.0491,12.7544782907
 03/23  08:00:00,42.7792571934,4.08460302938,0.552770975789,0.0,9.17985065927,26.9147,44.9829795357,0.0,33.3988,11.5841795357
 03/23  09:00:00,36.8200930545,4.08460302938,2.05550241007,0.0,9.17985065927,19.4245,34.879357884,0.0,25.0491,9.83025788396
 03/23  10:00:00,47.5518255885,4.08460302938,5.26664340918,0.0,9.17985065927,26.9147,50.4159839021,0.0,41.7485,8.6674839021
 03/23  11:00:00,52.8026289037,4.08460302938,9.76600171794,0.0,9.17985065927,26.9147,51.5795998611,0.0,41.7485,9.83109986108
 03/23  12:00:00,55.9944231213,4.08460302938,13.5839678966,0.0,9.17985065927,26.9147,50.41521535,0.0,41.7485,8.66671535
 03/23  13:00:00,47.3412662579,4.08460302938,12.4812352222,0.0,9.17985065927,19.4245,41.4819977577,0.0,33.3988,8.08319775773
 03/23  14:00:00,45.184968011,4.08460302938,10.3199918817,0.0,9.17985065927,19.4245,31.3973883423,0.0,25.0491,6.34828834233
