Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,44.279669348,4.08460302938,9.41506667414,0.0,9.17985065927,19.4245,40.321850709,0.0,33.3988,6.92305070905
 03/23  16:00:00,53.6745652431,4.08460302938,11.3192504939,0.0,9.17985065927,26.9147,56.4472788469,0.0,50.0982,6.34907884695
 03/23  17:00:00,54.3212447785,4.08460302938,11.9796568913,0.0,9.17985065927,26.9147,58.7644796149,0.0,50.0982,8.66627961491
 03/23  18:00:00,55.2577332899,4.08460302938,12.9294956175,0.0,9.17985065927,26.9147,62.2614701113,0.0,50.0982,12.1632701113
 03/23  19:00:00,47.2561676268,4.08460302938,10.1871629412,0.0,9.17985065927,19.4245,46.1530062528,0.0,33.3988,12.7542062528
 03/23  20:00:00,47.8315116757,4.08460302938,8.68099911599,0.0,9.17985065927,19.4245,44.3936073589,0.0,33.3988,10.9948073589
 03/23  21:00:00,45.179221047,4.08460302938,6.13291722859,0.0,9.17985065927,19.4245,36.631975437,0.0,25.0491,11.582875437
 03/23  22:00:00,42.7564877688,4.08460302938,3.85290268244,0.0,9.17985065927,19.4245,26.5287781084,0.0,16.6994,9.82937810843
 03/23  23:00:00,41.5121748327,4.08460302938,1.84188487514,0.0,9.17985065927,19.4245,14.1176361484,0.0,8.3497,5.76793614839
 03/23  24:00:00,22.9718921743,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.5223849978,0.143625664196,3.33988,4.0388793336
 03/24  01:00:00,15.0468599786,0.0,0.0,0.0,1.52997510988,7.4902,3.93197087649,0.0,3.33988,0.592090876494
 03/24  02:00:00,15.0667466426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,15.0678712478,0.0,0.0,0.0,1.52997510988,7.4902,3.93193541915,0.0,3.33988,0.592055419146
 03/24  04:00:00,15.8810454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  05:00:00,23.7543541283,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.02767040808,0.0859090606374,8.3497,0.592061347444
 03/24  06:00:00,39.4171578961,4.08460302938,0.0538154480749,0.0,9.17985065927,19.4245,20.1610151325,0.0,16.6994,3.46161513246
 03/24  07:00:00,46.338288141,4.08460302938,3.02366906784,0.0,9.17985065927,26.9147,37.8026456256,0.0,25.0491,12.7535456256
 03/24  08:00:00,46.8753742073,4.08460302938,4.61716451936,0.0,9.17985065927,26.9147,44.9832665147,0.0,33.3988,11.5844665147
 03/24  09:00:00,39.9451123,4.08460302938,5.1683438871,0.0,9.17985065927,19.4245,34.8799083079,0.0,25.0491,9.83080830787
 03/24  10:00:00,49.2459565159,4.08460302938,6.96761692868,0.0,9.17985065927,26.9147,50.4169831443,0.0,41.7485,8.6684831443
 03/24  11:00:00,53.8573062532,4.08460302938,10.8411879479,0.0,9.17985065927,26.9147,51.5792230049,0.0,41.7485,9.83072300492
 03/24  12:00:00,56.4153681688,4.08460302938,14.034820422,0.0,9.17985065927,26.9147,50.4158946145,0.0,41.7485,8.66739461447
 03/24  13:00:00,48.0055653806,4.08460302938,13.1753204947,0.0,9.17985065927,19.4245,40.9051592516,0.0,33.3988,7.5063592516
 03/24  14:00:00,48.1159577844,4.08460302938,13.2655873369,0.0,9.17985065927,19.4245,31.9728025214,0.0,25.0491,6.92370252138
 03/24  15:00:00,47.6265399266,4.08460302938,12.7722933652,0.0,9.17985065927,19.4245,39.7469114555,0.0,33.3988,6.34811145549
 03/24  16:00:00,56.353845333,4.08460302938,14.0165753984,0.0,9.17985065927,26.9147,57.0222299498,0.0,50.0982,6.92402994978
 03/24  17:00:00,58.1045016256,4.08460302938,15.7699891509,0.0,9.17985065927,26.9147,58.7661161843,0.0,50.0982,8.66791618427
 03/24  18:00:00,59.115993282,4.08460302938,16.7910904501,0.0,9.17985065927,26.9147,61.6830306223,0.0,50.0982,11.5848306223
 03/24  19:00:00,47.7621899009,4.08460302938,10.8360741675,0.0,9.17985065927,19.4245,46.1524341394,0.0,33.3988,12.7536341394
 03/24  20:00:00,46.3823474905,4.08460302938,7.42351138954,0.0,9.17985065927,19.4245,44.3946927645,0.0,33.3988,10.9958927645
 03/24  21:00:00,43.2373915106,4.08460302938,4.3477097278,0.0,9.17985065927,19.4245,36.6334044044,0.0,25.0491,11.5843044044
 03/24  22:00:00,41.7839814311,4.08460302938,2.90191878595,0.0,9.17985065927,19.4245,26.5286180795,0.0,16.6994,9.82921807951
 03/24  23:00:00,40.5744255972,4.08460302938,0.933649460042,0.0,9.17985065927,19.4245,14.1177792608,0.0,8.3497,5.76807926081
 03/24  24:00:00,22.9252118886,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.16410345305,0.211681795013,3.33988,4.61254165804
 03/25  01:00:00,15.0025433725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  02:00:00,15.0313090109,0.0,0.0,0.0,1.52997510988,7.4902,3.93194675487,0.0,3.33988,0.592066754866
 03/25  03:00:00,15.0440415816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,15.2198592486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,23.0656413267,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.22492076247,0.283130873082,8.3497,0.592089889386
 03/25  06:00:00,39.0525124254,4.08460302938,0.0443224517195,0.0,9.17985065927,19.4245,20.1613238616,0.0,16.6994,3.4619238616
 03/25  07:00:00,43.4724999909,4.08460302938,0.188098595582,0.0,9.17985065927,26.9147,28.5111966126,0.0,25.0491,3.46209661258
 03/25  08:00:00,45.0244950596,4.08460302938,2.78236159271,0.0,9.17985065927,26.9147,36.8613852489,0.0,33.3988,3.46258524891
 03/25  09:00:00,39.8783213715,4.08460302938,5.09000780249,0.0,9.17985065927,19.4245,35.4675492579,0.0,25.0491,10.4184492579
 03/25  10:00:00,49.2104675399,4.08460302938,6.91566881171,0.0,9.17985065927,26.9147,51.5790790815,0.0,41.7485,9.83057908155
 03/25  11:00:00,51.2968275071,4.08460302938,8.28827483984,0.0,9.17985065927,26.9147,52.7424699495,0.0,41.7485,10.9939699495
 03/25  12:00:00,50.5352122058,4.08460302938,8.17624972866,0.0,9.17985065927,26.9147,52.1648536038,0.0,41.7485,10.4163536038
 03/25  13:00:00,43.6589802369,4.08460302938,8.83473331551,0.0,9.17985065927,19.4245,43.22766154,0.0,33.3988,9.82886154
 03/25  14:00:00,43.4525969615,4.08460302938,8.61611281144,0.0,9.17985065927,19.4245,33.7156467719,0.0,25.0491,8.66654677193
 03/25  15:00:00,42.759123025,4.08460302938,7.93025453491,0.0,9.17985065927,19.4245,42.0649468691,0.0,33.3988,8.66614686906
 03/25  16:00:00,51.5667517752,4.08460302938,9.24560053963,0.0,9.17985065927,26.9147,57.6057916224,0.0,50.0982,7.50759162245
 03/25  17:00:00,51.1764552222,4.08460302938,8.86654845929,0.0,9.17985065927,26.9147,58.7654933541,0.0,50.0982,8.66729335411
 03/25  18:00:00,51.4319182711,4.08460302938,9.19945864743,0.0,9.17985065927,26.9147,62.2596519095,0.0,50.0982,12.1614519095
 03/25  19:00:00,44.4001210297,4.08460302938,7.37772873887,0.0,9.17985065927,19.4245,44.9821519477,0.0,33.3988,11.5833519477
 03/25  20:00:00,43.6337797593,4.08460302938,4.53750024276,0.0,9.17985065927,19.4245,44.3942092012,0.0,33.3988,10.9954092012
 03/25  21:00:00,41.0232132501,4.08460302938,2.04885897356,0.0,9.17985065927,19.4245,36.6334447615,0.0,25.0491,11.5843447615
 03/25  22:00:00,39.2947182565,4.08460302938,0.460332979463,0.0,9.17985065927,19.4245,25.3659344346,0.0,16.6994,8.66653443461
 03/25  23:00:00,39.5880746478,4.08460302938,0.0,0.0,9.17985065927,19.4245,15.337907784,0.0654788560164,8.3497,6.92272892801
 03/25  24:00:00,22.8565826212,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.92257966398,0.542452513476,3.33988,4.04024715051
 03/26  01:00:00,14.9321309018,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468142,0.0,3.33988,0.592074681424
 03/26  02:00:00,14.9523771324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  03:00:00,14.95961287,0.0,0.0,0.0,1.52997510988,7.4902,3.93193471747,0.0,3.33988,0.592054717471
 03/26  04:00:00,15.1215952389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  05:00:00,22.9544021969,4.08460302938,0.0,0.0,4.58992532963,8.1892,24.9150370903,15.9732764435,8.3497,0.592060646877
 03/26  06:00:00,38.9208956682,4.08460302938,0.0328206268055,0.0,9.17985065927,19.4245,32.4173523418,12.8298397514,16.6994,2.88811259048
 03/26  07:00:00,43.2002689722,4.08460302938,0.0221272515409,0.0,9.17985065927,26.9147,28.9233440833,0.412086834829,25.0491,3.46215724846
 03/26  08:00:00,42.1857599764,4.08460302938,0.0126538421607,0.0,9.17985065927,26.9147,36.8612170851,0.0,33.3988,3.46241708508
 03/26  09:00:00,34.8478330976,4.08460302938,0.108833280997,0.0,9.17985065927,19.4245,28.5218048809,0.0102360628722,25.0491,3.46246881803
 03/26  10:00:00,45.2760080079,4.08460302938,3.0165278855,0.0,9.17985065927,26.9147,52.7440356521,0.0,41.7485,10.9955356521
 03/26  11:00:00,48.0342208269,4.08460302938,5.04147025229,0.0,9.17985065927,26.9147,52.1659070484,0.0,41.7485,10.4174070484
 03/26  12:00:00,49.737189839,4.08460302938,7.38961071414,0.0,9.17985065927,26.9147,50.4153880054,0.0,41.7485,8.66688800536
 03/26  13:00:00,42.1050999042,4.08460302938,7.28792030874,0.0,9.17985065927,19.4245,42.0644039306,0.0,33.3988,8.66560393063
 03/26  14:00:00,41.0532439604,4.08460302938,6.23834854342,0.0,9.17985065927,19.4245,31.9732011274,0.0,25.0491,6.92410112742
 03/26  15:00:00,40.3493593079,4.08460302938,5.53904989408,0.0,9.17985065927,19.4245,39.7479299447,0.0,33.3988,6.34912994471
 03/26  16:00:00,49.3461567397,4.08460302938,7.09937024386,0.0,9.17985065927,26.9147,56.4468213494,0.0,50.0982,6.34862134942
 03/26  17:00:00,50.2985805965,4.08460302938,8.07056743354,0.0,9.17985065927,26.9147,58.7660218624,0.0,50.0982,8.66782186244
 03/26  18:00:00,50.5543801723,4.08460302938,8.32867141231,0.0,9.17985065927,26.9147,61.0925006458,0.0,50.0982,10.9943006458
 03/26  19:00:00,42.811464309,4.08460302938,5.79748758103,0.0,9.17985065927,19.4245,43.8160871964,0.0,33.3988,10.4172871964
 03/26  20:00:00,42.982338177,4.08460302938,3.89501309243,0.0,9.17985065927,19.4245,42.0650110075,0.0,33.3988,8.66621100754
 03/26  21:00:00,39.7610558012,4.08460302938,0.789722700045,0.0,9.17985065927,19.4245,36.0440532364,0.0,25.0491,10.9949532364
 03/26  22:00:00,38.827060994,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.4390899003,0.0734307005236,16.6994,8.66625919982
 03/26  23:00:00,39.5701089035,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.0513390073,0.0895179896897,8.3497,4.61212101763
 03/26  24:00:00,22.8513601025,4.08460302938,0.00663027960403,0.0,4.58992532963,8.1892,11.1988819645,2.66636350243,3.33988,5.19263846206
 03/27  01:00:00,14.9310715412,0.0,0.0,0.0,1.52997510988,7.4902,3.93196710555,0.0,3.33988,0.592087105552
 03/27  02:00:00,14.9654633638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.9769853825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,15.1461751686,0.0,0.0,0.0,1.52997510988,7.4902,3.93197298508,0.0,3.33988,0.592092985077
 03/27  05:00:00,22.9819978023,4.08460302938,0.0,0.0,4.58992532963,8.1892,17.3177054601,8.94800546007,8.3497,0.02
 03/27  06:00:00,38.9445830242,4.08460302938,0.0343168045243,0.0,9.17985065927,19.4245,26.9109317619,6.74971378304,16.6994,3.46181797891
 03/27  07:00:00,43.2281259982,4.08460302938,0.0337829890752,0.0,9.17985065927,26.9147,37.801290991,0.0,25.0491,12.752190991
 03/27  08:00:00,42.2558664211,4.08460302938,0.065895174241,0.0,9.17985065927,26.9147,45.5608466183,0.0,33.3988,12.1620466183
 03/27  09:00:00,35.7108668646,4.08460302938,0.95993223325,0.0,9.17985065927,19.4245,34.3026592765,0.0,25.0491,9.25355927652
 03/27  10:00:00,46.209865191,4.08460302938,3.93966918242,0.0,9.17985065927,26.9147,50.4162977769,0.0,41.7485,8.66779777693
 03/27  11:00:00,50.0218140243,4.08460302938,7.01984241128,0.0,9.17985065927,26.9147,51.5786721212,0.0,41.7485,9.83017212117
 03/27  12:00:00,52.1766553385,4.08460302938,9.80677779224,0.0,9.17985065927,26.9147,50.416009777,0.0,41.7485,8.66750977699
 03/27  13:00:00,44.1322802094,4.08460302938,9.31044977921,0.0,9.17985065927,19.4245,40.9057096251,0.0,33.3988,7.50690962514
 03/27  14:00:00,43.592102864,4.08460302938,8.75558488472,0.0,9.17985065927,19.4245,31.3974823183,0.0,25.0491,6.34838231834
 03/27  15:00:00,43.1050604004,4.08460302938,8.25816099883,0.0,9.17985065927,19.4245,40.3239002725,0.0,33.3988,6.92510027246
 03/27  16:00:00,52.5401145071,4.08460302938,10.1951928997,0.0,9.17985065927,26.9147,56.4472274808,0.0,50.0982,6.34902748085
 03/27  17:00:00,53.9297758082,4.08460302938,11.6099699722,0.0,9.17985065927,26.9147,58.7650592477,0.0,50.0982,8.66685924774
 03/27  18:00:00,55.5994900116,4.08460302938,13.325008476,0.0,9.17985065927,26.9147,61.6816722526,0.0,50.0982,11.5834722526
 03/27  19:00:00,48.425200618,4.08460302938,11.3386332105,0.0,9.17985065927,19.4245,46.1511086189,0.0,33.3988,12.7523086189
 03/27  20:00:00,49.0857150521,4.08460302938,9.91083915455,0.0,9.17985065927,19.4245,44.394203699,0.0,33.3988,10.995403699
 03/27  21:00:00,46.7358685673,4.08460302938,7.66409352314,0.0,9.17985065927,19.4245,36.6334686264,0.0,25.0491,11.5843686264
 03/27  22:00:00,44.977745632,4.08460302938,6.05245134463,0.0,9.17985065927,19.4245,26.5286904265,0.0,16.6994,9.82929042654
 03/27  23:00:00,43.2501674724,4.08460302938,3.57319616938,0.0,9.17985065927,19.4245,13.5419797381,0.0,8.3497,5.19227973808
 03/27  24:00:00,23.1157353639,4.08460302938,0.151289895679,0.0,4.58992532963,8.1892,8.05576959419,0.102030808668,3.33988,4.61385878552
 03/28  01:00:00,15.0338820079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,15.0421865163,0.0,0.0,0.0,1.52997510988,7.4902,3.93197032623,0.0,3.33988,0.592090326233
 03/28  03:00:00,15.0466111507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.829947934,0.0,0.0,0.0,1.52997510988,7.4902,3.93197619703,0.0,3.33988,0.592096197027
 03/28  05:00:00,23.7143756859,4.08460302938,0.0252933205052,0.0,4.58992532963,8.1892,8.63984872793,0.270148727926,8.3497,0.02
 03/28  06:00:00,39.3891535337,4.08460302938,0.0656002221197,0.0,9.17985065927,19.4245,20.1609956129,0.0,16.6994,3.4615956129
 03/28  07:00:00,44.7101588099,4.08460302938,1.41064854011,0.0,9.17985065927,26.9147,37.8000551079,0.0,25.0491,12.7509551079
 03/28  08:00:00,46.8952204295,4.08460302938,4.64157003708,0.0,9.17985065927,26.9147,44.9841653761,0.0,33.3988,11.5853653761
 03/28  09:00:00,41.6287528295,4.08460302938,6.84472575598,0.0,9.17985065927,19.4245,34.8789651213,0.0,25.0491,9.82986512133
 03/28  10:00:00,50.6850533678,4.08460302938,8.39794945756,0.0,9.17985065927,26.9147,50.4152039901,0.0,41.7485,8.66670399009
 03/28  11:00:00,55.692835822,4.08460302938,12.6700170898,0.0,9.17985065927,26.9147,51.5791399353,0.0,41.7485,9.83063993529
 03/28  12:00:00,59.1054743736,4.08460302938,16.7057351181,0.0,9.17985065927,26.9147,50.4140905033,0.0,41.7485,8.66559050333
 03/28  13:00:00,49.8874134243,4.08460302938,15.0387651194,0.0,9.17985065927,19.4245,40.9055801414,0.0,33.3988,7.50678014137
 03/28  14:00:00,48.6843773729,4.08460302938,13.8188714957,0.0,9.17985065927,19.4245,31.3976594184,0.0,25.0491,6.34855941841
 03/28  15:00:00,49.136367322,4.08460302938,14.2526176362,0.0,9.17985065927,19.4245,39.7481998805,0.0,33.3988,6.3493998805
 03/28  16:00:00,58.1114916617,4.08460302938,15.7415303235,0.0,9.17985065927,26.9147,56.4455783581,0.0,50.0982,6.34737835808
 03/28  17:00:00,59.1562713775,4.08460302938,16.8293480361,0.0,9.17985065927,26.9147,58.7651605306,0.0,50.0982,8.66696053059
 03/28  18:00:00,60.1944093084,4.08460302938,17.8894747207,0.0,9.17985065927,26.9147,62.2604321024,0.0,50.0982,12.1622321024
 03/28  19:00:00,52.0982124455,4.08460302938,15.1762118047,0.0,9.17985065927,19.4245,46.151598597,0.0,33.3988,12.752798597
 03/28  20:00:00,50.6474048791,4.08460302938,11.6413038651,0.0,9.17985065927,19.4245,43.8146262846,0.0,33.3988,10.4158262846
 03/28  21:00:00,44.9543097682,4.08460302938,6.04950019072,0.0,9.17985065927,19.4245,36.6323189489,0.0,25.0491,11.5832189489
 03/28  22:00:00,41.9496788735,4.08460302938,3.05133182011,0.0,9.17985065927,19.4245,26.5277699298,0.0,16.6994,9.8283699298
 03/28  23:00:00,40.2759882562,4.08460302938,0.616300489785,0.0,9.17985065927,19.4245,13.5421429806,0.0,8.3497,5.19244298062
 03/28  24:00:00,22.9458630317,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.15373590001,0.199766948454,3.33988,4.61408895156
 03/29  01:00:00,15.0218441327,0.0,0.0,0.0,1.52997510988,7.4902,3.93196591138,0.0,3.33988,0.592085911379
 03/29  02:00:00,15.042415624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  03:00:00,15.050339987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,15.2025704823,0.0,0.0,0.0,1.52997510988,7.4902,3.93197178919,0.0,3.33988,0.592091789193
 03/29  05:00:00,23.077956301,4.08460302938,0.0472662772326,0.0,4.58992532963,8.1892,8.71532430993,0.345624309926,8.3497,0.02
 03/29  06:00:00,38.9920456923,4.08460302938,0.0340504410161,0.0,9.17985065927,19.4245,20.1611222074,0.0,16.6994,3.46172220735
 03/29  07:00:00,43.2713008114,4.08460302938,0.0382719402355,0.0,9.17985065927,26.9147,37.8227616164,0.0214312306746,25.0491,12.7522303858
 03/29  08:00:00,42.6228065931,4.08460302938,0.416388284915,0.0,9.17985065927,26.9147,44.9824845947,0.0,33.3988,11.5836845947
 03/29  09:00:00,36.0332622563,4.08460302938,1.28451034571,0.0,9.17985065927,19.4245,34.8792433398,0.0,25.0491,9.83014333978
 03/29  10:00:00,45.9815675351,4.08460302938,3.7159772201,0.0,9.17985065927,26.9147,50.415863962,0.0,41.7485,8.66736396197
 03/29  11:00:00,49.7301613695,4.08460302938,6.75014489273,0.0,9.17985065927,26.9147,51.0009915692,0.0,41.7485,9.25249156917
 03/29  12:00:00,52.4545855095,4.08460302938,10.1050406644,0.0,9.17985065927,26.9147,50.4150373555,0.0,41.7485,8.66653735547
 03/29  13:00:00,44.9400751659,4.08460302938,10.1100059327,0.0,9.17985065927,19.4245,40.9048044735,0.0,33.3988,7.50600447346
 03/29  14:00:00,43.9600567118,4.08460302938,9.12396886349,0.0,9.17985065927,19.4245,31.9723690964,0.0,25.0491,6.92326909636
 03/29  15:00:00,43.5845914189,4.08460302938,8.75431961142,0.0,9.17985065927,19.4245,39.747329534,0.0,33.3988,6.34852953402
 03/29  16:00:00,52.528576528,4.08460302938,10.2854228631,0.0,9.17985065927,26.9147,56.4455310921,0.0,50.0982,6.34733109213
 03/29  17:00:00,53.3567421062,4.08460302938,11.1083010757,0.0,9.17985065927,26.9147,58.7649826197,0.0,50.0982,8.66678261968
 03/29  18:00:00,53.7076933782,4.08460302938,11.4596573683,0.0,9.17985065927,26.9147,61.6810804819,0.0,50.0982,11.5828804819
 03/29  19:00:00,46.078296307,4.08460302938,9.02794988588,0.0,9.17985065927,19.4245,46.1511678022,0.0,33.3988,12.7523678022
 03/29  20:00:00,45.1125433032,4.08460302938,6.00328110108,0.0,9.17985065927,19.4245,44.3926733987,0.0,33.3988,10.9938733987
 03/29  21:00:00,41.5705560085,4.08460302938,2.57709857311,0.0,9.17985065927,19.4245,36.630724935,0.0,25.0491,11.581624935
 03/29  22:00:00,39.6437438315,4.08460302938,0.784618376073,0.0,9.17985065927,19.4245,25.9505026267,0.0,16.6994,9.25110262669
 03/29  23:00:00,39.6482504949,4.08460302938,0.031921062941,0.0,9.17985065927,19.4245,14.1374534495,0.0198771688489,8.3497,5.76787628069
 03/29  24:00:00,22.9003065634,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.61645105717,0.238394236801,3.33988,4.03817682037
 03/30  01:00:00,14.9908125683,0.0,0.0,0.0,1.52997510988,7.4902,3.93197133443,0.0,3.33988,0.592091334429
 03/30  02:00:00,15.0192242391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,15.0204089418,0.0,0.0,0.0,1.52997510988,7.4902,3.93196249471,0.0,3.33988,0.592082494711
 03/30  04:00:00,15.207082231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,23.051741953,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.22271863798,0.280930259216,8.3497,0.59208837876
 03/30  06:00:00,39.0171615664,4.08460302938,0.0349859763415,0.0,9.17985065927,19.4245,20.1608875449,0.0,16.6994,3.4614875449
 03/30  07:00:00,43.3574672325,4.08460302938,0.0898123369533,0.0,9.17985065927,26.9147,37.2419930054,0.0225953892139,25.0491,12.1702976162
 03/30  08:00:00,42.9635384624,4.08460302938,0.740872275164,0.0,9.17985065927,26.9147,45.5581578507,0.0,33.3988,12.1593578507
 03/30  09:00:00,35.7880808698,4.08460302938,1.04252243439,0.0,9.17985065927,19.4245,34.3012844932,0.0,25.0491,9.25218449317
 03/30  10:00:00,45.6207013495,4.08460302938,3.36410100793,0.0,9.17985065927,26.9147,50.4138617975,0.0,41.7485,8.66536179753
 03/30  11:00:00,50.6633133886,4.08460302938,7.66912685981,0.0,9.17985065927,26.9147,51.5787713638,0.0,41.7485,9.83027136379
 03/30  12:00:00,55.4558172022,4.08460302938,13.0777369146,0.0,9.17985065927,26.9147,49.836950163,0.0,41.7485,8.08845016296
 03/30  13:00:00,48.9873517671,4.08460302938,14.1389563028,0.0,9.17985065927,19.4245,40.9053288876,0.0,33.3988,7.50652888761
 03/30  14:00:00,47.2175902375,4.08460302938,12.3488518844,0.0,9.17985065927,19.4245,31.9721001724,0.0,25.0491,6.92300017239
 03/30  15:00:00,45.5738498845,4.08460302938,10.6953901795,0.0,9.17985065927,19.4245,39.7469323726,0.0,33.3988,6.34813237258
 03/30  16:00:00,53.6644494053,4.08460302938,11.3036671792,0.0,9.17985065927,26.9147,56.4459229207,0.0,50.0982,6.34772292066
 03/30  17:00:00,55.3945769871,4.08460302938,13.0398138096,0.0,9.17985065927,26.9147,58.7645143882,0.0,50.0982,8.66631438815
 03/30  18:00:00,57.2517249379,4.08460302938,14.9021150378,0.0,9.17985065927,26.9147,61.6796740023,0.0,50.0982,11.5814740023
 03/30  19:00:00,48.975522843,4.08460302938,11.8777426997,0.0,9.17985065927,19.4245,46.1500094712,0.0,33.3988,12.7512094712
 03/30  20:00:00,49.0570233842,4.08460302938,9.87671952269,0.0,9.17985065927,19.4245,43.8144801359,0.0,33.3988,10.4156801359
 03/30  21:00:00,45.0368870261,4.08460302938,5.99519855113,0.0,9.17985065927,19.4245,36.6311819444,0.0,25.0491,11.5820819444
 03/30  22:00:00,41.2804767533,4.08460302938,2.39281869653,0.0,9.17985065927,19.4245,26.5274500105,0.0,16.6994,9.82805001046
 03/30  23:00:00,39.9892903717,4.08460302938,0.339226329268,0.0,9.17985065927,19.4245,13.5420707196,0.0,8.3497,5.19237071964
 03/30  24:00:00,22.9280082619,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.12027705398,0.166759880596,3.33988,4.61363717339
 03/31  01:00:00,14.9935883691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  02:00:00,15.0140332953,0.0,0.0,0.0,1.52997510988,7.4902,3.93194503954,0.0,3.33988,0.592065039543
 03/31  03:00:00,15.0313965181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.8013962242,0.0,0.0,0.0,1.52997510988,7.4902,3.93195095411,0.0,3.33988,0.592070954112
 03/31  05:00:00,23.6378896677,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.84921181674,0.479511816739,8.3497,0.02
 03/31  06:00:00,39.3112281937,4.08460302938,0.0475600864812,0.0,9.17985065927,19.4245,20.1607048302,0.0,16.6994,3.46130483016
 03/31  07:00:00,43.3186465999,4.08460302938,0.0540994590448,0.0,9.17985065927,26.9147,37.8232709891,0.0229693159758,25.0491,12.7512016731
 03/31  08:00:00,43.5420817955,4.08460302938,1.31188802772,0.0,9.17985065927,26.9147,44.9813235439,0.0,33.3988,11.5825235439
 03/31  09:00:00,38.8564243,4.08460302938,4.08055318088,0.0,9.17985065927,19.4245,34.4345069754,0.0,25.0491,9.38540697544
 03/31  10:00:00,48.297689878,4.08460302938,6.01339033183,0.0,9.17985065927,26.9147,50.2824211306,0.0,41.7485,8.53392113062
 03/31  11:00:00,52.0080336254,4.08460302938,8.98521489315,0.0,9.17985065927,26.9147,51.5775804035,0.0,41.7485,9.82908040355
 03/31  12:00:00,54.8359122877,4.08460302938,12.4433809781,0.0,9.17985065927,26.9147,50.4149140026,0.0,41.7485,8.66641400257
 03/31  13:00:00,46.1182764518,4.08460302938,11.2836670174,0.0,9.17985065927,19.4245,40.9045651794,0.0,33.3988,7.50576517945
 03/31  14:00:00,43.2224241614,4.08460302938,8.39961512286,0.0,9.17985065927,19.4245,31.3967671474,0.0,25.0491,6.34766714741
 03/31  15:00:00,40.9834168021,4.08460302938,6.1805155236,0.0,9.17985065927,19.4245,39.7466607563,0.0,33.3988,6.34786075631
 03/31  16:00:00,47.7186191641,4.08460302938,5.45658305199,0.0,9.17985065927,26.9147,56.4466447076,0.0,50.0982,6.34844470761
 03/31  17:00:00,48.9082728246,4.08460302938,6.65053871716,0.0,9.17985065927,26.9147,58.7651219927,0.0,50.0982,8.66692199267
 03/31  18:00:00,49.1685134524,4.08460302938,6.97343313833,0.0,9.17985065927,26.9147,61.6802332498,0.0,50.0982,11.5820332498
 03/31  19:00:00,40.2183769515,4.08460302938,3.43128893912,0.0,9.17985065927,19.4245,46.1494571111,0.0,33.3988,12.7506571111
 03/31  20:00:00,40.5388121747,4.08460302938,1.64081636554,0.0,9.17985065927,19.4245,43.8147038157,0.0,33.3988,10.4159038157
 03/31  21:00:00,39.2215392422,4.08460302938,0.378582320702,0.0,9.17985065927,19.4245,36.6303986633,0.0,25.0491,11.5812986633
 03/31  22:00:00,38.8377858899,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.5904251186,0.0614727402504,16.6994,9.82955237832
 03/31  23:00:00,39.5924152704,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6454056558,0.103791862764,8.3497,5.19191379305
 03/31  24:00:00,22.8815078925,4.08460302938,0.0076233007861,0.0,4.58992532963,8.1892,8.13845633551,0.186026214014,3.33988,4.61255012149
 04/01  01:00:00,14.9656859528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.9978944917,0.0,0.0,0.0,1.52997510988,7.4902,3.93195929167,0.0,3.33988,0.592079291674
 04/01  03:00:00,15.0131319358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.1840210116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  05:00:00,23.0289671989,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.0435813332,1.10179614958,8.3497,0.592085183597
 04/01  06:00:00,39.0138390115,4.08460302938,0.041893482112,0.0,9.17985065927,19.4245,20.1610612695,0.0,16.6994,3.46166126951
 04/01  07:00:00,43.2940960204,4.08460302938,0.031519833661,0.0,9.17985065927,26.9147,28.5106790378,0.0,25.0491,3.46157903779
 04/01  08:00:00,42.6173510728,4.08460302938,0.400634261135,0.0,9.17985065927,26.9147,36.2860896177,0.0,33.3988,2.88728961767
 04/01  09:00:00,34.7292715413,4.08460302938,0.00485470150946,0.0,9.17985065927,19.4245,36.0614015438,0.0198048906549,25.0491,10.9924966531
 04/01  10:00:00,42.5808779571,4.08460302938,0.375345246916,0.0,9.17985065927,26.9147,50.9980168545,0.0,41.7485,9.24951685454
 04/01  11:00:00,43.6481807817,4.08460302938,0.741465968658,0.0,9.17985065927,26.9147,52.1636841352,0.0,41.7485,10.4151841352
 04/01  12:00:00,43.0885930767,4.08460302938,0.835343086504,0.0,9.17985065927,26.9147,52.7407303853,0.0,41.7485,10.9922303853
 04/01  13:00:00,35.1268684399,4.08460302938,0.418256579693,0.0,9.17985065927,19.4245,42.6481155718,0.0,33.3988,9.24931557176
 04/01  14:00:00,34.9175365314,4.08460302938,0.201402629734,0.0,9.17985065927,19.4245,33.7150480275,0.0,25.0491,8.66594802753
 04/01  15:00:00,35.0768216271,4.08460302938,0.353597203112,0.0,9.17985065927,19.4245,42.0639397779,0.0,33.3988,8.66513977791
 04/01  16:00:00,44.1756378753,4.08460302938,1.94920169618,0.0,9.17985065927,26.9147,57.0280904775,0.0,50.0982,6.92989047747
 04/01  17:00:00,45.1137229425,4.08460302938,2.88124551207,0.0,9.17985065927,26.9147,58.7641155259,0.0,50.0982,8.66591552591
 04/01  18:00:00,47.6752730227,4.08460302938,5.45271053351,0.0,9.17985065927,26.9147,61.6786357838,0.0,50.0982,11.5804357838
 04/01  19:00:00,41.7340454992,4.08460302938,4.7647313997,0.0,9.17985065927,19.4245,44.9796454171,0.0,33.3988,11.5808454171
 04/01  20:00:00,41.0722373828,4.08460302938,2.01421325604,0.0,9.17985065927,19.4245,43.8136872124,0.0,33.3988,10.4148872124
 04/01  21:00:00,39.7022818641,4.08460302938,0.750289820888,0.0,9.17985065927,19.4245,36.6320928319,0.0,25.0491,11.5829928319
 04/01  22:00:00,38.8712420947,4.08460302938,0.0511665880687,0.0,9.17985065927,19.4245,25.3659326239,0.0,16.6994,8.66653262391
 04/01  23:00:00,39.5689042203,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.8046773189,0.108528669133,8.3497,6.34644864978
 04/01  24:00:00,22.8484037863,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.5051523256,2.55200595953,3.33988,4.61326636612
 04/02  01:00:00,14.9386561127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.9673061425,0.0,0.0,0.0,1.52997510988,7.4902,3.93197103525,0.0,3.33988,0.592091035248
 04/02  03:00:00,14.9796653529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,15.149324514,0.0,0.0,0.0,1.52997510988,7.4902,3.93192517053,0.0,3.33988,0.59204517053
 04/02  05:00:00,22.9823645294,4.08460302938,0.0252400730562,0.0,4.58992532963,8.1892,23.6527666736,15.2830666736,8.3497,0.02
 04/02  06:00:00,38.8827190827,4.08460302938,0.0213096701317,0.0,9.17985065927,19.4245,35.6156223528,15.4549396673,16.6994,3.46128268547
 04/02  07:00:00,43.1494726163,4.08460302938,0.0183764220558,0.0,9.17985065927,26.9147,34.5051540771,5.99414451718,25.0491,3.46190955995
 04/02  08:00:00,42.0932508141,4.08460302938,0.00153511769685,0.0,9.17985065927,26.9147,38.2490133135,1.38807239131,33.3988,3.46214092221
 04/02  09:00:00,34.6161655339,4.08460302938,0.000910504456872,0.0,9.17985065927,19.4245,29.3077311266,1.37001200956,25.0491,2.88861911703
 04/02  10:00:00,42.1861798767,4.08460302938,0.0480758674581,0.0,9.17985065927,26.9147,52.7520167913,0.0102040008595,41.7485,10.9933127905
 04/02  11:00:00,43.7725538399,4.08460302938,0.876477787001,0.0,9.17985065927,26.9147,52.163448838,0.0,41.7485,10.414948838
 04/02  12:00:00,45.5042529445,4.08460302938,3.25168821458,0.0,9.17985065927,26.9147,49.8375304279,0.0,41.7485,8.08903042793
 04/02  13:00:00,37.9164217941,4.08460302938,3.18540855636,0.0,9.17985065927,19.4245,42.065115255,0.0,33.3988,8.66631525497
 04/02  14:00:00,37.6934863272,4.08460302938,2.94369114437,0.0,9.17985065927,19.4245,31.3970262095,0.0,25.0491,6.34792620954
 04/02  15:00:00,37.4838542458,4.08460302938,2.74271941879,0.0,9.17985065927,19.4245,39.7462080846,0.0,33.3988,6.34740808457
 04/02  16:00:00,46.6743842139,4.08460302938,4.51177068764,0.0,9.17985065927,26.9147,57.0208117795,0.0,50.0982,6.92261177951
 04/02  17:00:00,47.7882027295,4.08460302938,5.61749059636,0.0,9.17985065927,26.9147,58.1870714505,0.0,50.0982,8.08887145051
 04/02  18:00:00,47.4817415309,4.08460302938,5.31596914032,0.0,9.17985065927,26.9147,60.5138314434,0.0,50.0982,10.4156314434
 04/02  19:00:00,39.2497804263,4.08460302938,2.31458980793,0.0,9.17985065927,19.4245,44.3909639721,0.0,33.3988,10.9921639721
 04/02  20:00:00,39.7114265445,4.08460302938,0.707629461038,0.0,9.17985065927,19.4245,41.487230919,0.0,33.3988,8.08843091896
 04/02  21:00:00,38.900225839,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.484277609,0.0192188193149,25.0491,10.4159587897
 04/02  22:00:00,38.7536298676,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.6743265315,0.309252803682,16.6994,8.66567372784
 04/02  23:00:00,39.4928215011,4.08460302938,0.0,0.0,9.17985065927,19.4245,16.1919607341,3.2297568221,8.3497,4.61250391204
 04/02  24:00:00,22.7821559008,4.08460302938,0.0,0.0,4.58992532963,8.1892,21.135257427,12.6028125455,3.33988,5.19256488147
 04/03  01:00:00,14.8706865381,0.0,0.0,0.0,1.52997510988,7.4902,3.93193420215,0.0,3.33988,0.592054202148
 04/03  02:00:00,14.8849187799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  03:00:00,14.8986549073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,15.0636559217,0.0,0.0,0.0,1.52997510988,7.4902,3.93194013031,0.0,3.33988,0.592060130307
 04/03  05:00:00,22.888469851,4.08460302938,0.0,0.0,4.58992532963,8.1892,34.5763209547,26.2066209547,8.3497,0.02
 04/03  06:00:00,38.8457147186,4.08460302938,0.0247995036482,0.0,9.17985065927,19.4245,43.3633464374,23.2026485882,16.6994,3.46129784924
 04/03  07:00:00,43.1472346666,4.08460302938,0.0259862938795,0.0,9.17985065927,26.9147,50.7583329176,12.9605870368,25.0491,12.7486458808
 04/03  08:00:00,42.1353682915,4.08460302938,0.00691424078622,0.0,9.17985065927,26.9147,46.797764535,1.81801317535,33.3988,11.5809513597
 04/03  09:00:00,34.9072191669,4.08460302938,0.185621841521,0.0,9.17985065927,19.4245,34.3099723289,0.00934827378759,25.0491,9.25152405516
 04/03  10:00:00,44.5379139158,4.08460302938,2.29903434542,0.0,9.17985065927,26.9147,50.41462387,0.0,41.7485,8.66612386998
 04/03  11:00:00,50.3705382951,4.08460302938,7.36546980957,0.0,9.17985065927,26.9147,51.0000005668,0.0,41.7485,9.25150056675
 04/03  12:00:00,51.5828651807,4.08460302938,9.22530778734,0.0,9.17985065927,26.9147,50.4140324473,0.0,41.7485,8.66553244733
 04/03  13:00:00,43.5072816743,4.08460302938,8.68843629499,0.0,9.17985065927,19.4245,40.9039459745,0.0,33.3988,7.50514597454
 04/03  14:00:00,43.4597048807,4.08460302938,8.6252461706,0.0,9.17985065927,19.4245,31.3976726893,0.0,25.0491,6.34857268931
 04/03  15:00:00,42.485269106,4.08460302938,7.65285831561,0.0,9.17985065927,19.4245,39.746626462,0.0,33.3988,6.34782646204
 04/03  16:00:00,49.2237015663,4.08460302938,7.00025779425,0.0,9.17985065927,26.9147,56.4452084953,0.0,50.0982,6.34700849532
 04/03  17:00:00,50.0466074861,4.08460302938,7.8367270023,0.0,9.17985065927,26.9147,58.1869205022,0.0,50.0982,8.08872050216
 04/03  18:00:00,50.2581522369,4.08460302938,8.05584504641,0.0,9.17985065927,26.9147,61.6795220014,0.0,50.0982,11.5813220014
 04/03  19:00:00,41.8748425851,4.08460302938,4.8964801783,0.0,9.17985065927,19.4245,46.14878576,0.0,33.3988,12.74998576
 04/03  20:00:00,42.3855263038,4.08460302938,3.32456856345,0.0,9.17985065927,19.4245,43.8124288003,0.0,33.3988,10.4136288003
 04/03  21:00:00,39.9339326975,4.08460302938,0.977039888309,0.0,9.17985065927,19.4245,36.6287032611,0.0,25.0491,11.5796032611
 04/03  22:00:00,38.9484852993,4.08460302938,0.125780915393,0.0,9.17985065927,19.4245,25.9508475043,0.0,16.6994,9.25144750428
 04/03  23:00:00,39.5707415848,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.1916050748,0.0749349860565,8.3497,5.76697008872
 04/03  24:00:00,22.834950183,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.4999488156,2.12116543022,3.33988,4.03890338538
 04/04  01:00:00,14.9200250979,0.0,0.0,0.0,1.52997510988,7.4902,3.93195409731,0.0,3.33988,0.592074097307
 04/04  02:00:00,14.9534227526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.9617071839,0.0,0.0,0.0,1.52997510988,7.4902,3.93193413589,0.0,3.33988,0.592054135894
 04/04  04:00:00,15.6895509219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.5102386086,4.08460302938,0.0,0.0,4.58992532963,8.1892,22.6752414334,13.7334813696,8.3497,0.592060063811
 04/04  06:00:00,39.1590810893,4.08460302938,0.028377933256,0.0,9.17985065927,19.4245,31.191916336,11.6044391834,16.6994,2.88807715257
 04/04  07:00:00,43.1988853418,4.08460302938,0.0297364520722,0.0,9.17985065927,26.9147,40.4581435618,2.65899607345,25.0491,12.7500474883
 04/04  08:00:00,42.1896874062,4.08460302938,0.0214564732835,0.0,9.17985065927,26.9147,44.9794784027,0.0,33.3988,11.5806784027
 04/04  09:00:00,35.8327745181,4.08460302938,1.08362983876,0.0,9.17985065927,19.4245,34.2995555021,0.0,25.0491,9.25045550208
 04/04  10:00:00,46.3798058064,4.08460302938,4.10374092505,0.0,9.17985065927,26.9147,50.4134683766,0.0,41.7485,8.66496837665
 04/04  11:00:00,49.8786400803,4.08460302938,6.86874013116,0.0,9.17985065927,26.9147,50.9986906283,0.0,41.7485,9.25019062826
 04/04  12:00:00,51.5174661779,4.08460302938,9.1525888629,0.0,9.17985065927,26.9147,50.4145161093,0.0,41.7485,8.66601610935
 04/04  13:00:00,42.7077411595,4.08460302938,7.8994774117,0.0,9.17985065927,19.4245,40.3268696472,0.0,33.3988,6.92806964721
 04/04  14:00:00,41.9761061518,4.08460302938,7.15609762408,0.0,9.17985065927,19.4245,31.39649024,0.0,25.0491,6.34739023996
 04/04  15:00:00,41.8859526972,4.08460302938,7.05614371057,0.0,9.17985065927,19.4245,40.3216235646,0.0,33.3988,6.92282356457
 04/04  16:00:00,50.4996967003,4.08460302938,8.19915602279,0.0,9.17985065927,26.9147,56.445659503,0.0,50.0982,6.34745950301
 04/04  17:00:00,51.6576489305,4.08460302938,9.41660936257,0.0,9.17985065927,26.9147,58.1868763194,0.0,50.0982,8.08867631937
 04/04  18:00:00,53.0911888557,4.08460302938,10.8562526704,0.0,9.17985065927,26.9147,61.6795425579,0.0,50.0982,11.5813425579
 04/04  19:00:00,45.2616515953,4.08460302938,8.41626158392,0.0,9.17985065927,19.4245,46.147008028,0.0,33.3988,12.748208028
 04/04  20:00:00,46.294965644,4.08460302938,7.3425074487,0.0,9.17985065927,19.4245,43.8129048226,0.0,33.3988,10.4141048226
 04/04  21:00:00,44.1836505266,4.08460302938,5.28715249881,0.0,9.17985065927,19.4245,36.0485183897,0.0,25.0491,10.9994183897
 04/04  22:00:00,42.63845931,4.08460302938,3.74979357056,0.0,9.17985065927,19.4245,26.5252157109,0.0,16.6994,9.82581571093
 04/04  23:00:00,40.7809472394,4.08460302938,1.14308400716,0.0,9.17985065927,19.4245,13.5417932136,0.0,8.3497,5.1920932136
 04/04  24:00:00,22.9295483481,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.16660912602,0.21420788496,3.33988,4.61252124106
 04/05  01:00:00,15.0094541506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,15.0351921344,0.0,0.0,0.0,1.52997510988,7.4902,3.93195000621,0.0,3.33988,0.592070006214
 04/05  03:00:00,15.0484574882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.2222346103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  05:00:00,23.1054034488,4.08460302938,0.040818478355,0.0,4.58992532963,8.1892,9.30399190561,0.362198777284,8.3497,0.592093128324
 04/05  06:00:00,39.0479275174,4.08460302938,0.0421182698814,0.0,9.17985065927,19.4245,20.1608011273,0.0,16.6994,3.46140112726
 04/05  07:00:00,43.8006238106,4.08460302938,0.518136293188,0.0,9.17985065927,26.9147,37.2199523322,0.0,25.0491,12.1708523322
 04/05  08:00:00,43.9501737556,4.08460302938,1.71820740251,0.0,9.17985065927,26.9147,44.9789315918,0.0,33.3988,11.5801315918
 04/05  09:00:00,35.9901457449,4.08460302938,1.24621654911,0.0,9.17985065927,19.4245,34.2993568675,0.0,25.0491,9.25025686755
 04/05  10:00:00,44.1601523689,4.08460302938,1.92196675343,0.0,9.17985065927,26.9147,50.4132760956,0.0,41.7485,8.66477609562
 04/05  11:00:00,48.5149989512,4.08460302938,5.53677888984,0.0,9.17985065927,26.9147,50.9976067957,0.0,41.7485,9.24910679572
 04/05  12:00:00,50.0721305803,4.08460302938,7.74478409772,0.0,9.17985065927,26.9147,50.4128253359,0.0,41.7485,8.66432533593
 04/05  13:00:00,41.3521018396,4.08460302938,6.58168140581,0.0,9.17985065927,19.4245,40.3276269252,0.0,33.3988,6.92882692522
 04/05  14:00:00,40.17922561,4.08460302938,5.40134070238,0.0,9.17985065927,19.4245,31.3964031013,0.0,25.0491,6.34730310132
 04/05  15:00:00,39.0860693667,4.08460302938,4.309912566,0.0,9.17985065927,19.4245,39.7462949656,0.0,33.3988,6.34749496563
 04/05  16:00:00,46.7660699717,4.08460302938,4.51635961685,0.0,9.17985065927,26.9147,56.6013324492,0.0,50.0982,6.50313244917
 04/05  17:00:00,47.5305461585,4.08460302938,5.29340209176,0.0,9.17985065927,26.9147,58.6075965338,0.0,50.0982,8.50939653384
 04/05  18:00:00,49.5004637341,4.08460302938,7.27293752618,0.0,9.17985065927,26.9147,61.6787409714,0.0,50.0982,11.5805409714
 04/05  19:00:00,42.1929463983,4.08460302938,5.21543362979,0.0,9.17985065927,19.4245,45.5677522288,0.0,33.3988,12.1689522288
 04/05  20:00:00,43.7501756151,4.08460302938,4.66776214419,0.0,9.17985065927,19.4245,43.8118621069,0.0,33.3988,10.4130621069
 04/05  21:00:00,41.1807434354,4.08460302938,2.18407330024,0.0,9.17985065927,19.4245,36.6309301837,0.0,25.0491,11.5818301837
 04/05  22:00:00,40.1125577839,4.08460302938,1.23377610778,0.0,9.17985065927,19.4245,25.9505944775,0.0,16.6994,9.25119447752
 04/05  23:00:00,40.1073009587,4.08460302938,0.458487227649,0.0,9.17985065927,19.4245,14.1166866472,0.0,8.3497,5.76698664716
 04/05  24:00:00,22.9432218225,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.57730981156,0.198392602463,3.33988,4.0390372091
 04/06  01:00:00,15.0207785228,0.0,0.0,0.0,1.52997510988,7.4902,3.93193100344,0.0,3.33988,0.592051003445
 04/06  02:00:00,15.0416885386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,15.0563396141,0.0,0.0,0.0,1.52997510988,7.4902,3.93193693912,0.0,3.33988,0.592056939123
 04/06  04:00:00,15.2357855718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,23.1019411442,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.63747925411,0.267779254112,8.3497,0.02
 04/06  06:00:00,39.1235088723,4.08460302938,0.0677456286507,0.0,9.17985065927,19.4245,20.1609616158,0.0,16.6994,3.46156161579
 04/06  07:00:00,45.0278902445,4.08460302938,2.78368180598,0.0,9.17985065927,26.9147,37.7951630219,0.0,25.0491,12.7460630219
 04/06  08:00:00,46.9018836918,4.08460302938,4.65358919445,0.0,9.17985065927,26.9147,44.4002268871,0.0,33.3988,11.0014268871
 04/06  09:00:00,39.8802225182,4.08460302938,5.11432869652,0.0,9.17985065927,19.4245,34.8765418602,0.0,25.0491,9.82744186023
 04/06  10:00:00,49.6537353247,4.08460302938,7.38003940226,0.0,9.17985065927,26.9147,49.8380431119,0.0,41.7485,8.08954311194
 04/06  11:00:00,53.6044458633,4.08460302938,10.6024742503,0.0,9.17985065927,26.9147,50.9994094309,0.0,41.7485,9.25090943094
 04/06  12:00:00,55.7069786462,4.08460302938,13.3442794315,0.0,9.17985065927,26.9147,50.4138415425,0.0,41.7485,8.66534154249
 04/06  13:00:00,46.688229848,4.08460302938,11.8828900828,0.0,9.17985065927,19.4245,40.9036232446,0.0,33.3988,7.50482324463
 04/06  14:00:00,45.1620284117,4.08460302938,10.3473569704,0.0,9.17985065927,19.4245,31.395662219,0.0,25.0491,6.34656221899
 04/06  15:00:00,43.918861004,4.08460302938,9.0986668266,0.0,9.17985065927,19.4245,39.7453872297,0.0,33.3988,6.34658722975
 04/06  16:00:00,53.3729596614,4.08460302938,11.0577990285,0.0,9.17985065927,26.9147,56.445046732,0.0,50.0982,6.34684673201
 04/06  17:00:00,55.0159323845,4.08460302938,12.70274769,0.0,9.17985065927,26.9147,58.1870478925,0.0,50.0982,8.08884789252
 04/06  18:00:00,54.2902959095,4.08460302938,12.017917918,0.0,9.17985065927,26.9147,61.6784040975,0.0,50.0982,11.5802040975
 04/06  19:00:00,45.1844710072,4.08460302938,8.13556574721,0.0,9.17985065927,19.4245,45.5685472274,0.0,33.3988,12.1697472274
 04/06  20:00:00,45.6947516792,4.08460302938,6.58907413751,0.0,9.17985065927,19.4245,43.8115836508,0.0,33.3988,10.4127836508
 04/06  21:00:00,42.0081833814,4.08460302938,3.00844288763,0.0,9.17985065927,19.4245,36.6295400436,0.0,25.0491,11.5804400436
 04/06  22:00:00,39.8881007678,4.08460302938,1.01554531108,0.0,9.17985065927,19.4245,25.9484413467,0.0,16.6994,9.24904134666
 04/06  23:00:00,39.8630180157,4.08460302938,0.227924011435,0.0,9.17985065927,19.4245,13.5417417911,0.0,8.3497,5.19204179106
 04/06  24:00:00,22.9140486852,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.18767196862,0.234868896448,3.33988,4.61292307217
 04/07  01:00:00,14.9956694601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,15.0178566945,0.0,0.0,0.0,1.52997510988,7.4902,3.93193181339,0.0,3.33988,0.59205181339
 04/07  03:00:00,15.0272856185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  04:00:00,15.7936420509,0.0,0.0,0.0,1.52997510988,7.4902,3.93193774901,0.0,3.33988,0.592057749015
 04/07  05:00:00,23.6711847843,4.08460302938,0.0461787549034,0.0,4.58992532963,8.1892,9.07450368941,0.704803689407,8.3497,0.02
 04/07  06:00:00,39.2852693547,4.08460302938,0.0372351294711,0.0,9.17985065927,19.4245,20.1608797213,0.0,16.6994,3.46147972132
 04/07  07:00:00,42.2455326819,4.08460302938,0.0494419412825,0.0,9.17985065927,26.9147,37.2377548504,0.0217692506788,25.0491,12.1668855997
 04/07  08:00:00,42.5248828879,4.08460302938,0.32291085833,0.0,9.17985065927,26.9147,44.979569713,0.0,33.3988,11.580769713
 04/07  09:00:00,34.7169096715,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.2982417596,0.0,25.0491,9.24914175956
 04/07  10:00:00,43.1761625841,4.08460302938,0.956193068398,0.0,9.17985065927,26.9147,49.8363303089,0.0,41.7485,8.08783030887
 04/07  11:00:00,46.7007986308,4.08460302938,3.7447335658,0.0,9.17985065927,26.9147,51.5729405334,0.0,41.7485,9.82444053335
 04/07  12:00:00,49.2704818254,4.08460302938,6.95267740735,0.0,9.17985065927,26.9147,49.836238559,0.0,41.7485,8.08773855898
 04/07  13:00:00,41.8778646813,4.08460302938,7.09753388033,0.0,9.17985065927,19.4245,40.9048665935,0.0,33.3988,7.50606659352
 04/07  14:00:00,41.2585850683,4.08460302938,6.46557807582,0.0,9.17985065927,19.4245,31.3958660719,0.0,25.0491,6.3467660719
 04/07  15:00:00,41.3131397286,4.08460302938,6.50757505603,0.0,9.17985065927,19.4245,39.7453324879,0.0,33.3988,6.34653248786
 04/07  16:00:00,49.6364643647,4.08460302938,7.34939224587,0.0,9.17985065927,26.9147,56.4443374821,0.0,50.0982,6.34613748215
 04/07  17:00:00,50.4983781779,4.08460302938,8.21985504781,0.0,9.17985065927,26.9147,58.1867210274,0.0,50.0982,8.08852102738
 04/07  18:00:00,51.4785435233,4.08460302938,9.25805207707,0.0,9.17985065927,26.9147,61.678093651,0.0,50.0982,11.579893651
 04/07  19:00:00,43.6297439651,4.08460302938,6.80842717717,0.0,9.17985065927,19.4245,45.5663002617,0.0,33.3988,12.1675002617
 04/07  20:00:00,44.1463562807,4.08460302938,5.22124952645,0.0,9.17985065927,19.4245,43.8118569071,0.0,33.3988,10.4130569071
 04/07  21:00:00,41.1629737729,4.08460302938,2.29914051371,0.0,9.17985065927,19.4245,36.6291421,0.0,25.0491,11.5800421
 04/07  22:00:00,39.536301986,4.08460302938,0.680480820797,0.0,9.17985065927,19.4245,25.9474739066,0.0,16.6994,9.24807390658
 04/07  23:00:00,39.6195967996,4.08460302938,0.00809468952792,0.0,9.17985065927,19.4245,13.585764923,0.044691716087,8.3497,5.19137320695
 04/07  24:00:00,22.883222124,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.20419540424,0.251773428707,3.33988,4.61254197553
 04/08  01:00:00,14.9631697722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.9856607862,0.0,0.0,0.0,1.52997510988,7.4902,3.93195421282,0.0,3.33988,0.592074212816
 04/08  03:00:00,15.0003588021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,15.177106761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,23.0157696044,4.08460302938,0.0,0.0,4.58992532963,8.1892,12.0756761393,3.13389602647,8.3497,0.592080112804
 04/08  06:00:00,39.0046355531,4.08460302938,0.0444850104904,0.0,9.17985065927,19.4245,20.1608047421,0.0,16.6994,3.46140474205
 04/08  07:00:00,42.2367897867,4.08460302938,0.0360952121809,0.0,9.17985065927,26.9147,27.9371683849,0.0,25.0491,2.88806838493
 04/08  08:00:00,43.5740907017,4.08460302938,1.34795712012,0.0,9.17985065927,26.9147,36.8608958043,0.0,33.3988,3.46209580433
 04/08  09:00:00,38.1912386154,4.08460302938,3.42770451155,0.0,9.17985065927,19.4245,35.462842198,0.0,25.0491,10.413742198
 04/08  10:00:00,49.4921544856,4.08460302938,7.20761575369,0.0,9.17985065927,26.9147,50.9987584612,0.0,41.7485,9.25025846117
 04/08  11:00:00,53.7340851065,4.08460302938,10.716119543,0.0,9.17985065927,26.9147,52.1618712529,0.0,41.7485,10.4133712529
 04/08  12:00:00,53.9656331278,4.08460302938,11.584124991,0.0,9.17985065927,26.9147,52.1616247906,0.0,41.7485,10.4131247906
 04/08  13:00:00,45.6196914588,4.08460302938,10.7903230727,0.0,9.17985065927,19.4245,42.6466234253,0.0,33.3988,9.24782342527
 04/08  14:00:00,44.8788543853,4.08460302938,10.0446016284,0.0,9.17985065927,19.4245,33.1355981345,0.0,25.0491,8.08649813451
 04/08  15:00:00,45.6169533521,4.08460302938,10.777404909,0.0,9.17985065927,19.4245,42.0625126189,0.0,33.3988,8.66371261885
 04/08  16:00:00,54.9235027872,4.08460302938,12.5992193649,0.0,9.17985065927,26.9147,57.027405438,0.0,50.0982,6.92920543804
 04/08  17:00:00,52.7499453759,4.08460302938,10.4550424806,0.0,9.17985065927,26.9147,58.7632019752,0.0,50.0982,8.66500197521
 04/08  18:00:00,54.3074076918,4.08460302938,12.0310971075,0.0,9.17985065927,26.9147,61.0972571963,0.0,50.0982,10.9990571963
 04/08  19:00:00,47.3340411026,4.08460302938,10.3104212166,0.0,9.17985065927,19.4245,44.978948526,0.0,33.3988,11.580148526
 04/08  20:00:00,46.4660019748,4.08460302938,7.35276371116,0.0,9.17985065927,19.4245,43.8132089801,0.0,33.3988,10.4144089801
 04/08  21:00:00,45.3677286601,4.08460302938,6.34687475659,0.0,9.17985065927,19.4245,36.0489658712,0.0,25.0491,10.9998658712
 04/08  22:00:00,43.002244787,4.08460302938,4.11888257877,0.0,9.17985065927,19.4245,25.3640648849,0.0,16.6994,8.66466488492
 04/08  23:00:00,41.6965554708,4.08460302938,2.04362413704,0.0,9.17985065927,19.4245,14.6964384898,0.0,8.3497,6.34673848979
 04/08  24:00:00,22.9402564904,4.08460302938,0.00425601353051,0.0,4.58992532963,8.1892,7.55107041069,0.172133520796,3.33988,4.0390568899
