Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  12:00:00,49.733493795,4.08460302938,7.40844486312,0.0,9.17985065927,26.9147,49.8337712668,0.0,41.7485,8.08527126679
 04/25  13:00:00,42.1611993946,4.08460302938,7.36201825074,0.0,9.17985065927,19.4245,40.3223699372,0.0,33.3988,6.92356993717
 04/25  14:00:00,40.7223598793,4.08460302938,5.92589932931,0.0,9.17985065927,19.4245,30.8186020158,0.0,25.0491,5.76950201578
 04/25  15:00:00,40.0647114945,4.08460302938,5.26660154959,0.0,9.17985065927,19.4245,39.1686124194,0.0,33.3988,5.76981241942
 04/25  16:00:00,48.0637904713,4.08460302938,5.81667726182,0.0,9.17985065927,26.9147,56.4427653697,0.0,50.0982,6.34456536974
 04/25  17:00:00,47.8366269566,4.08460302938,5.65321468848,0.0,9.17985065927,26.9147,57.6066021411,0.0,50.0982,7.50840214109
 04/25  18:00:00,48.3211255788,4.08460302938,6.14820039287,0.0,9.17985065927,26.9147,61.0931796258,0.0,50.0982,10.9949796258
 04/25  19:00:00,40.2725201822,4.08460302938,4.53868300562,0.0,9.17985065927,19.4245,44.9812815266,0.0,33.3988,11.5824815266
 04/25  20:00:00,42.1420912638,4.08460302938,3.24379448222,0.0,9.17985065927,19.4245,43.2292995454,0.0,33.3988,9.83049954538
 04/25  21:00:00,39.8092306296,4.08460302938,0.970516218345,0.0,9.17985065927,19.4245,35.4646999899,0.0,25.0491,10.4155999899
 04/25  22:00:00,39.1636087142,4.08460302938,0.32849603331,0.0,9.17985065927,19.4245,25.3664731027,0.0,16.6994,8.66707310273
 04/25  23:00:00,39.5908968431,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6173514682,0.0781636674945,8.3497,5.18948780072
 04/25  24:00:00,22.8696099334,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.61216151862,0.234493276554,3.33988,4.03778824206
 04/26  01:00:00,14.9593548679,0.0,0.0,0.0,1.52997510988,7.4902,3.93193216735,0.0,3.33988,0.592052167355
 04/26  02:00:00,14.9902060525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,15.0039771798,0.0,0.0,0.0,1.52997510988,7.4902,3.93193810242,0.0,3.33988,0.592058102416
 04/26  04:00:00,15.1862965893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,23.0762341642,4.08460302938,0.0391655040028,0.0,4.58992532963,8.1892,8.74315953551,0.373459535512,8.3497,0.02
 04/26  06:00:00,37.9878166946,4.08460302938,0.0560090632738,0.0,9.17985065927,19.4245,20.1605883213,0.0,16.6994,3.46118832128
 04/26  07:00:00,43.3135125787,4.08460302938,1.08450947158,0.0,9.17985065927,26.9147,36.6316933675,0.0,25.0491,11.5825933675
 04/26  08:00:00,45.0328906937,4.08460302938,2.78838010056,0.0,9.17985065927,26.9147,43.8157055254,0.0,33.3988,10.4169055254
 04/26  09:00:00,38.2027075855,4.08460302938,3.43161101453,0.0,9.17985065927,19.4245,34.2925177421,0.0,25.0491,9.24341774207
 04/26  10:00:00,48.6917097992,4.08460302938,6.39246410277,0.0,9.17985065927,26.9147,49.2565696084,0.0,41.7485,7.50806960836
 04/26  11:00:00,52.6151985102,4.08460302938,9.57575501403,0.0,9.17985065927,26.9147,50.4161562893,0.0,41.7485,8.66765628932
 04/26  12:00:00,55.8314692943,4.08460302938,13.4161044001,0.0,9.17985065927,26.9147,49.8331141278,0.0,41.7485,8.08461412778
 04/26  13:00:00,46.4088607495,4.08460302938,11.5702068772,0.0,9.17985065927,19.4245,40.3238610109,0.0,33.3988,6.92506101086
 04/26  14:00:00,43.1246248378,4.08460302938,8.30609914958,0.0,9.17985065927,19.4245,30.8183525938,0.0,25.0491,5.7692525938
 04/26  15:00:00,41.2179974844,4.08460302938,6.41564823471,0.0,9.17985065927,19.4245,39.1680897201,0.0,33.3988,5.76928972005
 04/26  16:00:00,49.7445186082,4.08460302938,7.46224970086,0.0,9.17985065927,26.9147,56.443276373,0.0,50.0982,6.34507637302
 04/26  17:00:00,51.5239608305,4.08460302938,9.27239157183,0.0,9.17985065927,26.9147,57.6065659235,0.0,50.0982,7.50836592352
 04/26  18:00:00,54.205198104,4.08460302938,11.9857888228,0.0,9.17985065927,26.9147,61.0928161787,0.0,50.0982,10.9946161787
 04/26  19:00:00,45.2637714679,4.08460302938,9.30833975184,0.0,9.17985065927,19.4245,44.981212074,0.0,33.3988,11.582412074
 04/26  20:00:00,46.8114346745,4.08460302938,7.70467548434,0.0,9.17985065927,19.4245,43.2293629253,0.0,33.3988,9.83056292526
 04/26  21:00:00,43.7101969529,4.08460302938,4.69500991735,0.0,9.17985065927,19.4245,35.4651430323,0.0,25.0491,10.4160430323
 04/26  22:00:00,41.8699552481,4.08460302938,2.97960731371,0.0,9.17985065927,19.4245,25.3668579807,0.0,16.6994,8.66745798075
 04/26  23:00:00,40.3458983882,4.08460302938,0.692516873666,0.0,9.17985065927,19.4245,13.5396065976,0.0,8.3497,5.1899065976
 04/26  24:00:00,22.948870388,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.57238993147,0.194507632067,3.33988,4.0380022994
 04/27  01:00:00,15.0303635372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,15.0541578426,0.0,0.0,0.0,1.52997510988,7.4902,3.9319629702,0.0,3.33988,0.592082970204
 04/27  03:00:00,15.0572598074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.2285702266,0.0,0.0,0.0,1.52997510988,7.4902,3.93196885629,0.0,3.33988,0.592088856289
 04/27  05:00:00,23.0852516387,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.69460656654,0.324906566543,8.3497,0.02
 04/27  06:00:00,38.0156907936,4.08460302938,0.0474987369515,0.0,9.17985065927,19.4245,20.1599929569,0.0,16.6994,3.46059295691
 04/27  07:00:00,44.9077463705,4.08460302938,2.66503039402,0.0,9.17985065927,26.9147,36.6290749739,0.0,25.0491,11.5799749739
 04/27  08:00:00,48.6820606944,4.08460302938,6.42083429261,0.0,9.17985065927,26.9147,43.8147271744,0.0,33.3988,10.4159271744
 04/27  09:00:00,43.6911897753,4.08460302938,8.89513600859,0.0,9.17985065927,19.4245,33.7179462068,0.0,25.0491,8.66884620679
 04/27  10:00:00,53.6191871199,4.08460302938,11.3121876589,0.0,9.17985065927,26.9147,49.8333059158,0.0,41.7485,8.08480591582
 04/27  11:00:00,57.9668142228,4.08460302938,14.9214422762,0.0,9.17985065927,26.9147,50.4160468728,0.0,41.7485,8.66754687285
 04/27  12:00:00,61.3571746267,4.08460302938,18.9294063923,0.0,9.17985065927,26.9147,49.2569351031,0.0,41.7485,7.50843510312
 04/27  13:00:00,52.060645739,4.08460302938,17.1822322055,0.0,9.17985065927,19.4245,40.3251038903,0.0,33.3988,6.92630389027
 04/27  14:00:00,50.7733291122,4.08460302938,15.8883611768,0.0,9.17985065927,19.4245,30.8183770707,0.0,25.0491,5.7692770707
 04/27  15:00:00,49.791478349,4.08460302938,14.9031530889,0.0,9.17985065927,19.4245,39.7437647562,0.0,33.3988,6.3449647562
 04/27  16:00:00,61.4164319351,4.08460302938,19.0325216163,0.0,9.17985065927,26.9147,55.8676627414,0.0,50.0982,5.76946274138
 04/27  17:00:00,61.4094006748,4.08460302938,19.0733914126,0.0,9.17985065927,26.9147,57.6068115891,0.0,50.0982,7.50861158907
 04/27  18:00:00,58.9164310606,4.08460302938,16.6315543499,0.0,9.17985065927,26.9147,61.0921236454,0.0,50.0982,10.9939236454
 04/27  19:00:00,50.4564335133,4.08460302938,14.4265942103,0.0,9.17985065927,19.4245,44.9813548717,0.0,33.3988,11.5825548717
 04/27  20:00:00,53.2808174826,4.08460302938,14.129272121,0.0,9.17985065927,19.4245,43.2295976142,0.0,33.3988,9.83079761417
 04/27  21:00:00,49.2955715985,4.08460302938,10.242537292,0.0,9.17985065927,19.4245,35.4647755284,0.0,25.0491,10.4156755284
 04/27  22:00:00,46.8796753399,4.08460302938,7.96070054171,0.0,9.17985065927,19.4245,25.3659254598,0.0,16.6994,8.66652545979
 04/27  23:00:00,45.7861842674,4.08460302938,6.09755897567,0.0,9.17985065927,19.4245,13.5399576617,0.0,8.3497,5.1902576617
 04/27  24:00:00,25.2265495435,4.08460302938,2.23234347758,0.0,4.58992532963,8.1892,7.47096459778,0.0932196196633,3.33988,4.03786497812
 04/28  01:00:00,15.0791677658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,15.0979526643,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058316,0.0,3.33988,0.59205058316
 04/28  03:00:00,15.0952433512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.9056042763,0.0,0.0,0.0,1.52997510988,7.4902,3.93193652075,0.0,3.33988,0.592056520745
 04/28  05:00:00,23.8109867298,4.08460302938,0.0335235784498,0.0,4.58992532963,8.1892,8.57951574152,0.209815741517,8.3497,0.02
 04/28  06:00:00,39.5037618349,4.08460302938,1.1786395209,0.0,9.17985065927,19.4245,19.5867094152,0.0,16.6994,2.88730941516
 04/28  07:00:00,48.6190293767,4.08460302938,6.35893391705,0.0,9.17985065927,26.9147,36.6326082191,0.0,25.0491,11.5835082191
 04/28  08:00:00,49.433052407,4.08460302938,7.174045339,0.0,9.17985065927,26.9147,44.3926388725,0.0,33.3988,10.9938388725
 04/28  09:00:00,41.3107454051,4.08460302938,6.53677248707,0.0,9.17985065927,19.4245,33.7166411206,0.0,25.0491,8.66754112061
 04/28  10:00:00,48.9938571331,4.08460302938,6.72664359788,0.0,9.17985065927,26.9147,49.2565058151,0.0,41.7485,7.50800581513
 04/28  11:00:00,52.953222001,4.08460302938,9.96616051892,0.0,9.17985065927,26.9147,50.4155398416,0.0,41.7485,8.66703984161
 04/28  12:00:00,55.9106407814,4.08460302938,13.5566527585,0.0,9.17985065927,26.9147,49.8324433265,0.0,41.7485,8.08394332652
 04/28  13:00:00,47.6803880849,4.08460302938,12.8667288821,0.0,9.17985065927,19.4245,40.3223389652,0.0,33.3988,6.92353896522
 04/28  14:00:00,45.8121915135,4.08460302938,10.9821483699,0.0,9.17985065927,19.4245,30.8180263991,0.0,25.0491,5.76892639908
 04/28  15:00:00,45.1859934548,4.08460302938,10.3455769465,0.0,9.17985065927,19.4245,39.1688407707,0.0,33.3988,5.77004077069
 04/28  16:00:00,53.8153524612,4.08460302938,11.4866653254,0.0,9.17985065927,26.9147,55.8669196784,0.0,50.0982,5.76871967842
 04/28  17:00:00,54.5974567377,4.08460302938,12.2769100574,0.0,9.17985065927,26.9147,58.1821286564,0.0,50.0982,8.0839286564
 04/28  18:00:00,56.5063785117,4.08460302938,14.1885109589,0.0,9.17985065927,26.9147,60.5149148372,0.0,50.0982,10.4167148372
 04/28  19:00:00,47.7659429527,4.08460302938,11.9032540301,0.0,9.17985065927,19.4245,44.9803687143,0.0,33.3988,11.5815687143
 04/28  20:00:00,48.8849616299,4.08460302938,9.90519241951,0.0,9.17985065927,19.4245,43.2286068718,0.0,33.3988,9.82980687178
 04/28  21:00:00,45.1117912487,4.08460302938,6.21318030986,0.0,9.17985065927,19.4245,35.4643286652,0.0,25.0491,10.4152286652
 04/28  22:00:00,42.3028967992,4.08460302938,3.41273050139,0.0,9.17985065927,19.4245,25.366913532,0.0,16.6994,8.66751353202
 04/28  23:00:00,40.381330028,4.08460302938,0.730651194403,0.0,9.17985065927,19.4245,13.5406946811,0.0,8.3497,5.19099468112
 04/28  24:00:00,22.9443102926,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.56931775817,0.191689039589,3.33988,4.03774871859
 04/29  01:00:00,15.0267092557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,15.0507422206,0.0,0.0,0.0,1.52997510988,7.4902,3.93192873236,0.0,3.33988,0.592048732357
 04/29  03:00:00,15.0565624858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,15.2290574033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,23.0738624019,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.28851749203,0.346728332019,8.3497,0.592089160014
 04/29  06:00:00,38.0117336886,4.08460302938,0.0559873008959,0.0,9.17985065927,19.4245,19.5860276605,0.0,16.6994,2.88662766047
 04/29  07:00:00,44.4133955724,4.08460302938,2.17635736334,0.0,9.17985065927,26.9147,28.5100326355,0.0,25.0491,3.46093263548
 04/29  08:00:00,48.388512686,4.08460302938,6.13064535596,0.0,9.17985065927,26.9147,36.286634253,0.0,33.3988,2.88783425296
 04/29  09:00:00,42.6276047935,4.08460302938,7.83229067508,0.0,9.17985065927,19.4245,34.8793716547,0.0,25.0491,9.83027165474
 04/29  10:00:00,52.5754439129,4.08460302938,10.2617656749,0.0,9.17985065927,26.9147,50.416963282,0.0,41.7485,8.66846328199
 04/29  11:00:00,56.8230113197,4.08460302938,13.7636034058,0.0,9.17985065927,26.9147,51.0010312303,0.0,41.7485,9.25253123025
 04/29  12:00:00,57.2226932446,4.08460302938,14.798769884,0.0,9.17985065927,26.9147,51.5755337455,0.0,41.7485,9.82703374549
 04/29  13:00:00,49.5981774235,4.08460302938,14.7218864669,0.0,9.17985065927,19.4245,42.0658388172,0.0,33.3988,8.66703881716
 04/29  14:00:00,48.709045516,4.08460302938,13.8220077888,0.0,9.17985065927,19.4245,32.5569791282,0.0,25.0491,7.50787912824
 04/29  15:00:00,48.1135241077,4.08460302938,13.2359714833,0.0,9.17985065927,19.4245,41.4833769952,0.0,33.3988,8.08457699515
 04/29  16:00:00,57.5375131183,4.08460302938,15.1697101988,0.0,9.17985065927,26.9147,57.0220047682,0.0,50.0982,6.92380476816
 04/29  17:00:00,57.3122442759,4.08460302938,14.951440002,0.0,9.17985065927,26.9147,57.6060735655,0.0,50.0982,7.50787356547
 04/29  18:00:00,59.8237602316,4.08460302938,17.478222345,0.0,9.17985065927,26.9147,60.5132292377,0.0,50.0982,10.4150292377
 04/29  19:00:00,51.6093808523,4.08460302938,15.5702986829,0.0,9.17985065927,19.4245,43.813947423,0.0,33.3988,10.415147423
 04/29  20:00:00,50.9335366812,4.08460302938,11.7622410643,0.0,9.17985065927,19.4245,43.2276067171,0.0,33.3988,9.82880671715
 04/29  21:00:00,49.0421275809,4.08460302938,9.9853378153,0.0,9.17985065927,19.4245,35.4638975242,0.0,25.0491,10.4147975242
 04/29  22:00:00,46.8088412344,4.08460302938,7.89821911737,0.0,9.17985065927,19.4245,24.7835066427,0.0,16.6994,8.08410664266
 04/29  23:00:00,44.9279790657,4.08460302938,5.25797132513,0.0,9.17985065927,19.4245,14.1194459434,0.0,8.3497,5.76974594344
 04/29  24:00:00,22.9729199744,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.51801631442,0.140466903091,3.33988,4.03766941133
 04/30  01:00:00,15.049284809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,15.067893661,0.0,0.0,0.0,1.52997510988,7.4902,3.93196821916,0.0,3.33988,0.592088219164
 04/30  03:00:00,15.0710449458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  04:00:00,15.2322530252,0.0,0.0,0.0,1.52997510988,7.4902,3.93197409692,0.0,3.33988,0.592094096924
 04/30  05:00:00,23.1237167443,4.08460302938,0.0456853318097,0.0,4.58992532963,8.1892,8.73862044257,0.368920442572,8.3497,0.02
 04/30  06:00:00,38.0270750133,4.08460302938,0.0579808739774,0.0,9.17985065927,19.4245,19.5863989978,0.0,16.6994,2.88699899784
 04/30  07:00:00,45.6105834657,4.08460302938,3.36867376192,0.0,9.17985065927,26.9147,28.5104681389,0.0,25.0491,3.46136813893
 04/30  08:00:00,49.3719735085,4.08460302938,7.1117279285,0.0,9.17985065927,26.9147,36.2866426532,0.0,33.3988,2.88784265315
 04/30  09:00:00,41.0986767496,4.08460302938,6.30562228387,0.0,9.17985065927,19.4245,27.9369240921,0.0,25.0491,2.88782409208
 04/30  10:00:00,52.1571237746,4.08460302938,9.84762792722,0.0,9.17985065927,26.9147,51.5785092132,0.0,41.7485,9.8300092132
 04/30  11:00:00,54.9888651456,4.08460302938,11.935634202,0.0,9.17985065927,26.9147,51.5778292649,0.0,41.7485,9.82932926494
 04/30  12:00:00,55.9106725831,4.08460302938,13.4883019656,0.0,9.17985065927,26.9147,49.2558407306,0.0,41.7485,7.5073407306
 04/30  13:00:00,47.9614683095,4.08460302938,13.0872405035,0.0,9.17985065927,19.4245,40.9056020273,0.0,33.3988,7.50680202727
 04/30  14:00:00,47.0342477124,4.08460302938,12.1510776088,0.0,9.17985065927,19.4245,31.3941474594,0.0,25.0491,6.34504745945
 04/30  15:00:00,46.6080360868,4.08460302938,11.7271039533,0.0,9.17985065927,19.4245,39.1681441948,0.0,33.3988,5.76934419484
 04/30  16:00:00,55.8780259185,4.08460302938,13.5044751123,0.0,9.17985065927,26.9147,55.8673143605,0.0,50.0982,5.76911436053
 04/30  17:00:00,59.3446377232,4.08460302938,16.959233735,0.0,9.17985065927,26.9147,57.6045034122,0.0,50.0982,7.50630341215
 04/30  18:00:00,62.0011360153,4.08460302938,19.6683932307,0.0,9.17985065927,26.9147,59.927435641,0.0,50.0982,9.82923564101
 04/30  19:00:00,51.9320411301,4.08460302938,15.8745203066,0.0,9.17985065927,19.4245,42.6510506199,0.0,33.3988,9.2522506199
 04/30  20:00:00,51.6278748922,4.08460302938,12.4428411364,0.0,9.17985065927,19.4245,41.4827531353,0.0,33.3988,8.0839531353
 04/30  21:00:00,47.2272417455,4.08460302938,8.16366271899,0.0,9.17985065927,19.4245,34.3004832566,0.0,25.0491,9.25138325657
 04/30  22:00:00,45.8106850793,4.08460302938,6.8870595524,0.0,9.17985065927,19.4245,24.7833555954,0.0,16.6994,8.08395559536
 04/30  23:00:00,46.1991698777,4.08460302938,6.50522739941,0.0,9.17985065927,19.4245,12.3873032111,0.0,8.3497,4.03760321113
 04/30  24:00:00,25.8932336011,4.08460302938,2.89489472133,0.0,4.58992532963,8.1892,8.04575749273,0.0911725869562,3.33988,4.61470490577
 05/01  01:00:00,15.0817785789,0.0,0.0,0.0,1.52997510988,7.4902,3.93195337654,0.0,3.33988,0.592073376539
 05/01  02:00:00,15.1023731653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,15.106601958,0.0,0.0,0.0,1.52997510988,7.4902,3.93195927786,0.0,3.33988,0.592079277855
 05/01  04:00:00,15.2808671346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,23.2883610318,4.08460302938,0.14143681481,0.0,4.58992532963,8.1892,8.49925635803,0.129556358035,8.3497,0.02
 05/01  06:00:00,40.1643882939,4.08460302938,2.13706546839,0.0,9.17985065927,19.4245,20.1604476195,0.0,16.6994,3.46104761949
 05/01  07:00:00,49.4277776803,4.08460302938,7.16332658233,0.0,9.17985065927,26.9147,36.0502903975,0.0,25.0491,11.0011903975
 05/01  08:00:00,53.0823458299,4.08460302938,10.8010365889,0.0,9.17985065927,26.9147,44.3911294363,0.0,33.3988,10.9923294363
 05/01  09:00:00,47.8209037504,4.08460302938,13.0020605993,0.0,9.17985065927,19.4245,33.7168263957,0.0,25.0491,8.66772639575
 05/01  10:00:00,56.078014374,4.08460302938,13.7420848325,0.0,9.17985065927,26.9147,49.2565525447,0.0,41.7485,7.50805254471
 05/01  11:00:00,60.5942452787,4.08460302938,17.5132490884,0.0,9.17985065927,26.9147,50.416115271,0.0,41.7485,8.66761527099
 05/01  12:00:00,64.255797968,4.08460302938,21.7985007662,0.0,9.17985065927,26.9147,49.2563835761,0.0,41.7485,7.50788357612
 05/01  13:00:00,55.0189308823,4.08460302938,20.1244219494,0.0,9.17985065927,19.4245,40.3235682287,0.0,33.3988,6.92476822869
 05/01  14:00:00,52.5964076834,4.08460302938,17.6938693779,0.0,9.17985065927,19.4245,30.8190859033,0.0,25.0491,5.7699859033
 05/01  15:00:00,52.057398427,4.08460302938,17.1501910425,0.0,9.17985065927,19.4245,39.1673611582,0.0,33.3988,5.76856115815
 05/01  16:00:00,62.2616987102,4.08460302938,19.8637225204,0.0,9.17985065927,26.9147,55.867871418,0.0,50.0982,5.76967141801
 05/01  17:00:00,64.7189034791,4.08460302938,22.3209117145,0.0,9.17985065927,26.9147,58.1814864681,0.0,50.0982,8.08328646806
 05/01  18:00:00,66.448426806,4.08460302938,24.0588086079,0.0,9.17985065927,26.9147,60.5127006657,0.0,50.0982,10.4145006657
 05/01  19:00:00,55.4086947863,4.08460302938,19.3057574496,0.0,9.17985065927,19.4245,44.4010614906,0.0,33.3988,11.0022614906
 05/01  20:00:00,55.6674992407,4.08460302938,16.4435110327,0.0,9.17985065927,19.4245,43.2252343609,0.0,33.3988,9.82643436092
 05/01  21:00:00,51.8069905856,4.08460302938,12.6993951061,0.0,9.17985065927,19.4245,35.464985287,0.0,25.0491,10.415885287
 05/01  22:00:00,49.4025112148,4.08460302938,10.4498486135,0.0,9.17985065927,19.4245,25.3661558763,0.0,16.6994,8.66675587628
 05/01  23:00:00,47.1414599689,4.08460302938,7.4437947177,0.0,9.17985065927,19.4245,12.9653861102,0.0,8.3497,4.61568611016
 05/01  24:00:00,25.8375339016,4.08460302938,2.84671389889,0.0,4.58992532963,8.1892,7.39597677148,0.0184635040968,3.33988,4.03763326738
 05/02  01:00:00,15.0745463258,0.0,0.0,0.0,1.52997510988,7.4902,3.93196548357,0.0,3.33988,0.592085483572
 05/02  02:00:00,15.100355058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,15.1065832046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197138576,0.0,3.33988,0.592091385759
 05/02  04:00:00,15.9086621299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.8498074124,4.08460302938,0.0951878426666,0.0,4.58992532963,8.1892,9.22514997469,0.28340445344,8.3497,0.59204552125
 05/02  06:00:00,38.4696009835,4.08460302938,0.161399235175,0.0,9.17985065927,19.4245,19.5865119306,0.0,16.6994,2.88711193064
 05/02  07:00:00,48.4029168156,4.08460302938,6.14452118193,0.0,9.17985065927,26.9147,36.6288068906,0.0,25.0491,11.5797068906
 05/02  08:00:00,53.1223977207,4.08460302938,10.8410830763,0.0,9.17985065927,26.9147,43.8136156205,0.0,33.3988,10.4148156205
 05/02  09:00:00,47.1773772896,4.08460302938,12.3587185599,0.0,9.17985065927,19.4245,33.1403233161,0.0,25.0491,8.09122331614
 05/02  10:00:00,55.5843944017,4.08460302938,13.2571686892,0.0,9.17985065927,26.9147,49.8326066276,0.0,41.7485,8.08410662755
 05/02  11:00:00,61.2470663579,4.08460302938,18.1787921824,0.0,9.17985065927,26.9147,50.4161694912,0.0,41.7485,8.66766949117
 05/02  12:00:00,66.3298658388,4.08460302938,23.8766033196,0.0,9.17985065927,26.9147,49.2561315772,0.0,41.7485,7.50763157723
 05/02  13:00:00,56.9135988483,4.08460302938,22.0104733507,0.0,9.17985065927,19.4245,40.3226023191,0.0,33.3988,6.92380231914
 05/02  14:00:00,54.5893048431,4.08460302938,19.6818487321,0.0,9.17985065927,19.4245,30.817585082,0.0,25.0491,5.76848508198
 05/02  15:00:00,53.9768593761,4.08460302938,19.060935552,0.0,9.17985065927,19.4245,39.1676196522,0.0,33.3988,5.76881965219
 05/02  16:00:00,63.9974082605,4.08460302938,21.5862480905,0.0,9.17985065927,26.9147,55.867424837,0.0,50.0982,5.76922483701
 05/02  17:00:00,64.7019269889,4.08460302938,22.2992890677,0.0,9.17985065927,26.9147,57.6053456764,0.0,50.0982,7.50714567641
 05/02  18:00:00,66.1210287069,4.08460302938,23.7315426925,0.0,9.17985065927,26.9147,60.5132787285,0.0,50.0982,10.4150787285
 05/02  19:00:00,56.1127441866,4.08460302938,20.2084092035,0.0,9.17985065927,19.4245,44.9776449729,0.0,33.3988,11.5788449729
 05/02  20:00:00,57.384726445,4.08460302938,18.3349476944,0.0,9.17985065927,19.4245,42.6498083151,0.0,33.3988,9.25100831506
 05/02  21:00:00,54.354058135,4.08460302938,15.373564418,0.0,9.17985065927,19.4245,35.4636783291,0.0,25.0491,10.4145783291
 05/02  22:00:00,52.4894663236,4.08460302938,13.5192286383,0.0,9.17985065927,19.4245,25.3663251444,0.0,16.6994,8.66692514439
 05/02  23:00:00,50.6436037838,4.08460302938,10.9161714248,0.0,9.17985065927,19.4245,13.5394797494,0.0,8.3497,5.18977974939
 05/02  24:00:00,28.2888436856,4.08460302938,5.27222883491,0.0,4.58992532963,8.1892,7.39566232904,0.0186099631036,3.33988,4.03717236594
 05/03  01:00:00,15.0960339259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,15.1214962521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.1253439607,0.0,0.0,0.0,1.52997510988,7.4902,3.93197060289,0.0,3.33988,0.592090602894
 05/03  04:00:00,15.2915961706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,23.2551590282,4.08460302938,0.118085016045,0.0,4.58992532963,8.1892,9.17457962335,0.232817361769,8.3497,0.592062261585
 05/03  06:00:00,39.7571880458,4.08460302938,1.73759138539,0.0,9.17985065927,19.4245,19.5868771391,0.0,16.6994,2.88747713905
 05/03  07:00:00,51.0729135026,4.08460302938,8.79974466975,0.0,9.17985065927,26.9147,36.6284088237,0.0,25.0491,11.5793088237
 05/03  08:00:00,55.6686272874,4.08460302938,13.3732215707,0.0,9.17985065927,26.9147,43.8133390969,0.0,33.3988,10.4145390969
 05/03  09:00:00,49.0210053846,4.08460302938,14.18844797,0.0,9.17985065927,19.4245,33.1403206145,0.0,25.0491,8.09122061452
 05/03  10:00:00,57.5824491675,4.08460302938,15.2330586827,0.0,9.17985065927,26.9147,49.8328053417,0.0,41.7485,8.08430534169
 05/03  11:00:00,63.8538590567,4.08460302938,20.7603741261,0.0,9.17985065927,26.9147,50.4151608259,0.0,41.7485,8.66666082595
 05/03  12:00:00,68.1357394728,4.08460302938,25.6631019563,0.0,9.17985065927,26.9147,49.2557551502,0.0,41.7485,7.50725515017
 05/03  13:00:00,58.7167831599,4.08460302938,23.8004345552,0.0,9.17985065927,19.4245,39.7472301374,0.0,33.3988,6.34843013735
 05/03  14:00:00,54.8501961621,4.08460302938,19.9297485314,0.0,9.17985065927,19.4245,30.8186023874,0.0,25.0491,5.76950238741
 05/03  15:00:00,53.9575557899,4.08460302938,19.0293680886,0.0,9.17985065927,19.4245,39.7428398066,0.0,33.3988,6.34403980664
 05/03  16:00:00,64.9178718533,4.08460302938,22.4942878544,0.0,9.17985065927,26.9147,55.8670713551,0.0,50.0982,5.76887135513
 05/03  17:00:00,67.8917659097,4.08460302938,25.4680004751,0.0,9.17985065927,26.9147,57.6043407398,0.0,50.0982,7.50614073979
 05/03  18:00:00,69.493336053,4.08460302938,27.077444517,0.0,9.17985065927,26.9147,60.5120113714,0.0,50.0982,10.4138113714
 05/03  19:00:00,58.9526506548,4.08460302938,22.8096643186,0.0,9.17985065927,19.4245,44.3986960935,0.0,33.3988,10.9998960935
 05/03  20:00:00,62.7122046618,4.08460302938,23.4383442183,0.0,9.17985065927,19.4245,43.2255950008,0.0,33.3988,9.82679500081
 05/03  21:00:00,59.3060434952,4.08460302938,20.1568040076,0.0,9.17985065927,19.4245,35.4632005618,0.0,25.0491,10.4141005618
 05/03  22:00:00,55.4265973786,4.08460302938,16.4404820845,0.0,9.17985065927,19.4245,25.3657259066,0.0,16.6994,8.66632590664
 05/03  23:00:00,53.8524141216,4.08460302938,14.1096437433,0.0,9.17985065927,19.4245,12.9637976387,0.0,8.3497,4.6140976387
 05/03  24:00:00,32.865564777,4.08460302938,9.81518029413,0.0,4.58992532963,8.1892,7.4060886209,0.028608087982,3.33988,4.03760053292
 05/04  01:00:00,15.1317613607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  02:00:00,15.1471858128,0.0,0.0,0.0,1.52997510988,7.4902,3.93196108396,0.0,3.33988,0.592081083956
 05/04  03:00:00,15.1440188953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  04:00:00,15.3222297724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196696827,0.0,3.33988,0.59208696827
 05/04  05:00:00,28.2295144756,4.08460302938,5.0430064252,0.0,4.58992532963,8.1892,8.56907925765,0.199379257646,8.3497,0.02
 05/04  06:00:00,45.203128931,4.08460302938,7.14432230881,0.0,9.17985065927,19.4245,19.5866593449,0.0,16.6994,2.88725934487
 05/04  07:00:00,55.6112952787,4.08460302938,13.3100173694,0.0,9.17985065927,26.9147,36.6280604203,0.0,25.0491,11.5789604203
 05/04  08:00:00,58.1500554686,4.08460302938,15.8272316486,0.0,9.17985065927,26.9147,43.8125631537,0.0,33.3988,10.4137631537
 05/04  09:00:00,51.1234081638,4.08460302938,16.2639752337,0.0,9.17985065927,19.4245,33.7163689604,0.0,25.0491,8.66726896037
 05/04  10:00:00,59.5331242756,4.08460302938,17.1652917268,0.0,9.17985065927,26.9147,49.2562204446,0.0,41.7485,7.50772044461
 05/04  11:00:00,65.5475306104,4.08460302938,22.4418192765,0.0,9.17985065927,26.9147,50.4154834989,0.0,41.7485,8.66698349887
 05/04  12:00:00,68.5450186663,4.08460302938,26.0667841941,0.0,9.17985065927,26.9147,49.2555250119,0.0,41.7485,7.50702501188
 05/04  13:00:00,58.8898772868,4.08460302938,23.9737538396,0.0,9.17985065927,19.4245,39.7476468358,0.0,33.3988,6.34884683584
 05/04  14:00:00,56.330658165,4.08460302938,21.4102094167,0.0,9.17985065927,19.4245,30.8183739365,0.0,25.0491,5.76927393648
 05/04  15:00:00,55.4450311589,4.08460302938,20.5162627797,0.0,9.17985065927,19.4245,39.1682824106,0.0,33.3988,5.76948241064
 05/04  16:00:00,66.310569257,4.08460302938,23.886589957,0.0,9.17985065927,26.9147,55.8670255844,0.0,50.0982,5.76882558436
 05/04  17:00:00,69.6347321543,4.08460302938,27.2106365538,0.0,9.17985065927,26.9147,58.1809720968,0.0,50.0982,8.0827720968
 05/04  18:00:00,69.3045264903,4.08460302938,26.8885495038,0.0,9.17985065927,26.9147,60.369877658,0.0,50.0982,10.271677658
 05/04  19:00:00,56.5972145471,4.08460302938,20.460776825,0.0,9.17985065927,19.4245,44.541307657,0.0,33.3988,11.142507657
 05/04  20:00:00,58.0823692447,4.08460302938,18.8372879503,0.0,9.17985065927,19.4245,42.6498918876,0.0,33.3988,9.25109188765
 05/04  21:00:00,54.3010408727,4.08460302938,15.1754735094,0.0,9.17985065927,19.4245,35.4627706856,0.0,25.0491,10.4136706856
 05/04  22:00:00,51.6838088172,4.08460302938,12.7088065278,0.0,9.17985065927,19.4245,25.3658907723,0.0,16.6994,8.66649077231
 05/04  23:00:00,52.525854934,4.08460302938,12.7779855083,0.0,9.17985065927,19.4245,12.9652734432,0.0,8.3497,4.61557344323
 05/04  24:00:00,30.9656656774,4.08460302938,7.92395414296,0.0,4.58992532963,8.1892,7.37746598274,0.0,3.33988,4.03758598274
 05/05  01:00:00,15.1224696761,0.0,0.0,0.0,1.52997510988,7.4902,3.93195795811,0.0,3.33988,0.592077958106
 05/05  02:00:00,15.1330879918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,15.1353873006,0.0,0.0,0.0,1.52997510988,7.4902,3.93196386635,0.0,3.33988,0.592083866347
 05/05  04:00:00,15.969786915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,26.2866175512,4.08460302938,2.46820374793,0.0,4.58992532963,8.1892,9.13632140786,0.19455748981,8.3497,0.592063918046
 05/05  06:00:00,42.5993078585,4.08460302938,4.24614212379,0.0,9.17985065927,19.4245,19.5865526663,0.0,16.6994,2.88715266635
 05/05  07:00:00,52.6898242063,4.08460302938,10.4030563547,0.0,9.17985065927,26.9147,36.0497144434,0.0,25.0491,11.0006144434
 05/05  08:00:00,56.4422857087,4.08460302938,14.1333140675,0.0,9.17985065927,26.9147,43.8124522298,0.0,33.3988,10.4136522298
 05/05  09:00:00,49.8462534024,4.08460302938,15.0004302935,0.0,9.17985065927,19.4245,33.7155010929,0.0,25.0491,8.66640109288
 05/05  10:00:00,57.5847835654,4.08460302938,15.2306462547,0.0,9.17985065927,26.9147,49.2560051164,0.0,41.7485,7.50750511641
 05/05  11:00:00,60.7973563712,4.08460302938,17.7147801881,0.0,9.17985065927,26.9147,50.414913116,0.0,41.7485,8.66641311604
 05/05  12:00:00,64.9124454171,4.08460302938,22.4546478282,0.0,9.17985065927,26.9147,49.2555730154,0.0,41.7485,7.50707301536
 05/05  13:00:00,58.3321244073,4.08460302938,23.4291184111,0.0,9.17985065927,19.4245,39.7471293776,0.0,33.3988,6.34832937758
 05/05  14:00:00,56.5838908301,4.08460302938,21.6838047426,0.0,9.17985065927,19.4245,30.8185992387,0.0,25.0491,5.76949923874
 05/05  15:00:00,54.9358918363,4.08460302938,20.0319395067,0.0,9.17985065927,19.4245,39.1676502136,0.0,33.3988,5.76885021364
 05/05  16:00:00,64.5190660196,4.08460302938,22.1282209245,0.0,9.17985065927,26.9147,55.8674932342,0.0,50.0982,5.76929323415
 05/05  17:00:00,66.2957901309,4.08460302938,23.9266768763,0.0,9.17985065927,26.9147,57.604420506,0.0,50.0982,7.506220506
 05/05  18:00:00,66.3835573049,4.08460302938,24.0332392331,0.0,9.17985065927,26.9147,60.5109293714,0.0,50.0982,10.4127293714
 05/05  19:00:00,55.4068621016,4.08460302938,19.5308678537,0.0,9.17985065927,19.4245,44.9761129539,0.0,33.3988,11.5773129539
 05/05  20:00:00,56.0193704028,4.08460302938,17.0085766239,0.0,9.17985065927,19.4245,42.648147276,0.0,33.3988,9.24934727604
 05/05  21:00:00,51.1562453407,4.08460302938,12.2178035636,0.0,9.17985065927,19.4245,35.4630139994,0.0,25.0491,10.4139139994
 05/05  22:00:00,49.2093393459,4.08460302938,10.2768952413,0.0,9.17985065927,19.4245,25.3649951642,0.0,16.6994,8.66559516424
 05/05  23:00:00,48.5731362759,4.08460302938,8.86942066249,0.0,9.17985065927,19.4245,12.963346513,0.0,8.3497,4.61364651303
 05/05  24:00:00,27.9669589451,4.08460302938,4.95643802354,0.0,4.58992532963,8.1892,7.43686599656,0.0598363472028,3.33988,4.03714964935
 05/06  01:00:00,15.0992134442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,15.1250366558,0.0,0.0,0.0,1.52997510988,7.4902,3.93195133684,0.0,3.33988,0.592071336838
 05/06  03:00:00,15.1266185919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.3020099538,0.0,0.0,0.0,1.52997510988,7.4902,3.9319572414,0.0,3.33988,0.592077241396
 05/06  05:00:00,25.3152762712,4.08460302938,2.14788706449,0.0,4.58992532963,8.1892,8.55004323512,0.180343235118,8.3497,0.02
 05/06  06:00:00,41.8475012289,4.08460302938,3.80417115575,0.0,9.17985065927,19.4245,19.5864662371,0.0,16.6994,2.88706623706
 05/06  07:00:00,51.4243858868,4.08460302938,9.14619849428,0.0,9.17985065927,26.9147,27.9365169852,0.0,25.0491,2.88741698522
 05/06  08:00:00,53.8433097008,4.08460302938,11.5482741629,0.0,9.17985065927,26.9147,36.8600246645,0.0,33.3988,3.4612246645
 05/06  09:00:00,46.7564181756,4.08460302938,11.933051745,0.0,9.17985065927,19.4245,34.2989710569,0.0,25.0491,9.24987105692
 05/06  10:00:00,56.6758528222,4.08460302938,14.3400453462,0.0,9.17985065927,26.9147,50.4140566919,0.0,41.7485,8.66555669193
 05/06  11:00:00,61.6265222512,4.08460302938,18.5566411697,0.0,9.17985065927,26.9147,50.9995434479,0.0,41.7485,9.25104344789
 05/06  12:00:00,62.128708946,4.08460302938,19.6931062402,0.0,9.17985065927,26.9147,50.9980103323,0.0,41.7485,9.24951033226
 05/06  13:00:00,54.1910870506,4.08460302938,19.3060214649,0.0,9.17985065927,19.4245,42.0635686854,0.0,33.3988,8.66476868535
 05/06  14:00:00,53.9347196525,4.08460302938,19.0399554181,0.0,9.17985065927,19.4245,32.5539576075,0.0,25.0491,7.50485760748
 05/06  15:00:00,52.4836896752,4.08460302938,17.6049233151,0.0,9.17985065927,19.4245,40.9047164941,0.0,33.3988,7.50591649414
 05/06  16:00:00,60.0952440295,4.08460302938,17.7364825857,0.0,9.17985065927,26.9147,56.4466909462,0.0,50.0982,6.34849094623
 05/06  17:00:00,60.6303725645,4.08460302938,18.2718947442,0.0,9.17985065927,26.9147,57.6050344263,0.0,50.0982,7.50683442627
 05/06  18:00:00,61.9171333694,4.08460302938,19.5755628891,0.0,9.17985065927,26.9147,60.5113380177,0.0,50.0982,10.4131380177
 05/06  19:00:00,53.1809781369,4.08460302938,17.1071424069,0.0,9.17985065927,19.4245,43.8109966239,0.0,33.3988,10.4121966239
 05/06  20:00:00,52.9670771677,4.08460302938,13.7878219396,0.0,9.17985065927,19.4245,42.6494865855,0.0,33.3988,9.2506865855
 05/06  21:00:00,50.7601402955,4.08460302938,11.6916566068,0.0,9.17985065927,19.4245,35.4614395583,0.0,25.0491,10.4123395583
 05/06  22:00:00,48.1749093911,4.08460302938,9.25442212891,0.0,9.17985065927,19.4245,24.2052714908,0.0,16.6994,7.50587149084
 05/06  23:00:00,46.5551671251,4.08460302938,6.86933392854,0.0,9.17985065927,19.4245,14.118199671,0.0,8.3497,5.76849967102
 05/06  24:00:00,24.6434649434,4.08460302938,1.66199098851,0.0,4.58992532963,8.1892,7.45243895945,0.0757385721654,3.33988,4.03682038728
 05/07  01:00:00,15.0643985701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,15.0879526673,0.0,0.0,0.0,1.52997510988,7.4902,3.9319667965,0.0,3.33988,0.592086796501
 05/07  03:00:00,15.0998679929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,15.2707706879,0.0,0.0,0.0,1.52997510988,7.4902,3.93197267652,0.0,3.33988,0.592092676516
 05/07  05:00:00,23.1849190697,4.08460302938,0.0642273027718,0.0,4.58992532963,8.1892,8.66141477761,0.291714777605,8.3497,0.02
 05/07  06:00:00,37.832989628,4.08460302938,0.874342734205,0.0,9.17985065927,19.4245,19.5865603251,0.0,16.6994,2.88716032511
 05/07  07:00:00,50.0900181222,4.08460302938,7.81722639436,0.0,9.17985065927,26.9147,28.5099205345,0.0,25.0491,3.46082053454
 05/07  08:00:00,55.2789627361,4.08460302938,12.9749487772,0.0,9.17985065927,26.9147,36.2864826022,0.0,33.3988,2.88768260221
 05/07  09:00:00,46.7632895811,4.08460302938,11.925505613,0.0,9.17985065927,19.4245,27.9367474193,0.0,25.0491,2.88764741927
 05/07  10:00:00,56.4843113561,4.08460302938,14.1516537268,0.0,9.17985065927,26.9147,50.999368015,0.0,41.7485,9.25086801498
 05/07  11:00:00,57.9257530086,4.08460302938,14.8687752503,0.0,9.17985065927,26.9147,50.9987793233,0.0,41.7485,9.25027932335
 05/07  12:00:00,58.665417472,4.08460302938,16.236729819,0.0,9.17985065927,26.9147,49.2539481764,0.0,41.7485,7.50544817642
 05/07  13:00:00,51.4570657829,4.08460302938,16.5731055691,0.0,9.17985065927,19.4245,40.9043970158,0.0,33.3988,7.50559701578
 05/07  14:00:00,51.4274514354,4.08460302938,16.5249123172,0.0,9.17985065927,19.4245,30.8184359183,0.0,25.0491,5.76933591833
 05/07  15:00:00,50.8508521299,4.08460302938,15.9437420982,0.0,9.17985065927,19.4245,39.1676239589,0.0,33.3988,5.76882395887
 05/07  16:00:00,60.9424546756,4.08460302938,18.560663258,0.0,9.17985065927,26.9147,55.8677997572,0.0,50.0982,5.76959975719
 05/07  17:00:00,61.9364133782,4.08460302938,19.5723950448,0.0,9.17985065927,26.9147,57.6038144346,0.0,50.0982,7.50561443462
 05/07  18:00:00,62.1500397048,4.08460302938,19.7997689567,0.0,9.17985065927,26.9147,59.348067221,0.0,50.0982,9.24986722099
 05/07  19:00:00,52.6029542551,4.08460302938,16.5357897493,0.0,9.17985065927,19.4245,43.2254891746,0.0,33.3988,9.82668917465
 05/07  20:00:00,53.1002717052,4.08460302938,13.9168462661,0.0,9.17985065927,19.4245,40.9052264952,0.0,33.3988,7.50642649522
 05/07  21:00:00,48.5380602891,4.08460302938,9.46872114617,0.0,9.17985065927,19.4245,34.2978150727,0.0,25.0491,9.24871507267
 05/07  22:00:00,46.0275165023,4.08460302938,7.10277423275,0.0,9.17985065927,19.4245,24.2051227229,0.0,16.6994,7.50572272288
 05/07  23:00:00,45.7296738543,4.08460302938,6.04185293165,0.0,9.17985065927,19.4245,12.3867484627,0.0,8.3497,4.03704846267
 05/07  24:00:00,25.1835836362,4.08460302938,2.19470234028,0.0,4.58992532963,8.1892,8.03127947184,0.0779990383621,3.33988,4.61340043348
 05/08  01:00:00,15.0695675654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,15.0869913436,0.0,0.0,0.0,1.52997510988,7.4902,3.93195527745,0.0,3.33988,0.592075277451
 05/08  03:00:00,15.0943474878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.2686891189,0.0,0.0,0.0,1.52997510988,7.4902,3.93196117575,0.0,3.33988,0.592081175748
 05/08  05:00:00,23.1895269547,4.08460302938,0.0679571952595,0.0,4.58992532963,8.1892,8.63535774041,0.265657740412,8.3497,0.02
 05/08  06:00:00,37.0009276927,4.08460302938,0.0545270102715,0.0,9.17985065927,19.4245,19.5864599172,0.0,16.6994,2.88705991723
 05/08  07:00:00,47.8420836129,4.08460302938,5.58375746474,0.0,9.17985065927,26.9147,36.6259943481,0.0,25.0491,11.5768943481
 05/08  08:00:00,51.2123170204,4.08460302938,8.931154881,0.0,9.17985065927,26.9147,43.2339131925,0.0,33.3988,9.8351131925
 05/08  09:00:00,45.5099149933,4.08460302938,10.6919624977,0.0,9.17985065927,19.4245,33.715333702,0.0,25.0491,8.66623370198
 05/08  10:00:00,54.4946070603,4.08460302938,12.1676812391,0.0,9.17985065927,26.9147,49.2555731943,0.0,41.7485,7.50707319429
 05/08  11:00:00,59.2756131622,4.08460302938,16.2073389868,0.0,9.17985065927,26.9147,49.8383782662,0.0,41.7485,8.08987826618
 05/08  12:00:00,62.8386721195,4.08460302938,20.3948770384,0.0,9.17985065927,26.9147,49.2549859616,0.0,41.7485,7.50648596161
 05/08  13:00:00,53.9135287511,4.08460302938,19.0239964701,0.0,9.17985065927,19.4245,40.3237890497,0.0,33.3988,6.92498904973
 05/08  14:00:00,51.5606745983,4.08460302938,16.6668113472,0.0,9.17985065927,19.4245,30.8174881127,0.0,25.0491,5.76838811273
 05/08  15:00:00,51.5653728024,4.08460302938,16.662879693,0.0,9.17985065927,19.4245,39.1678104763,0.0,33.3988,5.76901047628
 05/08  16:00:00,61.8961279192,4.08460302938,19.497689028,0.0,9.17985065927,26.9147,55.2931755715,0.0,50.0982,5.19497557147
 05/08  17:00:00,64.9124513317,4.08460302938,22.5222862133,0.0,9.17985065927,26.9147,57.604119861,0.0,50.0982,7.50591986104
 05/08  18:00:00,66.3584607589,4.08460302938,23.9899501815,0.0,9.17985065927,26.9147,60.5102880233,0.0,50.0982,10.4120880233
 05/08  19:00:00,54.1204259023,4.08460302938,18.0582767717,0.0,9.17985065927,19.4245,44.3976399172,0.0,33.3988,10.9988399172
 05/08  20:00:00,53.9597702728,4.08460302938,14.7753814337,0.0,9.17985065927,19.4245,42.6490381352,0.0,33.3988,9.25023813522
 05/08  21:00:00,50.4720909402,4.08460302938,11.4031087222,0.0,9.17985065927,19.4245,35.4608440347,0.0,25.0491,10.4117440347
 05/08  22:00:00,48.0221864593,4.08460302938,9.09564179243,0.0,9.17985065927,19.4245,25.3642219971,0.0,16.6994,8.66482199712
 05/08  23:00:00,46.479738345,4.08460302938,6.79000632111,0.0,9.17985065927,19.4245,12.9631675299,0.0,8.3497,4.6134675299
 05/08  24:00:00,24.8868322758,4.08460302938,1.89854508028,0.0,4.58992532963,8.1892,7.397110321,0.0202728283708,3.33988,4.03695749263
 05/09  01:00:00,15.0731771108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.0963359868,0.0,0.0,0.0,1.52997510988,7.4902,3.93194331157,0.0,3.33988,0.592063311571
 05/09  03:00:00,15.0964452005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.8962826503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  05:00:00,23.8122280101,4.08460302938,0.0760856295402,0.0,4.58992532963,8.1892,9.24252537036,0.300738911124,8.3497,0.592086459235
 05/09  06:00:00,37.2639989996,4.08460302938,0.0523872582036,0.0,9.17985065927,19.4245,19.5864406022,0.0,16.6994,2.88704060217
 05/09  07:00:00,46.8341514112,4.08460302938,4.58579071035,0.0,9.17985065927,26.9147,36.048091771,0.0,25.0491,10.998991771
 05/09  08:00:00,52.096100629,4.08460302938,9.81471987724,0.0,9.17985065927,26.9147,43.8108552537,0.0,33.3988,10.4120552537
 05/09  09:00:00,47.2435279895,4.08460302938,12.4164333963,0.0,9.17985065927,19.4245,33.1385952867,0.0,25.0491,8.0894952867
 05/09  10:00:00,56.5931395697,4.08460302938,14.252126926,0.0,9.17985065927,26.9147,49.2555643159,0.0,41.7485,7.50706431594
 05/09  11:00:00,59.5699449447,4.08460302938,16.5000638639,0.0,9.17985065927,26.9147,50.4144791347,0.0,41.7485,8.66597913469
 05/09  12:00:00,62.3244167329,4.08460302938,19.8813834268,0.0,9.17985065927,26.9147,49.2551191441,0.0,41.7485,7.50661914409
 05/09  13:00:00,55.1603412015,4.08460302938,20.2623413795,0.0,9.17985065927,19.4245,39.7477112587,0.0,33.3988,6.3489112587
 05/09  14:00:00,52.5118607463,4.08460302938,17.6045046199,0.0,9.17985065927,19.4245,30.8166627543,0.0,25.0491,5.76756275429
 05/09  15:00:00,51.0989248647,4.08460302938,16.1921063496,0.0,9.17985065927,19.4245,39.1674146702,0.0,33.3988,5.76861467018
 05/09  16:00:00,62.756783685,4.08460302938,20.3509886598,0.0,9.17985065927,26.9147,55.8668099968,0.0,50.0982,5.76860999682
 05/09  17:00:00,68.5910279713,4.08460302938,26.1876948344,0.0,9.17985065927,26.9147,57.6048117722,0.0,50.0982,7.50661177219
 05/09  18:00:00,68.5341205505,4.08460302938,26.1508790084,0.0,9.17985065927,26.9147,59.9333620691,0.0,50.0982,9.8351620691
 05/09  19:00:00,57.4826763901,4.08460302938,22.6536131535,0.0,9.17985065927,19.4245,44.3972898443,0.0,33.3988,10.9984898443
 05/09  20:00:00,57.2113767181,4.08460302938,18.1907244937,0.0,9.17985065927,19.4245,42.6488608088,0.0,33.3988,9.25006080882
 05/09  21:00:00,52.0258416931,4.08460302938,13.0790081535,0.0,9.17985065927,19.4245,35.4601643247,0.0,25.0491,10.4110643247
 05/09  22:00:00,49.7857593261,4.08460302938,10.8494661374,0.0,9.17985065927,19.4245,24.7880857137,0.0,16.6994,8.08868571366
 05/09  23:00:00,48.6394767654,4.08460302938,8.93510927927,0.0,9.17985065927,19.4245,13.5377378678,0.0,8.3497,5.18803786781
 05/09  24:00:00,27.0113222058,4.08460302938,4.00717517357,0.0,4.58992532963,8.1892,7.41205586083,0.0351381869216,3.33988,4.0370376739
 05/10  01:00:00,15.0871600348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,15.1121133976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,15.1124658245,0.0,0.0,0.0,1.52997510988,7.4902,3.93193141335,0.0,3.33988,0.592051413352
 05/10  04:00:00,15.2842570495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,23.6889727205,4.08460302938,0.535166134228,0.0,4.58992532963,8.1892,9.08549194178,0.143734593735,8.3497,0.592057348041
 05/10  06:00:00,39.4619142694,4.08460302938,2.49422878938,0.0,9.17985065927,19.4245,19.5865813217,0.0,16.6994,2.88718132168
 05/10  07:00:00,51.2765610098,4.08460302938,9.00401044743,0.0,9.17985065927,26.9147,36.0471412182,0.0,25.0491,10.9980412182
 05/10  08:00:00,55.7308088373,4.08460302938,13.4268526413,0.0,9.17985065927,26.9147,43.8103505961,0.0,33.3988,10.4115505961
 05/10  09:00:00,49.4527045922,4.08460302938,14.6152331262,0.0,9.17985065927,19.4245,33.1378151481,0.0,25.0491,8.0887151481
 05/10  10:00:00,57.0125054797,4.08460302938,14.6798299106,0.0,9.17985065927,26.9147,49.2546626874,0.0,41.7485,7.5061626874
 05/10  11:00:00,61.6352567422,4.08460302938,18.5669825668,0.0,9.17985065927,26.9147,49.8369989604,0.0,41.7485,8.08849896037
 05/10  12:00:00,64.5363655807,4.08460302938,22.0930312995,0.0,9.17985065927,26.9147,49.2537171525,0.0,41.7485,7.50521715247
 05/10  13:00:00,56.5928028673,4.08460302938,21.6944654238,0.0,9.17985065927,19.4245,40.322781273,0.0,33.3988,6.92398127302
 05/10  14:00:00,54.9542539791,4.08460302938,20.0461877068,0.0,9.17985065927,19.4245,30.2424822047,0.0,25.0491,5.19338220468
 05/10  15:00:00,53.6088578964,4.08460302938,18.7008950285,0.0,9.17985065927,19.4245,39.1674828896,0.0,33.3988,5.76868288961
 05/10  16:00:00,64.2603271392,4.08460302938,21.8618989042,0.0,9.17985065927,26.9147,55.8666138717,0.0,50.0982,5.7684138717
 05/10  17:00:00,66.5339408198,4.08460302938,24.1355066517,0.0,9.17985065927,26.9147,57.6042958754,0.0,50.0982,7.50609587535
 05/10  18:00:00,66.8742463362,4.08460302938,24.500768548,0.0,9.17985065927,26.9147,59.9330137616,0.0,50.0982,9.8348137616
 05/10  19:00:00,54.8157693718,4.08460302938,19.7754683783,0.0,9.17985065927,19.4245,44.974498095,0.0,33.3988,11.575698095
 05/10  20:00:00,55.6460467736,4.08460302938,16.4492371631,0.0,9.17985065927,19.4245,42.6453024547,0.0,33.3988,9.24650245465
 05/10  21:00:00,51.0264452372,4.08460302938,11.9519103558,0.0,9.17985065927,19.4245,34.8822404076,0.0,25.0491,9.83314040757
 05/10  22:00:00,48.3995907169,4.08460302938,9.47487841677,0.0,9.17985065927,19.4245,25.3638628649,0.0,16.6994,8.66446286492
 05/10  23:00:00,47.1248796725,4.08460302938,7.43260648554,0.0,9.17985065927,19.4245,12.9626624944,0.0,8.3497,4.61296249443
 05/10  24:00:00,26.3566452476,4.08460302938,3.35726416195,0.0,4.58992532963,8.1892,6.87129356748,0.0682031542642,3.33988,3.46321041321
 05/11  01:00:00,15.0795416006,0.0,0.0,0.0,1.52997510988,7.4902,3.93197174856,0.0,3.33988,0.592091748557
 05/11  02:00:00,15.0907120765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,15.0925568795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197028019,0.0,3.33988,0.592090280194
 05/11  04:00:00,15.2657169751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  05:00:00,23.2113852985,4.08460302938,0.0831349500887,0.0,4.58992532963,8.1892,9.22325263508,0.281456481966,8.3497,0.592096153119
 05/11  06:00:00,37.2194807824,4.08460302938,0.267400294069,0.0,9.17985065927,19.4245,19.586469015,0.0,16.6994,2.88706901502
 05/11  07:00:00,50.3593207204,4.08460302938,8.09083375269,0.0,9.17985065927,26.9147,36.046358467,0.0,25.0491,10.997258467
 05/11  08:00:00,55.6049872468,4.08460302938,13.3009419347,0.0,9.17985065927,26.9147,43.2332893371,0.0,33.3988,9.8344893371
 05/11  09:00:00,49.5877004516,4.08460302938,14.7416430373,0.0,9.17985065927,19.4245,33.714472553,0.0,25.0491,8.66537255299
 05/11  10:00:00,57.1291405516,4.08460302938,14.7831690481,0.0,9.17985065927,26.9147,49.2549678924,0.0,41.7485,7.5064678924
 05/11  11:00:00,60.7349084622,4.08460302938,17.6650273813,0.0,9.17985065927,26.9147,49.837470436,0.0,41.7485,8.08897043603
 05/11  12:00:00,65.6190965934,4.08460302938,23.1670338219,0.0,9.17985065927,26.9147,49.2534609968,0.0,41.7485,7.50496099681
 05/11  13:00:00,57.4876035931,4.08460302938,22.5927495826,0.0,9.17985065927,19.4245,39.7461911905,0.0,33.3988,6.34739119045
 05/11  14:00:00,55.6517511992,4.08460302938,20.74852354,0.0,9.17985065927,19.4245,30.816767776,0.0,25.0491,5.76766777599
 05/11  15:00:00,55.7512035068,4.08460302938,20.8426846539,0.0,9.17985065927,19.4245,39.1667707005,0.0,33.3988,5.76797070051
 05/11  16:00:00,64.3295504188,4.08460302938,21.9468889438,0.0,9.17985065927,26.9147,55.8664780532,0.0,50.0982,5.76827805318
 05/11  17:00:00,63.8788480305,4.08460302938,21.5148498675,0.0,9.17985065927,26.9147,57.02828885,0.0,50.0982,6.93008884999
 05/11  18:00:00,65.360693077,4.08460302938,23.0105076775,0.0,9.17985065927,26.9147,60.5097820328,0.0,50.0982,10.4115820328
 05/11  19:00:00,55.3299752249,4.08460302938,20.2901047476,0.0,9.17985065927,19.4245,44.3958136986,0.0,33.3988,10.9970136986
 05/11  20:00:00,58.3856700108,4.08460302938,19.1870461546,0.0,9.17985065927,19.4245,42.6452201454,0.0,33.3988,9.24642014538
 05/11  21:00:00,54.618263188,4.08460302938,15.529615346,0.0,9.17985065927,19.4245,34.8824023146,0.0,25.0491,9.83330231464
 05/11  22:00:00,51.2618335354,4.08460302938,12.321459613,0.0,9.17985065927,19.4245,25.3636997156,0.0,16.6994,8.66429971556
