Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  23:00:00,49.513530901,4.08460302938,9.80661762001,0.0,9.17985065927,19.4245,12.9630700226,0.0,8.3497,4.61337002258
 05/11  24:00:00,27.5558467584,4.08460302938,4.54724502932,0.0,4.58992532963,8.1892,7.41095922582,0.0344527631178,3.33988,4.0366264627
 05/12  01:00:00,15.08394055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,15.1018799973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,15.0978087461,0.0,0.0,0.0,1.52997510988,7.4902,3.93195268766,0.0,3.33988,0.592072687659
 05/12  04:00:00,15.8968570389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,23.8425142598,4.08460302938,0.0826221035628,0.0,4.58992532963,8.1892,9.22355152388,0.281772935372,8.3497,0.592078588505
 05/12  06:00:00,37.507623918,4.08460302938,0.255254598254,0.0,9.17985065927,19.4245,19.586598066,0.0,16.6994,2.88719806598
 05/12  07:00:00,50.3170812682,4.08460302938,8.04856930938,0.0,9.17985065927,26.9147,36.0458701357,0.0,25.0491,10.9967701357
 05/12  08:00:00,55.5712733512,4.08460302938,13.2671592419,0.0,9.17985065927,26.9147,43.2329926685,0.0,33.3988,9.83419266851
 05/12  09:00:00,49.4412462336,4.08460302938,14.6036145913,0.0,9.17985065927,19.4245,33.7146460601,0.0,25.0491,8.66554606015
 05/12  10:00:00,58.871606391,4.08460302938,16.525130303,0.0,9.17985065927,26.9147,48.6789096919,0.0,41.7485,6.93040969187
 05/12  11:00:00,64.4206003039,4.08460302938,21.3386552561,0.0,9.17985065927,26.9147,50.4124937686,0.0,41.7485,8.6639937686
 05/12  12:00:00,67.6807149699,4.08460302938,25.2228029389,0.0,9.17985065927,26.9147,49.2534676619,0.0,41.7485,7.50496766188
 05/12  13:00:00,59.1174476191,4.08460302938,24.217136513,0.0,9.17985065927,19.4245,39.7470444571,0.0,33.3988,6.34824445706
 05/12  14:00:00,56.5080310291,4.08460302938,21.6014268021,0.0,9.17985065927,19.4245,30.8174342137,0.0,25.0491,5.76833421365
 05/12  15:00:00,54.8756063949,4.08460302938,19.9671104455,0.0,9.17985065927,19.4245,38.5915212868,0.0,33.3988,5.19272128681
 05/12  16:00:00,63.6772930301,4.08460302938,21.2866767822,0.0,9.17985065927,26.9147,55.866594299,0.0,50.0982,5.76839429899
 05/12  17:00:00,64.0256044579,4.08460302938,21.6487091955,0.0,9.17985065927,26.9147,57.6042449394,0.0,50.0982,7.50604493944
 05/12  18:00:00,65.4816383482,4.08460302938,23.1182971299,0.0,9.17985065927,26.9147,59.9314143995,0.0,50.0982,9.83321439948
 05/12  19:00:00,54.4710550544,4.08460302938,19.6215418388,0.0,9.17985065927,19.4245,44.3965849549,0.0,33.3988,10.9977849549
 05/12  20:00:00,55.2236283168,4.08460302938,16.2170381715,0.0,9.17985065927,19.4245,42.647059016,0.0,33.3988,9.24825901598
 05/12  21:00:00,50.6556266858,4.08460302938,11.7207916103,0.0,9.17985065927,19.4245,35.4602724602,0.0,25.0491,10.4111724602
 05/12  22:00:00,47.773498368,4.08460302938,8.84972879689,0.0,9.17985065927,19.4245,24.7874023344,0.0,16.6994,8.08800233436
 05/12  23:00:00,45.4092554734,4.08460302938,5.73091183067,0.0,9.17985065927,19.4245,12.9637785657,0.0,8.3497,4.61407856573
 05/12  24:00:00,24.2183094684,4.08460302938,1.2334378095,0.0,4.58992532963,8.1892,7.43950439669,0.0627783443726,3.33988,4.03684605232
 05/13  01:00:00,15.0634152962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,15.0894909759,0.0,0.0,0.0,1.52997510988,7.4902,3.93197612666,0.0,3.33988,0.592096126661
 05/13  03:00:00,15.0957425231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.2647956968,0.0,0.0,0.0,1.52997510988,7.4902,3.93193028805,0.0,3.33988,0.592050288046
 05/13  05:00:00,23.1925573907,4.08460302938,0.0661905812948,0.0,4.58992532963,8.1892,8.66282521463,0.293125214633,8.3497,0.02
 05/13  06:00:00,38.1617950043,4.08460302938,1.20060317463,0.0,9.17985065927,19.4245,19.5863303557,0.0,16.6994,2.88693035567
 05/13  07:00:00,52.5336595452,4.08460302938,10.2595868435,0.0,9.17985065927,26.9147,27.9363344613,0.0,25.0491,2.88723446126
 05/13  08:00:00,56.4963620014,4.08460302938,14.2005116564,0.0,9.17985065927,26.9147,36.2863167412,0.0,33.3988,2.8875167412
 05/13  09:00:00,49.3888077648,4.08460302938,14.5560742366,0.0,9.17985065927,19.4245,34.2977981748,0.0,25.0491,9.24869817483
 05/13  10:00:00,58.5306101169,4.08460302938,16.1891954732,0.0,9.17985065927,26.9147,49.8367518645,0.0,41.7485,8.08825186446
 05/13  11:00:00,62.2334600459,4.08460302938,19.1635789644,0.0,9.17985065927,26.9147,50.9970682465,0.0,41.7485,9.24856824654
 05/13  12:00:00,63.1103872856,4.08460302938,20.6666112562,0.0,9.17985065927,26.9147,50.9966149724,0.0,41.7485,9.24811497241
 05/13  13:00:00,56.3107917374,4.08460302938,21.4124546008,0.0,9.17985065927,19.4245,41.4858453175,0.0,33.3988,8.08704531752
 05/13  14:00:00,55.0932197905,4.08460302938,20.1849284394,0.0,9.17985065927,19.4245,32.5536297999,0.0,25.0491,7.50452979991
 05/13  15:00:00,53.6884458598,4.08460302938,18.7804510017,0.0,9.17985065927,19.4245,40.9033927604,0.0,33.3988,7.50459276041
 05/13  16:00:00,63.4560845568,4.08460302938,21.0581169579,0.0,9.17985065927,26.9147,56.4461021927,0.0,50.0982,6.34790219267
 05/13  17:00:00,63.6503589372,4.08460302938,21.2523871087,0.0,9.17985065927,26.9147,57.6040554052,0.0,50.0982,7.50585540524
 05/13  18:00:00,66.5089183035,4.08460302938,24.111078283,0.0,9.17985065927,26.9147,59.9310064458,0.0,50.0982,9.83280644576
 05/13  19:00:00,58.2021719903,4.08460302938,23.111581526,0.0,9.17985065927,19.4245,43.8085372952,0.0,33.3988,10.4097372952
 05/13  20:00:00,58.9942495495,4.08460302938,19.7517740889,0.0,9.17985065927,19.4245,42.0714553274,0.0,33.3988,8.67265532744
 05/13  21:00:00,57.075930848,4.08460302938,17.9541817952,0.0,9.17985065927,19.4245,35.4597796251,0.0,25.0491,10.4106796251
 05/13  22:00:00,55.0452831068,4.08460302938,16.0776404252,0.0,9.17985065927,19.4245,23.6288271377,0.0,16.6994,6.9294271377
 05/13  23:00:00,53.7601516402,4.08460302938,14.0312365876,0.0,9.17985065927,19.4245,14.1177742744,0.0,8.3497,5.7680742744
 05/13  24:00:00,30.8153615402,4.08460302938,7.78585953939,0.0,4.58992532963,8.1892,7.39830931215,0.0213934175808,3.33988,4.03703589457
 05/14  01:00:00,15.1088307938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,15.1301681025,0.0,0.0,0.0,1.52997510988,7.4902,3.93196291312,0.0,3.33988,0.592082913123
 05/14  03:00:00,15.1275303016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,15.3021509314,0.0,0.0,0.0,1.52997510988,7.4902,3.9319687993,0.0,3.33988,0.592088799298
 05/14  05:00:00,25.8364399532,4.08460302938,2.66444340767,0.0,4.58992532963,8.1892,8.55056287617,0.180862876166,8.3497,0.02
 05/14  06:00:00,42.0662432743,4.08460302938,5.08111593352,0.0,9.17985065927,19.4245,19.586480343,0.0,16.6994,2.88708034305
 05/14  07:00:00,55.8540946639,4.08460302938,13.5663136627,0.0,9.17985065927,26.9147,27.936242627,0.0,25.0491,2.88714262701
 05/14  08:00:00,59.6939834269,4.08460302938,17.384432642,0.0,9.17985065927,26.9147,36.2863606099,0.0,33.3988,2.88756060986
 05/14  09:00:00,51.5311819125,4.08460302938,16.6842285889,0.0,9.17985065927,19.4245,27.936591093,0.0,25.0491,2.88749109295
 05/14  10:00:00,59.6563660971,4.08460302938,17.3095803327,0.0,9.17985065927,26.9147,50.9963375673,0.0,41.7485,9.24783756731
 05/14  11:00:00,61.6946267169,4.08460302938,18.6247456354,0.0,9.17985065927,26.9147,50.9957132112,0.0,41.7485,9.24721321123
 05/14  12:00:00,63.7779280245,4.08460302938,21.3345936611,0.0,9.17985065927,26.9147,49.2538450704,0.0,41.7485,7.50534507039
 05/14  13:00:00,50.5908323915,4.08460302938,15.7428022027,0.0,9.17985065927,19.4245,40.3284791831,0.0,33.3988,6.92967918309
 05/14  14:00:00,47.7241645266,4.08460302938,12.8877922537,0.0,9.17985065927,19.4245,30.8165391908,0.0,25.0491,5.76743919083
 05/14  15:00:00,46.8262577879,4.08460302938,11.9929814267,0.0,9.17985065927,19.4245,39.1669721981,0.0,33.3988,5.76817219807
 05/14  16:00:00,56.4553556316,4.08460302938,14.1285258341,0.0,9.17985065927,26.9147,55.2920186353,0.0,50.0982,5.19381863526
 05/14  17:00:00,55.8395815709,4.08460302938,13.5171206989,0.0,9.17985065927,26.9147,57.602084002,0.0,50.0982,7.50388400204
 05/14  18:00:00,55.6369923161,4.08460302938,13.3205270183,0.0,9.17985065927,26.9147,59.345729774,0.0,50.0982,9.24752977397
 05/14  19:00:00,44.2846438779,4.08460302938,9.29704966388,0.0,9.17985065927,19.4245,42.6473458776,0.0,33.3988,9.24854587764
 05/14  20:00:00,45.8043721643,4.08460302938,6.68229332026,0.0,9.17985065927,19.4245,40.3278135122,0.0,33.3988,6.92901351217
 05/14  21:00:00,42.9527918189,4.08460302938,3.94523838256,0.0,9.17985065927,19.4245,34.2963572775,0.0,25.0491,9.24725727751
 05/14  22:00:00,40.5273573228,4.08460302938,1.65796150534,0.0,9.17985065927,19.4245,24.2042197297,0.0,16.6994,7.50481972971
 05/14  23:00:00,39.9817997084,4.08460302938,0.360729477945,0.0,9.17985065927,19.4245,11.8125235201,0.0,8.3497,3.46282352006
 05/14  24:00:00,22.8991479975,4.08460302938,0.00561300750269,0.0,4.58992532963,8.1892,8.72299583232,0.193865793709,3.33988,5.18925003861
 05/15  01:00:00,14.9787899918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,15.0161555647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.032959094,0.0,0.0,0.0,1.52997510988,7.4902,3.93194724253,0.0,3.33988,0.59206724253
 05/15  04:00:00,15.2107041421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,23.0706515571,4.08460302938,0.0382181111859,0.0,4.58992532963,8.1892,9.348289091,0.406515938974,8.3497,0.592073152029
 05/15  06:00:00,36.8774432051,4.08460302938,0.0303608919167,0.0,9.17985065927,19.4245,19.5865308389,0.0,16.6994,2.88713083894
 05/15  07:00:00,43.0952834488,4.08460302938,0.880858112402,0.0,9.17985065927,26.9147,36.0440813185,0.0,25.0491,10.9949813185
 05/15  08:00:00,46.8521873619,4.08460302938,4.59397429484,0.0,9.17985065927,26.9147,43.2317985685,0.0,33.3988,9.83299856849
 05/15  09:00:00,40.9780673737,4.08460302938,6.17699382024,0.0,9.17985065927,19.4245,33.1372431161,0.0,25.0491,8.08814311609
 05/15  10:00:00,50.7449665631,4.08460302938,8.4263021486,0.0,9.17985065927,26.9147,49.253907323,0.0,41.7485,7.50540732296
 05/15  11:00:00,53.9802616186,4.08460302938,10.934721821,0.0,9.17985065927,26.9147,49.83628733,0.0,41.7485,8.08778733003
 05/15  12:00:00,55.5653481131,4.08460302938,13.1504408764,0.0,9.17985065927,26.9147,49.2543027449,0.0,41.7485,7.50580274487
 05/15  13:00:00,47.0778492064,4.08460302938,12.2255870399,0.0,9.17985065927,19.4245,39.7459481364,0.0,33.3988,6.3471481364
 05/15  14:00:00,45.4373989312,4.08460302938,10.5853066799,0.0,9.17985065927,19.4245,30.2412113065,0.0,25.0491,5.19211130649
 05/15  15:00:00,44.5014597475,4.08460302938,9.64946839884,0.0,9.17985065927,19.4245,39.1663645905,0.0,33.3988,5.7675645905
 05/15  16:00:00,53.0452232291,4.08460302938,10.7110376659,0.0,9.17985065927,26.9147,55.866137557,0.0,50.0982,5.76793755703
 05/15  17:00:00,54.3436008149,4.08460302938,12.0768776052,0.0,9.17985065927,26.9147,57.0266876237,0.0,50.0982,6.92848762369
 05/15  18:00:00,55.9199517445,4.08460302938,13.6617984477,0.0,9.17985065927,26.9147,60.5078225727,0.0,50.0982,10.4096225727
 05/15  19:00:00,45.3870985547,4.08460302938,10.4515386211,0.0,9.17985065927,19.4245,43.8173148135,0.0,33.3988,10.4185148135
 05/15  20:00:00,47.815028527,4.08460302938,8.67915184998,0.0,9.17985065927,19.4245,42.6459267913,0.0,33.3988,9.24712679133
 05/15  21:00:00,45.051752491,4.08460302938,6.02359394357,0.0,9.17985065927,19.4245,34.8803813039,0.0,25.0491,9.83128130387
 05/15  22:00:00,43.4539076353,4.08460302938,4.56258352015,0.0,9.17985065927,19.4245,24.7863529939,0.0,16.6994,8.08695299388
 05/15  23:00:00,42.2477408111,4.08460302938,2.59681382946,0.0,9.17985065927,19.4245,12.9653086453,0.0,8.3497,4.61560864528
 05/15  24:00:00,22.9510823755,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.53329577844,0.156153279795,3.33988,4.03726249865
 05/16  01:00:00,15.0230680386,0.0,0.0,0.0,1.52997510988,7.4902,3.93192683046,0.0,3.33988,0.592046830461
 05/16  02:00:00,15.0416036825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0450842486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  04:00:00,15.8278334128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193277403,0.0,3.33988,0.592052774028
 05/16  05:00:00,23.7316933566,4.08460302938,0.0401592651968,0.0,4.58992532963,8.1892,8.72767411535,0.357974115347,8.3497,0.02
 05/16  06:00:00,37.2572254978,4.08460302938,0.0542859699959,0.0,9.17985065927,19.4245,19.5858365897,0.0,16.6994,2.88643658971
 05/16  07:00:00,46.1745068028,4.08460302938,3.9225643123,0.0,9.17985065927,26.9147,36.0449569332,0.0,25.0491,10.9958569332
 05/16  08:00:00,51.4189653663,4.08460302938,9.12178794268,0.0,9.17985065927,26.9147,43.2316024606,0.0,33.3988,9.83280246065
 05/16  09:00:00,45.9547601305,4.08460302938,11.1183955884,0.0,9.17985065927,19.4245,33.1369188639,0.0,25.0491,8.08781886395
 05/16  10:00:00,54.8817287091,4.08460302938,12.541677579,0.0,9.17985065927,26.9147,49.2523068584,0.0,41.7485,7.50380685841
 05/16  11:00:00,58.5208150636,4.08460302938,15.4622125335,0.0,9.17985065927,26.9147,49.8345404318,0.0,41.7485,8.08604043184
 05/16  12:00:00,60.2225007443,4.08460302938,17.8007517418,0.0,9.17985065927,26.9147,49.2537802796,0.0,41.7485,7.50528027962
 05/16  13:00:00,54.2922599202,4.08460302938,19.4124877629,0.0,9.17985065927,19.4245,39.7459088453,0.0,33.3988,6.34710884526
 05/16  14:00:00,51.5492315968,4.08460302938,16.6706476724,0.0,9.17985065927,19.4245,30.2420943438,0.0,25.0491,5.19299434378
 05/16  15:00:00,48.4432378246,4.08460302938,13.5750325081,0.0,9.17985065927,19.4245,39.1669170487,0.0,33.3988,5.76811704868
 05/16  16:00:00,57.6668729418,4.08460302938,15.3086682314,0.0,9.17985065927,26.9147,55.866513957,0.0,50.0982,5.76831395703
 05/16  17:00:00,59.760331123,4.08460302938,17.4106837211,0.0,9.17985065927,26.9147,57.0264557112,0.0,50.0982,6.92825571121
 05/16  18:00:00,61.5366156805,4.08460302938,19.2061710926,0.0,9.17985065927,26.9147,59.9310823007,0.0,50.0982,9.83288230067
 05/16  19:00:00,51.1062705945,4.08460302938,16.3297562693,0.0,9.17985065927,19.4245,44.3940819989,0.0,33.3988,10.9952819989
 05/16  20:00:00,53.9784415034,4.08460302938,14.977953714,0.0,9.17985065927,19.4245,42.6454475437,0.0,33.3988,9.24664754372
 05/16  21:00:00,51.8988961547,4.08460302938,12.9482947466,0.0,9.17985065927,19.4245,34.8806598113,0.0,25.0491,9.8315598113
 05/16  22:00:00,49.178631566,4.08460302938,10.238830286,0.0,9.17985065927,19.4245,24.7859730716,0.0,16.6994,8.08657307156
 05/16  23:00:00,46.5711764778,4.08460302938,6.88047665046,0.0,9.17985065927,19.4245,12.9639699596,0.0,8.3497,4.61426995962
 05/16  24:00:00,25.7735148652,4.08460302938,2.7778347067,0.0,4.58992532963,8.1892,7.43365288928,0.0571355936836,3.33988,4.0366372956
 05/17  01:00:00,15.0837054569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.1006846518,0.0,0.0,0.0,1.52997510988,7.4902,3.93196201987,0.0,3.33988,0.592082019867
 05/17  03:00:00,15.1031031301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2795510205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,23.303426154,4.08460302938,0.153556543937,0.0,4.58992532963,8.1892,9.07354326586,0.131755358396,8.3497,0.59208790746
 05/17  06:00:00,39.3175339252,4.08460302938,2.34823003777,0.0,9.17985065927,19.4245,19.5864098444,0.0,16.6994,2.88700984438
 05/17  07:00:00,52.8190438531,4.08460302938,10.5363734124,0.0,9.17985065927,26.9147,36.042830177,0.0,25.0491,10.993730177
 05/17  08:00:00,56.5016156141,4.08460302938,14.2007446658,0.0,9.17985065927,26.9147,43.2307179988,0.0,33.3988,9.83191799881
 05/17  09:00:00,49.4602139378,4.08460302938,14.6275222763,0.0,9.17985065927,19.4245,33.1366582157,0.0,25.0491,8.0875582157
 05/17  10:00:00,58.5419199394,4.08460302938,16.1920623228,0.0,9.17985065927,26.9147,48.6780401963,0.0,41.7485,6.92954019625
 05/17  11:00:00,62.7804030661,4.08460302938,19.6869181356,0.0,9.17985065927,26.9147,49.8361792957,0.0,41.7485,8.08767929567
 05/17  12:00:00,64.7432732693,4.08460302938,22.2802011635,0.0,9.17985065927,26.9147,49.2531672164,0.0,41.7485,7.50466721637
 05/17  13:00:00,55.8367962009,4.08460302938,20.9340555709,0.0,9.17985065927,19.4245,39.7461634688,0.0,33.3988,6.3473634688
 05/17  14:00:00,53.9780480863,4.08460302938,19.0625528745,0.0,9.17985065927,19.4245,30.8173342254,0.0,25.0491,5.76823422544
 05/17  15:00:00,52.5245689772,4.08460302938,17.5965365514,0.0,9.17985065927,19.4245,38.591461465,0.0,33.3988,5.19266146498
 05/17  16:00:00,62.3863344933,4.08460302938,19.9712271609,0.0,9.17985065927,26.9147,55.8669577094,0.0,50.0982,5.76875770938
 05/17  17:00:00,64.8824304935,4.08460302938,22.5040445301,0.0,9.17985065927,26.9147,57.0276751008,0.0,50.0982,6.92947510079
 05/17  18:00:00,66.1967083877,4.08460302938,23.8381414951,0.0,9.17985065927,26.9147,59.9296056548,0.0,50.0982,9.83140565481
 05/17  19:00:00,57.3660549328,4.08460302938,22.3307523911,0.0,9.17985065927,19.4245,44.3943169342,0.0,33.3988,10.9955169342
 05/17  20:00:00,60.427420734,4.08460302938,21.2027439608,0.0,9.17985065927,19.4245,42.6450281667,0.0,33.3988,9.24622816667
 05/17  21:00:00,53.8894464172,4.08460302938,14.8020845766,0.0,9.17985065927,19.4245,34.8808211928,0.0,25.0491,9.83172119278
 05/17  22:00:00,49.1253984453,4.08460302938,10.2000165513,0.0,9.17985065927,19.4245,24.7849702194,0.0,16.6994,8.08557021936
 05/17  23:00:00,48.9026037847,4.08460302938,9.19896290531,0.0,9.17985065927,19.4245,12.9631527297,0.0,8.3497,4.61345272968
 05/17  24:00:00,28.3409658621,4.08460302938,5.32763529864,0.0,4.58992532963,8.1892,6.83955703641,0.0373144072345,3.33988,3.46236262917
 05/18  01:00:00,15.0923942527,0.0,0.0,0.0,1.52997510988,7.4902,3.93196996831,0.0,3.33988,0.59208996831
 05/18  02:00:00,15.1125616268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,15.1211958262,0.0,0.0,0.0,1.52997510988,7.4902,3.93196112693,0.0,3.33988,0.592081126935
 05/18  04:00:00,15.3016568625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,25.8164421676,4.08460302938,2.64932595807,0.0,4.58992532963,8.1892,9.09334335967,0.151556345296,8.3497,0.592087014373
 05/18  06:00:00,41.6920056358,4.08460302938,4.70742271143,0.0,9.17985065927,19.4245,19.5862253175,0.0,16.6994,2.88682531751
 05/18  07:00:00,53.122617159,4.08460302938,10.8354869186,0.0,9.17985065927,26.9147,35.4664272763,0.0,25.0491,10.4173272763
 05/18  08:00:00,56.513810218,4.08460302938,14.2049706533,0.0,9.17985065927,26.9147,43.2303053329,0.0,33.3988,9.83150533291
 05/18  09:00:00,49.9392813259,4.08460302938,15.0935224107,0.0,9.17985065927,19.4245,33.1365516116,0.0,25.0491,8.08745161164
 05/18  10:00:00,58.1399351227,4.08460302938,15.7940543049,0.0,9.17985065927,26.9147,49.2537277193,0.0,41.7485,7.50522771929
 05/18  11:00:00,63.3600999236,4.08460302938,20.2681724424,0.0,9.17985065927,26.9147,49.8356801161,0.0,41.7485,8.08718011609
 05/18  12:00:00,67.200638396,4.08460302938,24.7286214516,0.0,9.17985065927,26.9147,48.6774601153,0.0,41.7485,6.92896011531
 05/18  13:00:00,57.2236634256,4.08460302938,22.3161816782,0.0,9.17985065927,19.4245,39.7464786677,0.0,33.3988,6.34767866775
 05/18  14:00:00,55.8488553979,4.08460302938,20.9253892829,0.0,9.17985065927,19.4245,30.81705262,0.0,25.0491,5.76795262
 05/18  15:00:00,54.2098485508,4.08460302938,19.276644577,0.0,9.17985065927,19.4245,39.166242356,0.0,33.3988,5.76744235604
 05/18  16:00:00,62.79885716,4.08460302938,20.3918294993,0.0,9.17985065927,26.9147,55.2906050126,0.0,50.0982,5.19240501259
 05/18  17:00:00,64.5325729981,4.08460302938,22.1425915606,0.0,9.17985065927,26.9147,57.6028915722,0.0,50.0982,7.50469157225
 05/18  18:00:00,65.3624258495,4.08460302938,22.985834188,0.0,9.17985065927,26.9147,59.9300855934,0.0,50.0982,9.83188559338
 05/18  19:00:00,55.8004674779,4.08460302938,20.7671973996,0.0,9.17985065927,19.4245,43.8147337906,0.0,33.3988,10.4159337906
 05/18  20:00:00,59.807589268,4.08460302938,20.5788078049,0.0,9.17985065927,19.4245,42.645349102,0.0,33.3988,9.24654910204
 05/18  21:00:00,56.0310433023,4.08460302938,16.9162972046,0.0,9.17985065927,19.4245,34.8797012745,0.0,25.0491,9.83060127446
 05/18  22:00:00,53.6018261199,4.08460302938,14.6336292289,0.0,9.17985065927,19.4245,24.7858547211,0.0,16.6994,8.08645472106
 05/18  23:00:00,51.821624511,4.08460302938,12.0928370786,0.0,9.17985065927,19.4245,12.9628858759,0.0,8.3497,4.61318587588
 05/18  24:00:00,31.2751473825,4.08460302938,8.2400089484,0.0,4.58992532963,8.1892,6.8373159969,0.0345625240171,3.33988,3.46287347288
 05/19  01:00:00,15.1261461588,0.0,0.0,0.0,1.52997510988,7.4902,3.93196459885,0.0,3.33988,0.592084598847
 05/19  02:00:00,15.1382347018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.1292049324,0.0,0.0,0.0,1.52997510988,7.4902,3.93197050244,0.0,3.33988,0.592090502442
 05/19  04:00:00,15.95771828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,26.6659998301,4.08460302938,2.84392399855,0.0,4.58992532963,8.1892,9.13008757939,0.188327360106,8.3497,0.592060219286
 05/19  06:00:00,41.0915178049,4.08460302938,3.80820191076,0.0,9.17985065927,19.4245,19.5862320993,0.0,16.6994,2.8868320993
 05/19  07:00:00,47.9856853179,4.08460302938,5.72964491259,0.0,9.17985065927,26.9147,35.4653992207,0.0,25.0491,10.4162992207
 05/19  08:00:00,48.511151569,4.08460302938,6.25350853357,0.0,9.17985065927,26.9147,43.2290753159,0.0,33.3988,9.83027531592
 05/19  09:00:00,41.1612324638,4.08460302938,6.38813848481,0.0,9.17985065927,19.4245,33.1346740335,0.0,25.0491,8.08557403352
 05/19  10:00:00,47.6463810538,4.08460302938,5.39097431078,0.0,9.17985065927,26.9147,49.2530200088,0.0,41.7485,7.50452000876
 05/19  11:00:00,50.6008093389,4.08460302938,7.63604664311,0.0,9.17985065927,26.9147,49.8330545954,0.0,41.7485,8.08455459542
 05/19  12:00:00,53.9125223594,4.08460302938,11.5864051692,0.0,9.17985065927,26.9147,48.676823909,0.0,41.7485,6.92832390899
 05/19  13:00:00,45.3685018975,4.08460302938,10.5866361737,0.0,9.17985065927,19.4245,39.7460099638,0.0,33.3988,6.34720996381
 05/19  14:00:00,42.4033664854,4.08460302938,7.60805892778,0.0,9.17985065927,19.4245,30.8164810457,0.0,25.0491,5.76738104568
 05/19  15:00:00,41.7939704817,4.08460302938,6.98599293393,0.0,9.17985065927,19.4245,38.5923391543,0.0,33.3988,5.19353915425
 05/19  16:00:00,50.4416869681,4.08460302938,8.15557996648,0.0,9.17985065927,26.9147,55.8658918757,0.0,50.0982,5.76769187568
 05/19  17:00:00,51.8416346524,4.08460302938,9.56578193627,0.0,9.17985065927,26.9147,57.0243643418,0.0,50.0982,6.92616434177
 05/19  18:00:00,54.1274563254,4.08460302938,11.8517493558,0.0,9.17985065927,26.9147,59.9281304591,0.0,50.0982,9.82993045905
 05/19  19:00:00,44.5219809719,4.08460302938,9.74521787499,0.0,9.17985065927,19.4245,43.814801148,0.0,33.3988,10.416001148
 05/19  20:00:00,47.4580813039,4.08460302938,8.48744908733,0.0,9.17985065927,19.4245,42.646331347,0.0,33.3988,9.24753134697
 05/19  21:00:00,45.0383828393,4.08460302938,6.14010937276,0.0,9.17985065927,19.4245,34.8801509009,0.0,25.0491,9.83105090092
 05/19  22:00:00,42.9515874664,4.08460302938,4.06207022613,0.0,9.17985065927,19.4245,24.7865056697,0.0,16.6994,8.08710566972
 05/19  23:00:00,41.7664570899,4.08460302938,2.11245940189,0.0,9.17985065927,19.4245,12.9631535101,0.0,8.3497,4.61345351009
 05/19  24:00:00,22.953118799,4.08460302938,0.0,0.0,4.58992532963,8.1892,6.9741650181,0.172041309555,3.33988,3.46224370854
 05/20  01:00:00,15.0267730918,0.0,0.0,0.0,1.52997510988,7.4902,3.93197276592,0.0,3.33988,0.592092765917
 05/20  02:00:00,15.0365922581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,15.033796495,0.0,0.0,0.0,1.52997510988,7.4902,3.93196761551,0.0,3.33988,0.592087615511
 05/20  04:00:00,15.2027449864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,23.0826284633,4.08460302938,0.0474435056922,0.0,4.58992532963,8.1892,9.55884966915,0.617081997731,8.3497,0.592067671423
 05/20  06:00:00,36.8903446859,4.08460302938,0.0355571869709,0.0,9.17985065927,19.4245,19.586308362,0.0,16.6994,2.88690836201
 05/20  07:00:00,42.3318433465,4.08460302938,0.123930900378,0.0,9.17985065927,26.9147,27.9359462774,0.0,25.0491,2.88684627736
 05/20  08:00:00,44.5791369734,4.08460302938,2.34211780717,0.0,9.17985065927,26.9147,36.2852520073,0.0,33.3988,2.88645200732
 05/20  09:00:00,38.1103092416,4.08460302938,3.34482305912,0.0,9.17985065927,19.4245,33.7188935459,0.0,25.0491,8.66979354587
 05/20  10:00:00,47.6031033141,4.08460302938,5.33316663756,0.0,9.17985065927,26.9147,49.83529109,0.0,41.7485,8.08679108998
 05/20  11:00:00,51.3417827349,4.08460302938,8.33795351445,0.0,9.17985065927,26.9147,50.4181696339,0.0,41.7485,8.66966963389
 05/20  12:00:00,52.348867842,4.08460302938,9.97834179538,0.0,9.17985065927,26.9147,50.9945369898,0.0,41.7485,9.24603698978
 05/20  13:00:00,44.0755114966,4.08460302938,9.26333456851,0.0,9.17985065927,19.4245,41.484333924,0.0,33.3988,8.08553392397
 05/20  14:00:00,42.8308727329,4.08460302938,8.01857963672,0.0,9.17985065927,19.4245,31.9778108869,0.0,25.0491,6.92871088689
 05/20  15:00:00,43.4870731648,4.08460302938,8.66612213677,0.0,9.17985065927,19.4245,40.9022447067,0.0,33.3988,7.50344470668
 05/20  16:00:00,51.3296922257,4.08460302938,9.0307468158,0.0,9.17985065927,26.9147,56.4448553306,0.0,50.0982,6.34665533061
 05/20  17:00:00,50.6207839863,4.08460302938,8.33466596229,0.0,9.17985065927,26.9147,57.0256242222,0.0,50.0982,6.9274242222
 05/20  18:00:00,51.8292165732,4.08460302938,9.6114589655,0.0,9.17985065927,26.9147,59.9301524871,0.0,50.0982,9.83195248711
 05/20  19:00:00,42.8107488406,4.08460302938,7.91706906663,0.0,9.17985065927,19.4245,43.2292533522,0.0,33.3988,9.83045335216
 05/20  20:00:00,44.4630474715,4.08460302938,5.36701946902,0.0,9.17985065927,19.4245,42.0670651008,0.0,33.3988,8.66826510082
 05/20  21:00:00,42.8665280731,4.08460302938,3.87748824368,0.0,9.17985065927,19.4245,34.8794985532,0.0,25.0491,9.8303985532
 05/20  22:00:00,40.7399357827,4.08460302938,1.89168368732,0.0,9.17985065927,19.4245,24.2035416437,0.0,16.6994,7.50414164366
 05/20  23:00:00,40.033533173,4.08460302938,0.426212083694,0.0,9.17985065927,19.4245,13.5422836639,0.0,8.3497,5.19258366394
 05/20  24:00:00,22.8931034515,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.49809574966,0.121435922704,3.33988,4.03677982695
 05/21  01:00:00,14.980545038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,15.001681647,0.0,0.0,0.0,1.52997510988,7.4902,3.93197242099,0.0,3.33988,0.592092420991
 05/21  03:00:00,15.0093217058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,15.185109415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,23.0529104797,4.08460302938,0.0389706083681,0.0,4.58992532963,8.1892,9.49477086711,0.552981152254,8.3497,0.59208971486
 05/21  06:00:00,36.8584979014,4.08460302938,0.0360384913355,0.0,9.17985065927,19.4245,19.5859400593,0.0,16.6994,2.88654005934
 05/21  07:00:00,42.4080378839,4.08460302938,0.216107660215,0.0,9.17985065927,26.9147,27.9606042884,0.0245661992235,25.0491,2.8869380892
 05/21  08:00:00,44.933479802,4.08460302938,2.69842996115,0.0,9.17985065927,26.9147,36.2858959689,0.0,33.3988,2.88709596886
 05/21  09:00:00,37.9329590421,4.08460302938,3.1603093122,0.0,9.17985065927,19.4245,27.9364429375,0.0,25.0491,2.88734293748
 05/21  10:00:00,48.6126029415,4.08460302938,6.32985304831,0.0,9.17985065927,26.9147,50.4182081718,0.0,41.7485,8.66970817183
 05/21  11:00:00,51.8763482011,4.08460302938,8.84735746797,0.0,9.17985065927,26.9147,50.4178799651,0.0,41.7485,8.66937996513
 05/21  12:00:00,53.8565175608,4.08460302938,11.4543508676,0.0,9.17985065927,26.9147,49.2528606,0.0,41.7485,7.50436060001
 05/21  13:00:00,44.7138894615,4.08460302938,9.88339671299,0.0,9.17985065927,19.4245,40.3260922159,0.0,33.3988,6.92729221592
 05/21  14:00:00,43.7364820567,4.08460302938,8.90302345177,0.0,9.17985065927,19.4245,30.8163701668,0.0,25.0491,5.76727016676
 05/21  15:00:00,43.042703411,4.08460302938,8.21255042284,0.0,9.17985065927,19.4245,38.5913416025,0.0,33.3988,5.19254160252
 05/21  16:00:00,51.7005139317,4.08460302938,9.38546029575,0.0,9.17985065927,26.9147,55.8654896883,0.0,50.0982,5.76728968827
 05/21  17:00:00,51.1262925722,4.08460302938,8.89002423219,0.0,9.17985065927,26.9147,57.0250893989,0.0,50.0982,6.92688939895
 05/21  18:00:00,50.7325180447,4.08460302938,8.51922618486,0.0,9.17985065927,26.9147,58.7677360777,0.0,50.0982,8.66953607773
 05/21  19:00:00,41.5112086129,4.08460302938,6.62170892712,0.0,9.17985065927,19.4245,42.6442557823,0.0,33.3988,9.24545578234
 05/21  20:00:00,44.4116741143,4.08460302938,5.31825039041,0.0,9.17985065927,19.4245,40.3268989473,0.0,33.3988,6.92809894727
 05/21  21:00:00,42.0459820201,4.08460302938,3.05176117121,0.0,9.17985065927,19.4245,34.2934899329,0.0,25.0491,9.24438993293
 05/21  22:00:00,40.8699819288,4.08460302938,2.00850392642,0.0,9.17985065927,19.4245,23.6256346581,0.0,16.6994,6.92623465807
 05/21  23:00:00,41.2221111142,4.08460302938,1.58941203524,0.0,9.17985065927,19.4245,11.8119472684,0.0,8.3497,3.46224726837
 05/21  24:00:00,22.920624571,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.09974327787,0.144763699208,3.33988,4.61509957866
 05/22  01:00:00,14.9933337616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196082264,0.0,3.33988,0.592080822638
 05/22  02:00:00,15.0126933439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  03:00:00,15.0237974206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196673895,0.0,3.33988,0.592086738949
 05/22  04:00:00,15.2021736756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,23.0621512183,4.08460302938,0.0358928200339,0.0,4.58992532963,8.1892,9.35641366022,0.414621043921,8.3497,0.592092616299
 05/22  06:00:00,36.8673437874,4.08460302938,0.0279067998952,0.0,9.17985065927,19.4245,19.5863678699,0.0,16.6994,2.8869678699
 05/22  07:00:00,42.7219296065,4.08460302938,0.520905200052,0.0,9.17985065927,26.9147,35.4637296013,0.0,25.0491,10.4146296013
 05/22  08:00:00,45.5915702141,4.08460302938,3.34825586224,0.0,9.17985065927,26.9147,43.2288046194,0.0,33.3988,9.83000461939
 05/22  09:00:00,39.8274899482,4.08460302938,5.04148162111,0.0,9.17985065927,19.4245,32.5592378504,0.0,25.0491,7.5101378504
 05/22  10:00:00,48.8949540307,4.08460302938,6.5997460783,0.0,9.17985065927,26.9147,49.2521962295,0.0,41.7485,7.50369622954
 05/22  11:00:00,51.9953245807,4.08460302938,8.96494630264,0.0,9.17985065927,26.9147,49.8342053582,0.0,41.7485,8.0857053582
 05/22  12:00:00,53.4271433125,4.08460302938,11.0516861379,0.0,9.17985065927,26.9147,48.6751350386,0.0,41.7485,6.92663503864
 05/22  13:00:00,43.9117698328,4.08460302938,9.0959321124,0.0,9.17985065927,19.4245,39.7463830331,0.0,33.3988,6.34758303306
 05/22  14:00:00,42.8867614873,4.08460302938,8.06753129918,0.0,9.17985065927,19.4245,30.2413389722,0.0,25.0491,5.19223897223
 05/22  15:00:00,42.829639833,4.08460302938,8.00463471111,0.0,9.17985065927,19.4245,39.1665839082,0.0,33.3988,5.76778390818
 05/22  16:00:00,51.5079228531,4.08460302938,9.20985865914,0.0,9.17985065927,26.9147,55.290430103,0.0,50.0982,5.19223010303
 05/22  17:00:00,52.2102897928,4.08460302938,9.97850731174,0.0,9.17985065927,26.9147,57.0260425244,0.0,50.0982,6.92784252442
 05/22  18:00:00,53.0215094895,4.08460302938,10.8024719526,0.0,9.17985065927,26.9147,59.9283440623,0.0,50.0982,9.83014406235
 05/22  19:00:00,43.2374189071,4.08460302938,8.34033255113,0.0,9.17985065927,19.4245,44.3914643359,0.0,33.3988,10.9926643359
 05/22  20:00:00,45.9310288567,4.08460302938,6.82727302335,0.0,9.17985065927,19.4245,42.0684065762,0.0,33.3988,8.66960657622
 05/22  21:00:00,43.9306510112,4.08460302938,4.92176692003,0.0,9.17985065927,19.4245,34.8801362659,0.0,25.0491,9.8310362659
 05/22  22:00:00,42.5471606679,4.08460302938,3.66327751463,0.0,9.17985065927,19.4245,24.7836970514,0.0,16.6994,8.08429705137
 05/22  23:00:00,41.8066147777,4.08460302938,2.15648280195,0.0,9.17985065927,19.4245,12.3901475957,0.0,8.3497,4.0404475957
 05/22  24:00:00,22.9423016723,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.52544924495,0.148894669117,3.33988,4.03667457584
 05/23  01:00:00,15.0252555888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,15.0506531561,0.0,0.0,0.0,1.52997510988,7.4902,3.93193563043,0.0,3.33988,0.592055630429
 05/23  03:00:00,15.0622272293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.8448871923,0.0,0.0,0.0,1.52997510988,7.4902,3.93194155997,0.0,3.33988,0.592061559973
 05/23  05:00:00,23.7038257782,4.08460302938,0.0465260529934,0.0,4.58992532963,8.1892,8.78662882428,0.416928824283,8.3497,0.02
 05/23  06:00:00,37.2168972749,4.08460302938,0.0541473521046,0.0,9.17985065927,19.4245,19.5858531259,0.0,16.6994,2.88645312589
 05/23  07:00:00,44.4916489868,4.08460302938,2.25489000297,0.0,9.17985065927,26.9147,35.4636130344,0.0,25.0491,10.4145130344
 05/23  08:00:00,48.4750352025,4.08460302938,6.20918937423,0.0,9.17985065927,26.9147,43.2288388323,0.0,33.3988,9.83003883233
 05/23  09:00:00,42.2481594351,4.08460302938,7.44521814612,0.0,9.17985065927,19.4245,33.1361220238,0.0,25.0491,8.08702202378
 05/23  10:00:00,51.6851272048,4.08460302938,9.36504220201,0.0,9.17985065927,26.9147,48.6772919796,0.0,41.7485,6.92879197963
 05/23  11:00:00,55.2990429491,4.08460302938,12.2420651915,0.0,9.17985065927,26.9147,49.8340334454,0.0,41.7485,8.0855334454
 05/23  12:00:00,57.1805452644,4.08460302938,14.7613210071,0.0,9.17985065927,26.9147,48.6754726904,0.0,41.7485,6.92697269045
 05/23  13:00:00,48.0237143025,4.08460302938,13.1706295009,0.0,9.17985065927,19.4245,39.746321878,0.0,33.3988,6.34752187797
 05/23  14:00:00,46.04076921,4.08460302938,11.1879601534,0.0,9.17985065927,19.4245,30.2419177006,0.0,25.0491,5.19281770059
 05/23  15:00:00,44.4314078042,4.08460302938,9.57908884826,0.0,9.17985065927,19.4245,39.165668561,0.0,33.3988,5.76686856103
 05/23  16:00:00,53.7292566247,4.08460302938,11.3873325175,0.0,9.17985065927,26.9147,55.2902647426,0.0,50.0982,5.19206474263
 05/23  17:00:00,54.8185087978,4.08460302938,12.5002937985,0.0,9.17985065927,26.9147,57.0260502146,0.0,50.0982,6.92785021455
 05/23  18:00:00,54.7930983791,4.08460302938,12.5451973095,0.0,9.17985065927,26.9147,59.9277175153,0.0,50.0982,9.8295175153
 05/23  19:00:00,44.7026925341,4.08460302938,9.96329737355,0.0,9.17985065927,19.4245,43.8131497005,0.0,33.3988,10.4143497005
 05/23  20:00:00,47.6978646859,4.08460302938,8.73556912945,0.0,9.17985065927,19.4245,42.6434668063,0.0,33.3988,9.24466680635
 05/23  21:00:00,45.4259619671,4.08460302938,6.52671573812,0.0,9.17985065927,19.4245,34.3023899512,0.0,25.0491,9.25328995121
 05/23  22:00:00,42.8674915973,4.08460302938,3.98013514741,0.0,9.17985065927,19.4245,24.7851404398,0.0,16.6994,8.08574043979
 05/23  23:00:00,41.7365875645,4.08460302938,2.08928823337,0.0,9.17985065927,19.4245,12.9638366171,0.0,8.3497,4.61413661712
 05/23  24:00:00,22.939481936,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.53054049376,0.154554016507,3.33988,4.03610647725
 05/24  01:00:00,15.0004799063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,15.0144745521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,15.0255368543,0.0,0.0,0.0,1.52997510988,7.4902,3.93193349258,0.0,3.33988,0.592053492582
 05/24  04:00:00,15.2006468274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,23.0728149755,4.08460302938,0.0473120326461,0.0,4.58992532963,8.1892,9.63505178496,0.693266496915,8.3497,0.592085288042
 05/24  06:00:00,36.8968674398,4.08460302938,0.0459932052147,0.0,9.17985065927,19.4245,19.5861763279,0.0,16.6994,2.88677632793
 05/24  07:00:00,43.9039803769,4.08460302938,1.67468630522,0.0,9.17985065927,26.9147,35.4637441872,0.0,25.0491,10.4146441872
 05/24  08:00:00,48.6210803928,4.08460302938,6.34700803937,0.0,9.17985065927,26.9147,42.9925919327,0.0,33.3988,9.59379193266
 05/24  09:00:00,42.6787350194,4.08460302938,7.86247155297,0.0,9.17985065927,19.4245,32.7952271424,0.0,25.0491,7.74612714237
 05/24  10:00:00,51.8102026776,4.08460302938,9.48526676281,0.0,9.17985065927,26.9147,49.2524872912,0.0,41.7485,7.5039872912
 05/24  11:00:00,55.6426068054,4.08460302938,12.5856290478,0.0,9.17985065927,26.9147,49.2576781793,0.0,41.7485,7.50917817934
 05/24  12:00:00,57.4663705832,4.08460302938,15.046370797,0.0,9.17985065927,26.9147,49.2533882803,0.0,41.7485,7.50488828029
 05/24  13:00:00,49.5754742549,4.08460302938,14.7057451013,0.0,9.17985065927,19.4245,39.1691282414,0.0,33.3988,5.77032824142
 05/24  14:00:00,47.574655109,4.08460302938,12.7033576249,0.0,9.17985065927,19.4245,30.8161265038,0.0,25.0491,5.76702650378
 05/24  15:00:00,46.1441541801,4.08460302938,11.2778081535,0.0,9.17985065927,19.4245,38.5911815275,0.0,33.3988,5.19238152746
 05/24  16:00:00,55.3964807329,4.08460302938,13.0398809822,0.0,9.17985065927,26.9147,55.2906009137,0.0,50.0982,5.19240091372
 05/24  17:00:00,56.056757803,4.08460302938,13.7339595747,0.0,9.17985065927,26.9147,57.6010422358,0.0,50.0982,7.50284223577
 05/24  18:00:00,57.1288511211,4.08460302938,14.8602786037,0.0,9.17985065927,26.9147,59.3509899183,0.0,50.0982,9.25278991831
 05/24  19:00:00,47.4113847347,4.08460302938,12.4571793888,0.0,9.17985065927,19.4245,43.8132545885,0.0,33.3988,10.4144545885
 05/24  20:00:00,49.4438335039,4.08460302938,10.2943908557,0.0,9.17985065927,19.4245,42.6430056605,0.0,33.3988,9.24420566052
 05/24  21:00:00,45.6398518594,4.08460302938,6.60656666667,0.0,9.17985065927,19.4245,34.3005578981,0.0,25.0491,9.25145789811
 05/24  22:00:00,42.9207900238,4.08460302938,4.03444028994,0.0,9.17985065927,19.4245,24.7839169043,0.0,16.6994,8.08451690427
 05/24  23:00:00,41.8222126399,4.08460302938,2.17201210176,0.0,9.17985065927,19.4245,12.9633053016,0.0,8.3497,4.61360530158
 05/24  24:00:00,22.9515161384,4.08460302938,0.0,0.0,4.58992532963,8.1892,6.95706645885,0.155101658496,3.33988,3.46208480035
 05/25  01:00:00,15.0267953947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196146928,0.0,3.33988,0.592081469282
 05/25  02:00:00,15.0374553229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,15.0358610358,0.0,0.0,0.0,1.52997510988,7.4902,3.93196737062,0.0,3.33988,0.592087370616
 05/25  04:00:00,15.2058215074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,23.0913226554,4.08460302938,0.0483181482359,0.0,4.58992532963,8.1892,9.38539259483,0.443599347868,8.3497,0.592093246965
 05/25  06:00:00,36.9042207797,4.08460302938,0.0380517049155,0.0,9.17985065927,19.4245,19.5861531604,0.0,16.6994,2.88675316045
 05/25  07:00:00,44.1543797186,4.08460302938,1.92380859793,0.0,9.17985065927,26.9147,35.462593348,0.0,25.0491,10.413493348
 05/25  08:00:00,49.229223797,4.08460302938,6.95456950837,0.0,9.17985065927,26.9147,42.6518280758,0.0,33.3988,9.25302807584
 05/25  09:00:00,42.9691675721,4.08460302938,8.15257972635,0.0,9.17985065927,19.4245,33.1349599394,0.0,25.0491,8.08585993939
 05/25  10:00:00,51.2000837096,4.08460302938,8.88396526646,0.0,9.17985065927,26.9147,48.6762767257,0.0,41.7485,6.92777672568
 05/25  11:00:00,54.6879927029,4.08460302938,11.644098487,0.0,9.17985065927,26.9147,49.8337662934,0.0,41.7485,8.08526629342
 05/25  12:00:00,57.1671041403,4.08460302938,14.7530147407,0.0,9.17985065927,26.9147,48.6753785863,0.0,41.7485,6.92687858633
 05/25  13:00:00,48.9494739251,4.08460302938,14.0882923023,0.0,9.17985065927,19.4245,39.745675486,0.0,33.3988,6.34687548599
 05/25  14:00:00,46.2551897412,4.08460302938,11.397697627,0.0,9.17985065927,19.4245,30.2402864921,0.0,25.0491,5.19118649209
 05/25  15:00:00,45.0901606785,4.08460302938,10.2299439868,0.0,9.17985065927,19.4245,38.5912942272,0.0,33.3988,5.1924942272
 05/25  16:00:00,54.4893820769,4.08460302938,12.1348885535,0.0,9.17985065927,26.9147,55.8654034676,0.0,50.0982,5.76720346761
 05/25  17:00:00,55.1334197168,4.08460302938,12.8187565633,0.0,9.17985065927,26.9147,57.0253751982,0.0,50.0982,6.92717519817
 05/25  18:00:00,55.5464970414,4.08460302938,13.279939902,0.0,9.17985065927,26.9147,59.9273210204,0.0,50.0982,9.82912102042
 05/25  19:00:00,45.5794448857,4.08460302938,10.6337189852,0.0,9.17985065927,19.4245,43.8134872351,0.0,33.3988,10.4146872351
 05/25  20:00:00,48.4863652971,4.08460302938,9.33708405983,0.0,9.17985065927,19.4245,42.0670516743,0.0,33.3988,8.66825167432
 05/25  21:00:00,45.613513648,4.08460302938,6.58092821216,0.0,9.17985065927,19.4245,34.3007315272,0.0,25.0491,9.25163152723
 05/25  22:00:00,42.8465136481,4.08460302938,3.96185622265,0.0,9.17985065927,19.4245,24.7843395708,0.0,16.6994,8.08493957079
 05/25  23:00:00,41.8550958612,4.08460302938,2.20874379951,0.0,9.17985065927,19.4245,12.9634881096,0.0,8.3497,4.61378810963
 05/25  24:00:00,22.9514767177,4.08460302938,0.0,0.0,4.58992532963,8.1892,6.94693842612,0.144919990312,3.33988,3.46213843581
 05/26  01:00:00,15.0276923021,0.0,0.0,0.0,1.52997510988,7.4902,3.93196999195,0.0,3.33988,0.592089991947
 05/26  02:00:00,15.0546308373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,15.0717460433,0.0,0.0,0.0,1.52997510988,7.4902,3.93197588331,0.0,3.33988,0.592095883312
 05/26  04:00:00,15.8898581261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,23.7775636473,4.08460302938,0.0553201441688,0.0,4.58992532963,8.1892,9.23115531671,0.289405274845,8.3497,0.592050041863
 05/26  06:00:00,37.2562708159,4.08460302938,0.0452336532196,0.0,9.17985065927,19.4245,19.5860559743,0.0,16.6994,2.88665597428
 05/26  07:00:00,46.5326886657,4.08460302938,4.28076152452,0.0,9.17985065927,26.9147,35.4627659272,0.0,25.0491,10.4136659272
 05/26  08:00:00,49.1673235218,4.08460302938,6.89651928253,0.0,9.17985065927,26.9147,42.6509349935,0.0,33.3988,9.25213499351
 05/26  09:00:00,43.0426220718,4.08460302938,8.23122658457,0.0,9.17985065927,19.4245,33.1340985855,0.0,25.0491,8.08499858551
 05/26  10:00:00,52.0506040624,4.08460302938,9.73389125227,0.0,9.17985065927,26.9147,48.6750846932,0.0,41.7485,6.92658469316
 05/26  11:00:00,56.1735346638,4.08460302938,13.129640448,0.0,9.17985065927,26.9147,49.834259721,0.0,41.7485,8.085759721
 05/26  12:00:00,59.146306807,4.08460302938,16.7220734868,0.0,9.17985065927,26.9147,48.6737121149,0.0,41.7485,6.92521211492
 05/26  13:00:00,50.8154702455,4.08460302938,15.9319208067,0.0,9.17985065927,19.4245,39.7453857262,0.0,33.3988,6.34658572622
 05/26  14:00:00,48.9218184216,4.08460302938,14.0291354189,0.0,9.17985065927,19.4245,30.2406547278,0.0,25.0491,5.1915547278
 05/26  15:00:00,47.8521576985,4.08460302938,12.9671625124,0.0,9.17985065927,19.4245,38.5908961015,0.0,33.3988,5.19209610154
 05/26  16:00:00,56.6501058541,4.08460302938,14.2961910424,0.0,9.17985065927,26.9147,55.289851557,0.0,50.0982,5.19165155704
 05/26  17:00:00,58.1851536087,4.08460302938,15.841266117,0.0,9.17985065927,26.9147,57.6017217248,0.0,50.0982,7.50352172479
 05/26  18:00:00,59.5956829246,4.08460302938,17.3100993762,0.0,9.17985065927,26.9147,59.3501452587,0.0,50.0982,9.25194525872
 05/26  19:00:00,49.1527014612,4.08460302938,14.3799418979,0.0,9.17985065927,19.4245,43.8120558892,0.0,33.3988,10.4132558892
 05/26  20:00:00,51.4942653469,4.08460302938,12.5071965923,0.0,9.17985065927,19.4245,42.0659778251,0.0,33.3988,8.66717782506
 05/26  21:00:00,48.4416634965,4.08460302938,9.51550028878,0.0,9.17985065927,19.4245,34.8778147425,0.0,25.0491,9.82871474252
 05/26  22:00:00,46.5282760642,4.08460302938,7.60920642841,0.0,9.17985065927,19.4245,24.2079997228,0.0,16.6994,7.50859972284
 05/26  23:00:00,45.1817360515,4.08460302938,5.49661508824,0.0,9.17985065927,19.4245,12.9643266683,0.0,8.3497,4.61462666827
 05/26  24:00:00,24.3964216925,4.08460302938,1.41802280967,0.0,4.58992532963,8.1892,7.45352380486,0.0772215016244,3.33988,4.03642230324
 05/27  01:00:00,15.0671619481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.0888941783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,15.0961513579,0.0,0.0,0.0,1.52997510988,7.4902,3.93196590362,0.0,3.33988,0.592085903625
 05/27  04:00:00,15.2806223913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,23.2268652053,4.08460302938,0.0813828117573,0.0,4.58992532963,8.1892,9.15280474578,0.211012962278,8.3497,0.592091783497
 05/27  06:00:00,39.0617817089,4.08460302938,2.09334042623,0.0,9.17985065927,19.4245,19.586112598,0.0,16.6994,2.88671259797
 05/27  07:00:00,51.997549138,4.08460302938,9.72378455788,0.0,9.17985065927,26.9147,27.9360552353,0.0,25.0491,2.88695523532
 05/27  08:00:00,56.2148854441,4.08460302938,13.9108700031,0.0,9.17985065927,26.9147,35.7124033585,0.0,33.3988,2.31360335852
 05/27  09:00:00,49.4178584914,4.08460302938,14.5804155882,0.0,9.17985065927,19.4245,33.7164854495,0.0,25.0491,8.66738544952
 05/27  10:00:00,58.3779527115,4.08460302938,16.0369275533,0.0,9.17985065927,26.9147,49.833438801,0.0,41.7485,8.08493880099
 05/27  11:00:00,62.1774494976,4.08460302938,19.1075684162,0.0,9.17985065927,26.9147,50.4167210962,0.0,41.7485,8.66822109616
 05/27  12:00:00,61.5010407372,4.08460302938,19.0567892103,0.0,9.17985065927,26.9147,50.4156342495,0.0,41.7485,8.6671342495
 05/27  13:00:00,52.8346890531,4.08460302938,17.9535025492,0.0,9.17985065927,19.4245,41.4832415863,0.0,33.3988,8.08444158632
 05/27  14:00:00,52.0372773895,4.08460302938,17.1476486758,0.0,9.17985065927,19.4245,31.9751752015,0.0,25.0491,6.9260752015
 05/27  15:00:00,51.715731646,4.08460302938,16.8295540289,0.0,9.17985065927,19.4245,40.3245840043,0.0,33.3988,6.92578400429
 05/27  16:00:00,60.8437116745,4.08460302938,18.4801842607,0.0,9.17985065927,26.9147,56.4452661721,0.0,50.0982,6.34706617206
 05/27  17:00:00,60.5094721979,4.08460302938,18.1593952478,0.0,9.17985065927,26.9147,57.0253224419,0.0,50.0982,6.92712244192
 05/27  18:00:00,62.5240586026,4.08460302938,20.1877903984,0.0,9.17985065927,26.9147,59.350018917,0.0,50.0982,9.25181891705
 05/27  19:00:00,54.4936968345,4.08460302938,19.4719817197,0.0,9.17985065927,19.4245,43.2263641084,0.0,33.3988,9.82756410842
 05/27  20:00:00,55.5471894206,4.08460302938,16.3507573832,0.0,9.17985065927,19.4245,42.0668837545,0.0,33.3988,8.66808375453
 05/27  21:00:00,52.4904053343,4.08460302938,13.415390332,0.0,9.17985065927,19.4245,34.8774520106,0.0,25.0491,9.82835201056
 05/27  22:00:00,50.0248469869,4.08460302938,11.0947579956,0.0,9.17985065927,19.4245,23.6253869077,0.0,16.6994,6.9259869077
 05/27  23:00:00,47.9945553182,4.08460302938,8.30528221198,0.0,9.17985065927,19.4245,13.5412990476,0.0,8.3497,5.19159904761
 05/27  24:00:00,25.9678681996,4.08460302938,2.97213500102,0.0,4.58992532963,8.1892,6.86306764761,0.0606945657858,3.33988,3.46249308182
 05/28  01:00:00,15.0824464605,0.0,0.0,0.0,1.52997510988,7.4902,3.93195829704,0.0,3.33988,0.592078297042
 05/28  02:00:00,15.108015174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,15.1101412632,0.0,0.0,0.0,1.52997510988,7.4902,3.93196419054,0.0,3.33988,0.592084190544
 05/28  04:00:00,15.2821727078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,23.2313823248,4.08460302938,0.0842168550717,0.0,4.58992532963,8.1892,8.58663965072,0.216939650721,8.3497,0.02
 05/28  06:00:00,38.8477908403,4.08460302938,1.87941272273,0.0,9.17985065927,19.4245,19.5857957177,0.0,16.6994,2.88639571773
 05/28  07:00:00,51.6481206032,4.08460302938,9.36632588537,0.0,9.17985065927,26.9147,27.9360237209,0.0,25.0491,2.88692372086
 05/28  08:00:00,55.3521343744,4.08460302938,13.0434412977,0.0,9.17985065927,26.9147,36.2859021034,0.0,33.3988,2.88710210337
 05/28  09:00:00,46.1119901037,4.08460302938,11.2749447589,0.0,9.17985065927,19.4245,27.9362833447,0.0,25.0491,2.88718334465
