Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  10:00:00,55.7602035348,4.08460302938,13.4198558198,0.0,9.17985065927,26.9147,50.4163998744,0.0,41.7485,8.66789987441
 05/28  11:00:00,57.7671307518,4.08460302938,14.6972496704,0.0,9.17985065927,26.9147,50.4159470816,0.0,41.7485,8.66744708163
 05/28  12:00:00,60.8804530127,4.08460302938,18.429071524,0.0,9.17985065927,26.9147,48.6764704531,0.0,41.7485,6.92797045314
 05/28  13:00:00,51.8816140713,4.08460302938,16.9951181127,0.0,9.17985065927,19.4245,40.3255380119,0.0,33.3988,6.92673801188
 05/28  14:00:00,49.5921170927,4.08460302938,14.7031690844,0.0,9.17985065927,19.4245,30.2405573067,0.0,25.0491,5.19145730667
 05/28  15:00:00,48.6344385241,4.08460302938,13.7493502994,0.0,9.17985065927,19.4245,39.1651044734,0.0,33.3988,5.76630447338
 05/28  16:00:00,58.5008569796,4.08460302938,16.1220225977,0.0,9.17985065927,26.9147,55.2897748545,0.0,50.0982,5.19157485452
 05/28  17:00:00,59.2513971054,4.08460302938,16.883874247,0.0,9.17985065927,26.9147,57.02550825,0.0,50.0982,6.92730825004
 05/28  18:00:00,59.9453626913,4.08460302938,17.5975635412,0.0,9.17985065927,26.9147,58.766147031,0.0,50.0982,8.66794703098
 05/28  19:00:00,49.6766111391,4.08460302938,14.6997685417,0.0,9.17985065927,19.4245,42.0670488964,0.0,33.3988,8.66824889638
 05/28  20:00:00,52.6015125415,4.08460302938,13.4135821266,0.0,9.17985065927,19.4245,40.3259987724,0.0,33.3988,6.92719877239
 05/28  21:00:00,48.8279105121,4.08460302938,9.7557873047,0.0,9.17985065927,19.4245,33.7169200004,0.0,25.0491,8.66782000038
 05/28  22:00:00,46.980405911,4.08460302938,8.0505173845,0.0,9.17985065927,19.4245,23.6255093778,0.0,16.6994,6.92610937784
 05/28  23:00:00,47.4110274323,4.08460302938,7.70940120566,0.0,9.17985065927,19.4245,11.8117460559,0.0,8.3497,3.4620460559
 05/28  24:00:00,26.4357543479,4.08460302938,3.43658903172,0.0,4.58992532963,8.1892,8.02020473342,0.0660936563593,3.33988,4.61423107706
 05/29  01:00:00,15.0745743486,0.0,0.0,0.0,1.52997510988,7.4902,3.93196113449,0.0,3.33988,0.592081134487
 05/29  02:00:00,15.0932455922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.1038810554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  04:00:00,15.2821299038,0.0,0.0,0.0,1.52997510988,7.4902,3.9319670436,0.0,3.33988,0.592087043597
 05/29  05:00:00,23.2459259173,4.08460302938,0.0936805006454,0.0,4.58992532963,8.1892,8.58414830007,0.214448300072,8.3497,0.02
 05/29  06:00:00,39.3946923679,4.08460302938,2.42501935304,0.0,9.17985065927,19.4245,19.5855116141,0.0,16.6994,2.88611161413
 05/29  07:00:00,51.3802393366,4.08460302938,9.11523030235,0.0,9.17985065927,26.9147,27.93604264,0.0,25.0491,2.88694264
 05/29  08:00:00,53.2443923839,4.08460302938,10.9714986732,0.0,9.17985065927,26.9147,36.2857712121,0.0,33.3988,2.88697121205
 05/29  09:00:00,44.9814544264,4.08460302938,10.1744698039,0.0,9.17985065927,19.4245,27.9363183637,0.0,25.0491,2.88721836368
 05/29  10:00:00,56.9933787064,4.08460302938,14.6696180692,0.0,9.17985065927,26.9147,50.4155706547,0.0,41.7485,8.66707065474
 05/29  11:00:00,59.8484858491,4.08460302938,16.791508091,0.0,9.17985065927,26.9147,50.415181976,0.0,41.7485,8.66668197603
 05/29  12:00:00,61.6925294416,4.08460302938,19.263346681,0.0,9.17985065927,26.9147,48.6758025312,0.0,41.7485,6.9273025312
 05/29  13:00:00,56.8780430648,4.08460302938,21.9841084994,0.0,9.17985065927,19.4245,40.3252953411,0.0,33.3988,6.92649534112
 05/29  14:00:00,56.1193523708,4.08460302938,21.2108205736,0.0,9.17985065927,19.4245,30.2404360034,0.0,25.0491,5.19133600339
 05/29  15:00:00,53.3735131305,4.08460302938,18.4816446676,0.0,9.17985065927,19.4245,38.5900254019,0.0,33.3988,5.19122540193
 05/29  16:00:00,63.9744312357,4.08460302938,21.5938940781,0.0,9.17985065927,26.9147,55.2900574598,0.0,50.0982,5.19185745975
 05/29  17:00:00,65.3957316459,4.08460302938,23.018545974,0.0,9.17985065927,26.9147,57.02519832,0.0,50.0982,6.92699832002
 05/29  18:00:00,64.8435620884,4.08460302938,22.4881991065,0.0,9.17985065927,26.9147,58.7660438131,0.0,50.0982,8.66784381307
 05/29  19:00:00,54.29817491,4.08460302938,19.2537844584,0.0,9.17985065927,19.4245,42.0661611769,0.0,33.3988,8.66736117687
 05/29  20:00:00,56.8347142155,4.08460302938,17.6221802251,0.0,9.17985065927,19.4245,40.3258871228,0.0,33.3988,6.92708712283
 05/29  21:00:00,53.0649550039,4.08460302938,13.9767212202,0.0,9.17985065927,19.4245,33.7165210831,0.0,25.0491,8.66742108312
 05/29  22:00:00,50.1567983026,4.08460302938,11.2158389853,0.0,9.17985065927,19.4245,23.6263704662,0.0,16.6994,6.92697046617
 05/29  23:00:00,49.6733185184,4.08460302938,9.96642349609,0.0,9.17985065927,19.4245,12.3862009314,0.0,8.3497,4.03650093141
 05/29  24:00:00,28.7124720204,4.08460302938,5.69888007058,0.0,4.58992532963,8.1892,7.41051798034,0.0322579952273,3.33988,4.03837998511
 05/30  01:00:00,15.1036319554,0.0,0.0,0.0,1.52997510988,7.4902,3.93196965626,0.0,3.33988,0.592089656258
 05/30  02:00:00,15.1290761437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.1269814869,0.0,0.0,0.0,1.52997510988,7.4902,3.9319755585,0.0,3.33988,0.592095558497
 05/30  04:00:00,15.9559088311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,27.0621286332,4.08460302938,3.23677140374,0.0,4.58992532963,8.1892,9.09445784948,0.152708134098,8.3497,0.592049715382
 05/30  06:00:00,42.9711029144,4.08460302938,5.6740916639,0.0,9.17985065927,19.4245,19.0125391526,0.0,16.6994,2.31313915261
 05/30  07:00:00,53.6364157703,4.08460302938,11.3574952572,0.0,9.17985065927,26.9147,35.4616910394,0.0,25.0491,10.4125910394
 05/30  08:00:00,55.4944711604,4.08460302938,13.2076686699,0.0,9.17985065927,26.9147,43.2271212241,0.0,33.3988,9.82832122405
 05/30  09:00:00,50.3023848792,4.08460302938,15.4748472297,0.0,9.17985065927,19.4245,32.5580043404,0.0,25.0491,7.50890434044
 05/30  10:00:00,59.435141878,4.08460302938,17.0936015054,0.0,9.17985065927,26.9147,48.6762496303,0.0,41.7485,6.92774963026
 05/30  11:00:00,64.6155398669,4.08460302938,21.5345436767,0.0,9.17985065927,26.9147,49.8331789726,0.0,41.7485,8.08467897258
 05/30  12:00:00,67.5737770605,4.08460302938,25.1157856998,0.0,9.17985065927,26.9147,48.6747778044,0.0,41.7485,6.92627780439
 05/30  13:00:00,58.7315631128,4.08460302938,23.8282641463,0.0,9.17985065927,19.4245,39.1698835278,0.0,33.3988,5.77108352776
 05/30  14:00:00,56.5568387253,4.08460302938,21.6407548004,0.0,9.17985065927,19.4245,30.2406013842,0.0,25.0491,5.19150138423
 05/30  15:00:00,54.7161952978,4.08460302938,19.7953607514,0.0,9.17985065927,19.4245,38.5903269819,0.0,33.3988,5.19152698191
 05/30  16:00:00,65.9743764314,4.08460302938,23.5791918472,0.0,9.17985065927,26.9147,55.8650069517,0.0,50.0982,5.76680695171
 05/30  17:00:00,68.746482499,4.08460302938,26.360370757,0.0,9.17985065927,26.9147,57.0253239948,0.0,50.0982,6.92712399481
 05/30  18:00:00,67.1048387401,4.08460302938,24.7604903127,0.0,9.17985065927,26.9147,59.3497552752,0.0,50.0982,9.2515552752
 05/30  19:00:00,54.5342095402,4.08460302938,19.7147698504,0.0,9.17985065927,19.4245,43.8105570874,0.0,33.3988,10.4117570874
 05/30  20:00:00,55.508755995,4.08460302938,16.5151573395,0.0,9.17985065927,19.4245,42.0655041607,0.0,33.3988,8.6667041607
 05/30  21:00:00,47.9786184346,4.08460302938,9.06801260811,0.0,9.17985065927,19.4245,34.2972706955,0.0,25.0491,9.24817069547
 05/30  22:00:00,45.0284261613,4.08460302938,6.12683952117,0.0,9.17985065927,19.4245,24.2068742738,0.0,16.6994,7.50747427382
 05/30  23:00:00,44.734249951,4.08460302938,5.06130124783,0.0,9.17985065927,19.4245,12.9639173524,0.0,8.3497,4.61421735243
 05/30  24:00:00,24.2989806733,4.08460302938,1.31483690279,0.0,4.58992532963,8.1892,6.8627846233,0.060814396795,3.33988,3.46209022651
 05/31  01:00:00,15.0716131569,0.0,0.0,0.0,1.52997510988,7.4902,3.93197122007,0.0,3.33988,0.592091220066
 05/31  02:00:00,15.095085806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,15.0967961142,0.0,0.0,0.0,1.52997510988,7.4902,3.93195868753,0.0,3.33988,0.592078687527
 05/31  04:00:00,15.27590853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,23.232273632,4.08460302938,0.0951180716655,0.0,4.58992532963,8.1892,9.16445904978,0.222700320876,8.3497,0.592058728909
 05/31  06:00:00,37.3450816649,4.08460302938,0.392526841303,0.0,9.17985065927,19.4245,19.0127374522,0.0,16.6994,2.31333745224
 05/31  07:00:00,49.2583980331,4.08460302938,6.99854490496,0.0,9.17985065927,26.9147,35.4613785367,0.0,25.0491,10.4122785367
 05/31  08:00:00,53.6755862836,4.08460302938,11.3852737944,0.0,9.17985065927,26.9147,42.6500441768,0.0,33.3988,9.25124417683
 05/31  09:00:00,50.5194525944,4.08460302938,15.6867664033,0.0,9.17985065927,19.4245,33.1340780715,0.0,25.0491,8.08497807152
 05/31  10:00:00,61.4274645837,4.08460302938,19.0769274292,0.0,9.17985065927,26.9147,48.6760355682,0.0,41.7485,6.92753556824
 05/31  11:00:00,65.6062692307,4.08460302938,22.534787639,0.0,9.17985065927,26.9147,49.2560105803,0.0,41.7485,7.50751058032
 05/31  12:00:00,67.799583761,4.08460302938,25.3469031417,0.0,9.17985065927,26.9147,48.6746690048,0.0,41.7485,6.92616900477
 05/31  13:00:00,55.7967549005,4.08460302938,20.9349210938,0.0,9.17985065927,19.4245,39.7457818291,0.0,33.3988,6.34698182908
 05/31  14:00:00,49.1380494015,4.08460302938,14.3215801458,0.0,9.17985065927,19.4245,30.2417190529,0.0,25.0491,5.19261905286
 05/31  15:00:00,45.3452337311,4.08460302938,10.5434232372,0.0,9.17985065927,19.4245,38.5906507756,0.0,33.3988,5.19185077561
 05/31  16:00:00,53.0827163431,4.08460302938,10.7994489082,0.0,9.17985065927,26.9147,55.2906694137,0.0,50.0982,5.19246941369
 05/31  17:00:00,54.699342168,4.08460302938,12.4217333402,0.0,9.17985065927,26.9147,57.0245380464,0.0,50.0982,6.92633804643
 05/31  18:00:00,57.3450982878,4.08460302938,15.0681080847,0.0,9.17985065927,26.9147,59.3499683129,0.0,50.0982,9.25176831292
 05/31  19:00:00,48.5380744102,4.08460302938,13.567618889,0.0,9.17985065927,19.4245,43.8114065128,0.0,33.3988,10.4126065128
 05/31  20:00:00,52.4728992837,4.08460302938,13.2789730789,0.0,9.17985065927,19.4245,42.0645890014,0.0,33.3988,8.66578900144
 05/31  21:00:00,48.8826775968,4.08460302938,9.83605431528,0.0,9.17985065927,19.4245,34.299734609,0.0,25.0491,9.25063460895
 05/31  22:00:00,46.892156382,4.08460302938,7.97764141922,0.0,9.17985065927,19.4245,24.7835868161,0.0,16.6994,8.08418681606
 05/31  23:00:00,46.5417027812,4.08460302938,6.8515466817,0.0,9.17985065927,19.4245,12.388131404,0.0,8.3497,4.038431404
 05/31  24:00:00,26.2752492511,4.08460302938,3.27473010352,0.0,4.58992532963,8.1892,7.4605377618,0.0848407195227,3.33988,4.03581704228
 06/01  01:00:00,15.0931472443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  02:00:00,15.1162288285,0.0,0.0,0.0,1.52997510988,7.4902,3.93193597582,0.0,3.33988,0.592055975824
 06/01  03:00:00,15.1279755052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  04:00:00,15.3181388664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,27.019782153,4.08460302938,3.8414281919,0.0,4.58992532963,8.1892,9.08041531962,0.138618959901,8.3497,0.592096359715
 06/01  06:00:00,42.2763414546,4.08460302938,5.28083507081,0.0,9.17985065927,19.4245,19.5862008867,0.0,16.6994,2.88680088666
 06/01  07:00:00,53.1712490905,4.08460302938,10.8764287052,0.0,9.17985065927,26.9147,34.8832761987,0.0,25.0491,9.83417619869
 06/01  08:00:00,57.1528751388,4.08460302938,14.831321147,0.0,9.17985065927,26.9147,43.2263663036,0.0,33.3988,9.82756630365
 06/01  09:00:00,51.1865387188,4.08460302938,16.3224811757,0.0,9.17985065927,19.4245,32.557726195,0.0,25.0491,7.50862619497
 06/01  10:00:00,59.8045054353,4.08460302938,17.430256781,0.0,9.17985065927,26.9147,48.6763462248,0.0,41.7485,6.92784622485
 06/01  11:00:00,63.6653668184,4.08460302938,20.5631358211,0.0,9.17985065927,26.9147,49.2564965589,0.0,41.7485,7.50799655885
 06/01  12:00:00,66.4793685282,4.08460302938,24.0024744241,0.0,9.17985065927,26.9147,48.6754887756,0.0,41.7485,6.92698877559
 06/01  13:00:00,58.0726528887,4.08460302938,23.1532016142,0.0,9.17985065927,19.4245,39.7448257506,0.0,33.3988,6.3460257506
 06/01  14:00:00,56.147168433,4.08460302938,21.2225280241,0.0,9.17985065927,19.4245,30.2401990909,0.0,25.0491,5.19109909087
 06/01  15:00:00,55.9151253722,4.08460302938,20.9858772555,0.0,9.17985065927,19.4245,38.5908873197,0.0,33.3988,5.19208731969
 06/01  16:00:00,66.5022299998,4.08460302938,24.0838274128,0.0,9.17985065927,26.9147,55.2903976727,0.0,50.0982,5.19219767272
 06/01  17:00:00,68.9230343295,4.08460302938,26.5071879305,0.0,9.17985065927,26.9147,57.0251153407,0.0,50.0982,6.92691534074
 06/01  18:00:00,69.2394186755,4.08460302938,26.8375090818,0.0,9.17985065927,26.9147,59.3479703293,0.0,50.0982,9.24977032934
 06/01  19:00:00,57.4022269269,4.08460302938,22.3327263262,0.0,9.17985065927,19.4245,43.8105370258,0.0,33.3988,10.4117370258
 06/01  20:00:00,58.6481595813,4.08460302938,19.4147915347,0.0,9.17985065927,19.4245,42.0643928326,0.0,33.3988,8.6655928326
 06/01  21:00:00,54.3613461662,4.08460302938,15.2545488383,0.0,9.17985065927,19.4245,34.298795469,0.0,25.0491,9.24969546901
 06/01  22:00:00,51.4491342041,4.08460302938,12.4963679319,0.0,9.17985065927,19.4245,24.2057845051,0.0,16.6994,7.50638450514
 06/01  23:00:00,49.7246226265,4.08460302938,10.0092084917,0.0,9.17985065927,19.4245,12.9629672007,0.0,8.3497,4.61326720066
 06/01  24:00:00,28.9325879049,4.08460302938,5.91220505409,0.0,4.58992532963,8.1892,6.83765835471,0.0356694532992,3.33988,3.46210890141
 06/02  01:00:00,15.1095587396,0.0,0.0,0.0,1.52997510988,7.4902,3.93194956027,0.0,3.33988,0.592069560274
 06/02  02:00:00,15.1323299538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.1470010747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,16.0151209734,0.0,0.0,0.0,1.52997510988,7.4902,3.93195546766,0.0,3.33988,0.592075467655
 06/02  05:00:00,30.2348013015,4.08460302938,6.36600262699,0.0,4.58992532963,8.1892,8.57755255946,0.207852559455,8.3497,0.02
 06/02  06:00:00,45.6411841868,4.08460302938,8.30783587669,0.0,9.17985065927,19.4245,19.5853091905,0.0,16.6994,2.88590919047
 06/02  07:00:00,55.9934093448,4.08460302938,13.6870230851,0.0,9.17985065927,26.9147,35.459524231,0.0,25.0491,10.410424231
 06/02  08:00:00,59.783962645,4.08460302938,17.4549771959,0.0,9.17985065927,26.9147,42.6473562809,0.0,33.3988,9.24855628085
 06/02  09:00:00,53.6688456229,4.08460302938,18.8068580431,0.0,9.17985065927,19.4245,32.5554807601,0.0,25.0491,7.50638076011
 06/02  10:00:00,62.1417042098,4.08460302938,19.7789111095,0.0,9.17985065927,26.9147,48.6751074644,0.0,41.7485,6.92660746438
 06/02  11:00:00,65.4179396074,4.08460302938,22.3413640892,0.0,9.17985065927,26.9147,49.2567138229,0.0,41.7485,7.50821382291
 06/02  12:00:00,65.3192534265,4.08460302938,22.8971321322,0.0,9.17985065927,26.9147,48.6755555653,0.0,41.7485,6.92705556525
 06/02  13:00:00,56.6757392188,4.08460302938,21.8271597899,0.0,9.17985065927,19.4245,39.744559417,0.0,33.3988,6.34575941701
 06/02  14:00:00,55.164007302,4.08460302938,20.3073560455,0.0,9.17985065927,19.4245,30.2403662292,0.0,25.0491,5.19126622922
 06/02  15:00:00,49.9231226539,4.08460302938,15.077537408,0.0,9.17985065927,19.4245,38.5906998304,0.0,33.3988,5.19189983037
 06/02  16:00:00,56.2386359316,4.08460302938,13.9306083544,0.0,9.17985065927,26.9147,55.2893039242,0.0,50.0982,5.19110392419
 06/02  17:00:00,57.613262536,4.08460302938,15.3218400461,0.0,9.17985065927,26.9147,57.024247619,0.0,50.0982,6.92604761903
 06/02  18:00:00,58.6773989979,4.08460302938,16.3939402098,0.0,9.17985065927,26.9147,59.347938042,0.0,50.0982,9.24973804204
 06/02  19:00:00,47.5265160781,4.08460302938,12.7456680561,0.0,9.17985065927,19.4245,43.8107039054,0.0,33.3988,10.4119039054
 06/02  20:00:00,50.5391453647,4.08460302938,11.5479531252,0.0,9.17985065927,19.4245,41.4881904861,0.0,33.3988,8.08939048612
 06/02  21:00:00,48.5632056897,4.08460302938,9.64956611151,0.0,9.17985065927,19.4245,34.8731983056,0.0,25.0491,9.82409830563
 06/02  22:00:00,47.3377025391,4.08460302938,8.42023519416,0.0,9.17985065927,19.4245,24.2058639903,0.0,16.6994,7.50646399025
 06/02  23:00:00,47.5359285228,4.08460302938,7.83534991227,0.0,9.17985065927,19.4245,12.9619814898,0.0,8.3497,4.61228148979
 06/02  24:00:00,27.8829839506,4.08460302938,4.87446789085,0.0,4.58992532963,8.1892,6.86916624696,0.0672448817956,3.33988,3.46204136517
 06/03  01:00:00,15.0988255317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.1248730947,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437375,0.0,3.33988,0.592094373754
 06/03  03:00:00,15.1308650695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.3138327664,0.0,0.0,0.0,1.52997510988,7.4902,3.93192852615,0.0,3.33988,0.592048526151
 06/03  05:00:00,28.0989095564,4.08460302938,4.90942690042,0.0,4.58992532963,8.1892,8.52084144604,0.151141446038,8.3497,0.02
 06/03  06:00:00,43.8403379811,4.08460302938,6.83966305191,0.0,9.17985065927,19.4245,19.5860167,0.0,16.6994,2.88661669999
 06/03  07:00:00,55.5856144095,4.08460302938,13.289948348,0.0,9.17985065927,26.9147,27.9353241394,0.0,25.0491,2.88622413942
 06/03  08:00:00,60.1340605881,4.08460302938,17.8120326655,0.0,9.17985065927,26.9147,35.712291674,0.0,33.3988,2.31349167395
 06/03  09:00:00,54.8096869752,4.08460302938,19.939802191,0.0,9.17985065927,19.4245,33.7145053638,0.0,25.0491,8.66540536383
 06/03  10:00:00,63.236749807,4.08460302938,20.86451977,0.0,9.17985065927,26.9147,49.2553527376,0.0,41.7485,7.50685273761
 06/03  11:00:00,66.3898084469,4.08460302938,23.3125989407,0.0,9.17985065927,26.9147,50.4142699243,0.0,41.7485,8.66576992433
 06/03  12:00:00,67.2635247485,4.08460302938,24.8070371073,0.0,9.17985065927,26.9147,50.4150164591,0.0,41.7485,8.66651645912
 06/03  13:00:00,58.2242651379,4.08460302938,23.3271061978,0.0,9.17985065927,19.4245,40.9049705349,0.0,33.3988,7.50617053487
 06/03  14:00:00,54.6762891051,4.08460302938,19.7934346291,0.0,9.17985065927,19.4245,31.9744270989,0.0,25.0491,6.92532709891
 06/03  15:00:00,52.2096834324,4.08460302938,17.3631714082,0.0,9.17985065927,19.4245,40.324325656,0.0,33.3988,6.92552565603
 06/03  16:00:00,63.1172770496,4.08460302938,20.7831546209,0.0,9.17985065927,26.9147,55.8683117269,0.0,50.0982,5.77011172689
 06/03  17:00:00,64.9064030515,4.08460302938,22.5590791299,0.0,9.17985065927,26.9147,57.0246687159,0.0,50.0982,6.92646871591
 06/03  18:00:00,67.3424790369,4.08460302938,24.9926363142,0.0,9.17985065927,26.9147,59.3478237269,0.0,50.0982,9.24962372687
 06/03  19:00:00,58.9054132964,4.08460302938,23.8516637617,0.0,9.17985065927,19.4245,42.6488776733,0.0,33.3988,9.25007767332
 06/03  20:00:00,60.2484928227,4.08460302938,20.9919683805,0.0,9.17985065927,19.4245,42.0642936228,0.0,33.3988,8.66549362281
 06/03  21:00:00,56.312894484,4.08460302938,17.2052706669,0.0,9.17985065927,19.4245,34.2989379928,0.0,25.0491,9.24983799278
 06/03  22:00:00,53.0235874446,4.08460302938,14.0736683242,0.0,9.17985065927,19.4245,23.6245186285,0.0,16.6994,6.92511862847
 06/03  23:00:00,50.8837411916,4.08460302938,11.1816671387,0.0,9.17985065927,19.4245,13.5408326545,0.0,8.3497,5.19113265447
 06/03  24:00:00,28.2899690019,4.08460302938,5.28096616099,0.0,4.58992532963,8.1892,6.84669432983,0.044987826381,3.33988,3.46182650345
 06/04  01:00:00,15.0959156151,0.0,0.0,0.0,1.52997510988,7.4902,3.93197077072,0.0,3.33988,0.592090770725
 06/04  02:00:00,15.1190049728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.1256762368,0.0,0.0,0.0,1.52997510988,7.4902,3.93192490465,0.0,3.33988,0.592044904651
 06/04  04:00:00,15.3121340895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,27.4077939987,4.08460302938,4.22430429493,0.0,4.58992532963,8.1892,9.12765917608,0.185908326389,8.3497,0.592050849692
 06/04  06:00:00,44.3156570349,4.08460302938,7.31279562061,0.0,9.17985065927,19.4245,19.0121782494,0.0,16.6994,2.31277824941
 06/04  07:00:00,57.6302109243,4.08460302938,15.3262463007,0.0,9.17985065927,26.9147,27.9357290319,0.0,25.0491,2.88662903189
 06/04  08:00:00,60.5961413335,4.08460302938,18.2761681278,0.0,9.17985065927,26.9147,36.2852775909,0.0,33.3988,2.88647759087
 06/04  09:00:00,51.7614320447,4.08460302938,16.9137143923,0.0,9.17985065927,19.4245,27.3624669606,0.0,25.0491,2.31336696061
 06/04  10:00:00,61.6721072064,4.08460302938,19.3194300856,0.0,9.17985065927,26.9147,50.4147240795,0.0,41.7485,8.66622407948
 06/04  11:00:00,62.8102950139,4.08460302938,19.7538051024,0.0,9.17985065927,26.9147,50.4145568297,0.0,41.7485,8.66605682968
 06/04  12:00:00,64.5011778938,4.08460302938,22.0791790054,0.0,9.17985065927,26.9147,48.6721248634,0.0,41.7485,6.92362486339
 06/04  13:00:00,55.9603995197,4.08460302938,21.1006044673,0.0,9.17985065927,19.4245,39.7463061092,0.0,33.3988,6.3475061092
 06/04  14:00:00,54.8246766362,4.08460302938,19.9603866992,0.0,9.17985065927,19.4245,30.2404926864,0.0,25.0491,5.19139268641
 06/04  15:00:00,54.9396041766,4.08460302938,20.058015259,0.0,9.17985065927,19.4245,38.59025725,0.0,33.3988,5.19145724999
 06/04  16:00:00,65.5931218782,4.08460302938,23.2171921837,0.0,9.17985065927,26.9147,55.2896607485,0.0,50.0982,5.19146074848
 06/04  17:00:00,65.1939320665,4.08460302938,22.8349572597,0.0,9.17985065927,26.9147,57.0249534771,0.0,50.0982,6.92675347707
 06/04  18:00:00,62.3252518932,4.08460302938,20.0034239321,0.0,9.17985065927,26.9147,58.7633189674,0.0,50.0982,8.66511896741
 06/04  19:00:00,50.6891201178,4.08460302938,15.6969102999,0.0,9.17985065927,19.4245,42.0644022614,0.0,33.3988,8.66560226136
 06/04  20:00:00,54.0089186545,4.08460302938,14.8010851686,0.0,9.17985065927,19.4245,39.7475156669,0.0,33.3988,6.3487156669
 06/04  21:00:00,50.6436232682,4.08460302938,11.5694445603,0.0,9.17985065927,19.4245,33.7154288759,0.0,25.0491,8.66632887592
 06/04  22:00:00,48.6831249844,4.08460302938,9.74886620545,0.0,9.17985065927,19.4245,23.6248958098,0.0,16.6994,6.92549580981
 06/04  23:00:00,50.6079781738,4.08460302938,10.8892981774,0.0,9.17985065927,19.4245,11.8118074409,0.0,8.3497,3.46210744095
 06/04  24:00:00,30.7609903437,4.08460302938,7.73411579236,0.0,4.58992532963,8.1892,7.98572947434,0.0333215895187,3.33988,4.61252788482
 06/05  01:00:00,15.1266402482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,15.1538928548,0.0,0.0,0.0,1.52997510988,7.4902,3.93196439339,0.0,3.33988,0.592084393386
 06/05  03:00:00,15.1639020763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.3678125163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,31.7288876147,4.08460302938,8.50994389282,0.0,4.58992532963,8.1892,9.14339088405,0.201600606839,8.3497,0.592090277213
 06/05  06:00:00,48.5098859271,4.08460302938,11.4708826241,0.0,9.17985065927,19.4245,19.5858151424,0.0,16.6994,2.8864151424
 06/05  07:00:00,59.2996410868,4.08460302938,16.9629522703,0.0,9.17985065927,26.9147,34.8812890373,0.0,25.0491,9.83218903728
 06/05  08:00:00,60.2348298334,4.08460302938,17.9041093646,0.0,9.17985065927,26.9147,42.64823696,0.0,33.3988,9.24943696005
 06/05  09:00:00,53.940795228,4.08460302938,19.0886352629,0.0,9.17985065927,19.4245,32.5567192359,0.0,25.0491,7.50761923593
 06/05  10:00:00,63.3178751853,4.08460302938,20.9624965745,0.0,9.17985065927,26.9147,48.6746508797,0.0,41.7485,6.92615087967
 06/05  11:00:00,67.4610588499,4.08460302938,24.3921370385,0.0,9.17985065927,26.9147,49.2559806351,0.0,41.7485,7.50748063507
 06/05  12:00:00,68.0069030392,4.08460302938,25.5631989933,0.0,9.17985065927,26.9147,48.674929214,0.0,41.7485,6.92642921398
 06/05  13:00:00,59.7093263059,4.08460302938,24.817387636,0.0,9.17985065927,19.4245,39.7443997919,0.0,33.3988,6.34559979191
 06/05  14:00:00,54.6705846213,4.08460302938,19.7787777476,0.0,9.17985065927,19.4245,29.6650050398,0.0,25.0491,4.61590503979
 06/05  15:00:00,52.8670153332,4.08460302938,17.9736971529,0.0,9.17985065927,19.4245,38.5901374199,0.0,33.3988,5.1913374199
 06/05  16:00:00,63.4611954782,4.08460302938,21.0744260046,0.0,9.17985065927,26.9147,55.2894176539,0.0,50.0982,5.19121765388
 06/05  17:00:00,64.7660542761,4.08460302938,22.3845114059,0.0,9.17985065927,26.9147,57.0244613245,0.0,50.0982,6.92626132448
 06/05  18:00:00,66.5823013066,4.08460302938,24.2082812902,0.0,9.17985065927,26.9147,59.3478575058,0.0,50.0982,9.24965750579
 06/05  19:00:00,56.7854924601,4.08460302938,21.7108475928,0.0,9.17985065927,19.4245,43.808886868,0.0,33.3988,10.410086868
 06/05  20:00:00,57.3854410384,4.08460302938,19.2237173662,0.0,9.17985065927,19.4245,41.4877207688,0.0,33.3988,8.08892076876
 06/05  21:00:00,54.6186059914,4.08460302938,15.5129667427,0.0,9.17985065927,19.4245,34.2985288772,0.0,25.0491,9.24942887725
 06/05  22:00:00,52.6623564374,4.08460302938,13.7026421856,0.0,9.17985065927,19.4245,24.2057067086,0.0,16.6994,7.50630670862
 06/05  23:00:00,51.1196803857,4.08460302938,11.3970526356,0.0,9.17985065927,19.4245,12.9635780803,0.0,8.3497,4.6138780803
 06/05  24:00:00,29.9396285397,4.08460302938,6.91491617878,0.0,4.58992532963,8.1892,6.83780874497,0.0363175133584,3.33988,3.46161123161
 06/06  01:00:00,15.1133711564,0.0,0.0,0.0,1.52997510988,7.4902,3.93193600376,0.0,3.33988,0.592056003765
 06/06  02:00:00,15.1402784312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,15.1500909246,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193271,0.0,3.33988,0.592061932715
 06/06  04:00:00,16.0036492212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,29.2628348311,4.08460302938,5.40189409723,0.0,4.58992532963,8.1892,8.56690984077,0.197209840772,8.3497,0.02
 06/06  06:00:00,44.7206592105,4.08460302938,7.39533101955,0.0,9.17985065927,19.4245,19.5853678231,0.0,16.6994,2.88596782313
 06/06  07:00:00,56.3689780543,4.08460302938,14.0564153219,0.0,9.17985065927,26.9147,35.4604433307,0.0,25.0491,10.4113433307
 06/06  08:00:00,59.337858108,4.08460302938,17.0036128825,0.0,9.17985065927,26.9147,42.0712862094,0.0,33.3988,8.67248620937
 06/06  09:00:00,53.3038137008,4.08460302938,18.4424014903,0.0,9.17985065927,19.4245,33.1326148075,0.0,25.0491,8.08351480746
 06/06  10:00:00,62.3183847415,4.08460302938,19.9508920951,0.0,9.17985065927,26.9147,48.0988675443,0.0,41.7485,6.35036754431
 06/06  11:00:00,65.9432409791,4.08460302938,22.8417740482,0.0,9.17985065927,26.9147,49.8311707485,0.0,41.7485,8.08267074852
 06/06  12:00:00,69.1977814153,4.08460302938,26.7156569214,0.0,9.17985065927,26.9147,48.0988393057,0.0,41.7485,6.3503393057
 06/06  13:00:00,62.1406038603,4.08460302938,27.2080325717,0.0,9.17985065927,19.4245,39.7446386621,0.0,33.3988,6.34583866209
 06/06  14:00:00,60.0275837686,4.08460302938,25.0924997346,0.0,9.17985065927,19.4245,30.2401696146,0.0,25.0491,5.19106961458
 06/06  15:00:00,57.2672671668,4.08460302938,22.3357242817,0.0,9.17985065927,19.4245,38.589422972,0.0,33.3988,5.19062297202
 06/06  16:00:00,66.5991680897,4.08460302938,24.1856753982,0.0,9.17985065927,26.9147,55.2902023031,0.0,50.0982,5.19200230309
 06/06  17:00:00,68.505657217,4.08460302938,26.1020668852,0.0,9.17985065927,26.9147,56.4489120516,0.0,50.0982,6.35071205164
 06/06  18:00:00,68.785857301,4.08460302938,26.3938814592,0.0,9.17985065927,26.9147,59.3476858489,0.0,50.0982,9.2494858489
 06/06  19:00:00,59.4010377368,4.08460302938,24.5219520721,0.0,9.17985065927,19.4245,43.8087675609,0.0,33.3988,10.4099675609
 06/06  20:00:00,60.1762769307,4.08460302938,22.1829806281,0.0,9.17985065927,19.4245,41.487672494,0.0,33.3988,8.08887249403
 06/06  21:00:00,57.626422168,4.08460302938,18.6407533933,0.0,9.17985065927,19.4245,34.2982195737,0.0,25.0491,9.24911957371
 06/06  22:00:00,55.7572772861,4.08460302938,16.7800641029,0.0,9.17985065927,19.4245,24.206108786,0.0,16.6994,7.50670878598
 06/06  23:00:00,52.7448491847,4.08460302938,13.0124658541,0.0,9.17985065927,19.4245,12.962673563,0.0,8.3497,4.61297356301
 06/06  24:00:00,30.3335364925,4.08460302938,7.30403949633,0.0,4.58992532963,8.1892,6.81973682801,0.0176640957569,3.33988,3.46219273225
 06/07  01:00:00,15.1114232513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.1350889967,0.0,0.0,0.0,1.52997510988,7.4902,3.93193419543,0.0,3.33988,0.592054195428
 06/07  03:00:00,15.1382927492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.3179042258,0.0,0.0,0.0,1.52997510988,7.4902,3.93194012726,0.0,3.33988,0.592060127258
 06/07  05:00:00,27.411413011,4.08460302938,4.23057150542,0.0,4.58992532963,8.1892,8.564936943,0.195236943,8.3497,0.02
 06/07  06:00:00,43.1892343264,4.08460302938,6.19247710992,0.0,9.17985065927,19.4245,19.5857340062,0.0,16.6994,2.88633400625
 06/07  07:00:00,54.9034331908,4.08460302938,12.6035027124,0.0,9.17985065927,26.9147,34.8817245685,0.0,25.0491,9.83262456854
 06/07  08:00:00,57.9123843888,4.08460302938,15.6024991763,0.0,9.17985065927,26.9147,42.6479398296,0.0,33.3988,9.24913982958
 06/07  09:00:00,51.6611527427,4.08460302938,16.814908095,0.0,9.17985065927,19.4245,32.5567420135,0.0,25.0491,7.5076420135
 06/07  10:00:00,61.1380829941,4.08460302938,18.7748893884,0.0,9.17985065927,26.9147,48.6741454245,0.0,41.7485,6.92564542448
 06/07  11:00:00,66.1242218455,4.08460302938,23.0284187667,0.0,9.17985065927,26.9147,49.2555133359,0.0,41.7485,7.50701333595
 06/07  12:00:00,67.980122771,4.08460302938,25.5103964012,0.0,9.17985065927,26.9147,48.6739019729,0.0,41.7485,6.92540197287
 06/07  13:00:00,59.5007773395,4.08460302938,24.5839783335,0.0,9.17985065927,19.4245,39.1685529745,0.0,33.3988,5.76975297455
 06/07  14:00:00,58.1430155588,4.08460302938,23.2140146932,0.0,9.17985065927,19.4245,30.2399385736,0.0,25.0491,5.19083857365
 06/07  15:00:00,57.43936391,4.08460302938,22.5030285763,0.0,9.17985065927,19.4245,38.5894555198,0.0,33.3988,5.19065551985
 06/07  16:00:00,67.8019262778,4.08460302938,25.3723767107,0.0,9.17985065927,26.9147,55.2896756994,0.0,50.0982,5.19147569936
 06/07  17:00:00,69.2599684378,4.08460302938,26.8394313163,0.0,9.17985065927,26.9147,57.0238565324,0.0,50.0982,6.92565653241
 06/07  18:00:00,69.5226904678,4.08460302938,27.1122771012,0.0,9.17985065927,26.9147,59.3467125842,0.0,50.0982,9.24851258424
 06/07  19:00:00,58.8134611655,4.08460302938,23.7219329585,0.0,9.17985065927,19.4245,43.2317756746,0.0,33.3988,9.83297567455
 06/07  20:00:00,59.4565992864,4.08460302938,21.2630461171,0.0,9.17985065927,19.4245,41.4873691126,0.0,33.3988,8.08856911263
 06/07  21:00:00,55.980666842,4.08460302938,16.8538239389,0.0,9.17985065927,19.4245,34.2980659722,0.0,25.0491,9.24896597224
 06/07  22:00:00,53.5085982273,4.08460302938,14.5361932373,0.0,9.17985065927,19.4245,24.2065907674,0.0,16.6994,7.50719076744
 06/07  23:00:00,51.9613294047,4.08460302938,12.2307818271,0.0,9.17985065927,19.4245,12.9630165605,0.0,8.3497,4.61331656048
 06/07  24:00:00,30.3922527736,4.08460302938,7.35918270316,0.0,4.58992532963,8.1892,6.81885036674,0.0171854990113,3.33988,3.46178486773
 06/08  01:00:00,15.1148909716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  02:00:00,15.1352383708,0.0,0.0,0.0,1.52997510988,7.4902,3.93196890176,0.0,3.33988,0.592088901762
 06/08  03:00:00,15.1381779062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,15.3184666581,0.0,0.0,0.0,1.52997510988,7.4902,3.93197477844,0.0,3.33988,0.592094778439
 06/08  05:00:00,27.7545746686,4.08460302938,4.57186820564,0.0,4.58992532963,8.1892,8.56758551291,0.197885512906,8.3497,0.02
 06/08  06:00:00,44.1679069267,4.08460302938,7.16520386281,0.0,9.17985065927,19.4245,19.5858737678,0.0,16.6994,2.88647376781
 06/08  07:00:00,56.8642372118,4.08460302938,14.5567036116,0.0,9.17985065927,26.9147,34.8810984221,0.0,25.0491,9.83199842209
 06/08  08:00:00,60.9198159835,4.08460302938,18.5925487655,0.0,9.17985065927,26.9147,42.6477349208,0.0,33.3988,9.24893492076
 06/08  09:00:00,54.7987959489,4.08460302938,19.9345359521,0.0,9.17985065927,19.4245,32.5563472408,0.0,25.0491,7.50724724076
 06/08  10:00:00,64.3707521829,4.08460302938,21.9867877294,0.0,9.17985065927,26.9147,48.6747554231,0.0,41.7485,6.92625542312
 06/08  11:00:00,69.1276280466,4.08460302938,26.0173968213,0.0,9.17985065927,26.9147,49.2548915973,0.0,41.7485,7.50639159735
 06/08  12:00:00,69.6262030704,4.08460302938,27.1403241293,0.0,9.17985065927,26.9147,48.6726036719,0.0,41.7485,6.92410367187
 06/08  13:00:00,61.6129853718,4.08460302938,26.6858006536,0.0,9.17985065927,19.4245,39.1695913942,0.0,33.3988,5.77079139421
 06/08  14:00:00,61.2531200928,4.08460302938,26.3158957925,0.0,9.17985065927,19.4245,30.2399459752,0.0,25.0491,5.19084597517
 06/08  15:00:00,59.8896948357,4.08460302938,24.9490976388,0.0,9.17985065927,19.4245,38.5898173271,0.0,33.3988,5.1910173271
 06/08  16:00:00,69.0818428688,4.08460302938,26.6513049388,0.0,9.17985065927,26.9147,55.2899604031,0.0,50.0982,5.19176040309
 06/08  17:00:00,70.5711600451,4.08460302938,28.1410501712,0.0,9.17985065927,26.9147,56.4487496893,0.0,50.0982,6.35054968926
 06/08  18:00:00,70.4833166455,4.08460302938,28.0575064606,0.0,9.17985065927,26.9147,59.3465082101,0.0,50.0982,9.24830821012
 06/08  19:00:00,62.2856279377,4.08460302938,27.148247759,0.0,9.17985065927,19.4245,43.230775781,0.0,33.3988,9.83197578099
 06/08  20:00:00,63.8612520006,4.08460302938,25.6168447911,0.0,9.17985065927,19.4245,42.0639188394,0.0,33.3988,8.66511883943
 06/08  21:00:00,59.6792923616,4.08460302938,20.5247246123,0.0,9.17985065927,19.4245,34.2976287287,0.0,25.0491,9.24852872867
 06/08  22:00:00,56.6366656776,4.08460302938,17.6471316953,0.0,9.17985065927,19.4245,24.2050002736,0.0,16.6994,7.50560027362
 06/08  23:00:00,54.9305530456,4.08460302938,15.1846164061,0.0,9.17985065927,19.4245,12.3878100474,0.0,8.3497,4.0381100474
 06/08  24:00:00,33.4969285707,4.08460302938,10.4480633615,0.0,4.58992532963,8.1892,6.80200327303,0.0,3.33988,3.46212327303
 06/09  01:00:00,15.1340085753,0.0,0.0,0.0,1.52997510988,7.4902,3.93197045565,0.0,3.33988,0.592090455648
 06/09  02:00:00,15.1606107126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.1647562453,0.0,0.0,0.0,1.52997510988,7.4902,3.93193944159,0.0,3.33988,0.592059441588
 06/09  04:00:00,16.0318282589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,32.9782341417,4.08460302938,9.08204762586,0.0,4.58992532963,8.1892,9.1628088955,0.221043532014,8.3497,0.592065363484
 06/09  06:00:00,49.663419786,4.08460302938,12.3005447361,0.0,9.17985065927,19.4245,19.0122218771,0.0,16.6994,2.31282187715
 06/09  07:00:00,61.1523290798,4.08460302938,18.8186337071,0.0,9.17985065927,26.9147,35.4597170402,0.0,25.0491,10.4106170402
 06/09  08:00:00,63.7610778541,4.08460302938,21.4157349898,0.0,9.17985065927,26.9147,42.070877066,0.0,33.3988,8.67207706605
 06/09  09:00:00,57.5980538031,4.08460302938,22.7280159067,0.0,9.17985065927,19.4245,32.5563980293,0.0,25.0491,7.50729802931
 06/09  10:00:00,67.0684419788,4.08460302938,24.6841627676,0.0,9.17985065927,26.9147,48.674575863,0.0,41.7485,6.92607586296
 06/09  11:00:00,70.5102925982,4.08460302938,27.3886866987,0.0,9.17985065927,26.9147,49.2551942851,0.0,41.7485,7.50669428508
 06/09  12:00:00,70.3466633355,4.08460302938,27.8478849646,0.0,9.17985065927,26.9147,48.6738808689,0.0,41.7485,6.9253808689
 06/09  13:00:00,63.0765293358,4.08460302938,28.1361186231,0.0,9.17985065927,19.4245,39.168807078,0.0,33.3988,5.77000707798
 06/09  14:00:00,60.3957475129,4.08460302938,25.452777271,0.0,9.17985065927,19.4245,30.2400926871,0.0,25.0491,5.19099268714
 06/09  15:00:00,58.9296737118,4.08460302938,23.9845190758,0.0,9.17985065927,19.4245,38.5894172408,0.0,33.3988,5.19061724081
 06/09  16:00:00,70.5623997819,4.08460302938,28.1356822933,0.0,9.17985065927,26.9147,55.2897814248,0.0,50.0982,5.19158142477
 06/09  17:00:00,70.0186741713,4.08460302938,27.6093801805,0.0,9.17985065927,26.9147,56.4483435371,0.0,50.0982,6.35014353712
 06/09  18:00:00,69.7079557111,4.08460302938,27.3037843889,0.0,9.17985065927,26.9147,59.3470831406,0.0,50.0982,9.24888314058
 06/09  19:00:00,61.6498641646,4.08460302938,26.7504752982,0.0,9.17985065927,19.4245,43.2309222349,0.0,33.3988,9.83212223486
 06/09  20:00:00,63.8823422272,4.08460302938,25.8202963159,0.0,9.17985065927,19.4245,42.0635773988,0.0,33.3988,8.66477739877
 06/09  21:00:00,61.5859827693,4.08460302938,22.5566512434,0.0,9.17985065927,19.4245,34.2950079692,0.0,25.0491,9.24590796918
 06/09  22:00:00,58.5191297668,4.08460302938,19.5303695654,0.0,9.17985065927,19.4245,24.2043790411,0.0,16.6994,7.50497904107
 06/09  23:00:00,56.3001771067,4.08460302938,16.5530470935,0.0,9.17985065927,19.4245,12.3890452561,0.0,8.3497,4.03934525609
 06/09  24:00:00,33.983663061,4.08460302938,10.9357099798,0.0,4.58992532963,8.1892,6.80122808184,0.0,3.33988,3.46134808184
 06/10  01:00:00,15.1349880229,0.0,0.0,0.0,1.52997510988,7.4902,3.93197105241,0.0,3.33988,0.592091052405
 06/10  02:00:00,15.1571510526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.1632914007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.3404701575,0.0,0.0,0.0,1.52997510988,7.4902,3.93195111591,0.0,3.33988,0.592071115915
 06/10  05:00:00,30.3409406907,4.08460302938,7.13440916545,0.0,4.58992532963,8.1892,8.59246571125,0.222765711249,8.3497,0.02
 06/10  06:00:00,47.0767388716,4.08460302938,10.0538279802,0.0,9.17985065927,19.4245,19.5854796227,0.0,16.6994,2.88607962275
 06/10  07:00:00,59.8040037862,4.08460302938,17.4854933338,0.0,9.17985065927,26.9147,27.9356088431,0.0,25.0491,2.88650884313
 06/10  08:00:00,61.1155852604,4.08460302938,18.7904040018,0.0,9.17985065927,26.9147,35.7121351789,0.0,33.3988,2.31333517885
 06/10  09:00:00,52.535405707,4.08460302938,17.683743137,0.0,9.17985065927,19.4245,33.7145009067,0.0,25.0491,8.66540090674
 06/10  10:00:00,62.7499556075,4.08460302938,20.3809666924,0.0,9.17985065927,26.9147,49.255690275,0.0,41.7485,7.50719027497
 06/10  11:00:00,68.7673030031,4.08460302938,25.6587270722,0.0,9.17985065927,26.9147,49.8371153443,0.0,41.7485,8.08861534432
 06/10  12:00:00,69.4356955529,4.08460302938,26.9496572351,0.0,9.17985065927,26.9147,49.836484231,0.0,41.7485,8.08798423099
 06/10  13:00:00,61.410637396,4.08460302938,26.4836638358,0.0,9.17985065927,19.4245,40.9044009735,0.0,33.3988,7.50560097348
 06/10  14:00:00,61.2564944333,4.08460302938,26.3195215404,0.0,9.17985065927,19.4245,31.9750229246,0.0,25.0491,6.92592292465
 06/10  15:00:00,56.0584669626,4.08460302938,21.141602827,0.0,9.17985065927,19.4245,40.324267025,0.0,33.3988,6.92546702497
 06/10  16:00:00,59.1805845466,4.08460302938,16.8150075124,0.0,9.17985065927,26.9147,55.8690154276,0.0,50.0982,5.77081542757
 06/10  17:00:00,56.9854757941,4.08460302938,14.6462775308,0.0,9.17985065927,26.9147,57.0232641421,0.0,50.0982,6.9250641421
 06/10  18:00:00,59.6116064702,4.08460302938,17.2739062598,0.0,9.17985065927,26.9147,58.7693032235,0.0,50.0982,8.67110322347
 06/10  19:00:00,53.3054774262,4.08460302938,18.2677003028,0.0,9.17985065927,19.4245,42.6463011984,0.0,33.3988,9.24750119836
 06/10  20:00:00,54.6400839452,4.08460302938,16.4881374874,0.0,9.17985065927,19.4245,41.4864113396,0.0,33.3988,8.0876113396
 06/10  21:00:00,54.6187734589,4.08460302938,15.5097141728,0.0,9.17985065927,19.4245,34.2986209016,0.0,25.0491,9.24952090159
 06/10  22:00:00,54.3121505821,4.08460302938,15.3497813482,0.0,9.17985065927,19.4245,23.6245636374,0.0,16.6994,6.92516363737
 06/10  23:00:00,53.2670783262,4.08460302938,13.5440976402,0.0,9.17985065927,19.4245,13.5411389952,0.0,8.3497,5.1914389952
 06/10  24:00:00,30.8085435082,4.08460302938,7.77877973731,0.0,4.58992532963,8.1892,6.83828634639,0.0365917872741,3.33988,3.46181455911
 06/11  01:00:00,15.1171887189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,15.1373255041,0.0,0.0,0.0,1.52997510988,7.4902,3.93194287111,0.0,3.33988,0.592062871109
 06/11  03:00:00,15.1444835902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.3235191903,0.0,0.0,0.0,1.52997510988,7.4902,3.93194878667,0.0,3.33988,0.592068786668
 06/11  05:00:00,26.5330817188,4.08460302938,3.35576144226,0.0,4.58992532963,8.1892,8.57528639792,0.205586397922,8.3497,0.02
 06/11  06:00:00,42.1512152348,4.08460302938,5.15750606456,0.0,9.17985065927,19.4245,19.5857468288,0.0,16.6994,2.88634682882
 06/11  07:00:00,55.045392922,4.08460302938,12.7456097354,0.0,9.17985065927,26.9147,27.3623923203,0.0,25.0491,2.31329232029
 06/11  08:00:00,59.1568162375,4.08460302938,16.8372765645,0.0,9.17985065927,26.9147,36.2856091422,0.0,33.3988,2.88680914222
 06/11  09:00:00,51.0456034827,4.08460302938,16.1891911529,0.0,9.17985065927,19.4245,27.9359363207,0.0,25.0491,2.88683632075
 06/11  10:00:00,62.1131715473,4.08460302938,19.7455970501,0.0,9.17985065927,26.9147,49.8371170449,0.0,41.7485,8.08861704494
 06/11  11:00:00,65.2000728055,4.08460302938,22.098605874,0.0,9.17985065927,26.9147,49.8362728894,0.0,41.7485,8.08777288936
 06/11  12:00:00,66.9128530182,4.08460302938,24.435018087,0.0,9.17985065927,26.9147,48.6732067907,0.0,41.7485,6.92470679068
 06/11  13:00:00,58.4690515769,4.08460302938,23.5514759927,0.0,9.17985065927,19.4245,39.74693876,0.0,33.3988,6.34813876001
 06/11  14:00:00,57.2926975308,4.08460302938,22.3689633065,0.0,9.17985065927,19.4245,30.2395753544,0.0,25.0491,5.19047535443
 06/11  15:00:00,56.2975592529,4.08460302938,21.3635026244,0.0,9.17985065927,19.4245,38.5895167964,0.0,33.3988,5.1907167964
 06/11  16:00:00,66.8976821048,4.08460302938,24.4623926896,0.0,9.17985065927,26.9147,55.2894507909,0.0,50.0982,5.19125079087
 06/11  17:00:00,66.3280097618,4.08460302938,23.9197540125,0.0,9.17985065927,26.9147,56.4486121594,0.0,50.0982,6.35041215943
 06/11  18:00:00,62.3587255586,4.08460302938,20.0376028709,0.0,9.17985065927,26.9147,58.7630148001,0.0,50.0982,8.66481480007
 06/11  19:00:00,50.1064203277,4.08460302938,15.1302037423,0.0,9.17985065927,19.4245,41.4876629926,0.0,33.3988,8.08886299263
 06/11  20:00:00,51.6886697399,4.08460302938,13.5942111118,0.0,9.17985065927,19.4245,40.3231214735,0.0,33.3988,6.9243214735
 06/11  21:00:00,48.7627236342,4.08460302938,9.70205311683,0.0,9.17985065927,19.4245,33.136969485,0.0,25.0491,8.08786948502
 06/11  22:00:00,46.8647039755,4.08460302938,7.93689425279,0.0,9.17985065927,19.4245,23.6231627814,0.0,16.6994,6.92376278135
 06/11  23:00:00,47.679868306,4.08460302938,7.97538711731,0.0,9.17985065927,19.4245,11.8113213184,0.0,8.3497,3.46162131838
 06/11  24:00:00,28.5307254027,4.08460302938,5.51516458137,0.0,4.58992532963,8.1892,7.37826634562,0.0,3.33988,4.03838634562
 06/12  01:00:00,15.1097994554,0.0,0.0,0.0,1.52997510988,7.4902,3.93195303128,0.0,3.33988,0.592073031275
 06/12  02:00:00,15.1360854012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.1442398619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  04:00:00,15.3226359917,0.0,0.0,0.0,1.52997510988,7.4902,3.93195893314,0.0,3.33988,0.59207893314
 06/12  05:00:00,27.8195367068,4.08460302938,4.63771414564,0.0,4.58992532963,8.1892,8.56941935633,0.199719356325,8.3497,0.02
 06/12  06:00:00,44.2017343147,4.08460302938,7.20461009494,0.0,9.17985065927,19.4245,19.5851806103,0.0,16.6994,2.88578061034
 06/12  07:00:00,55.814929383,4.08460302938,13.5196410257,0.0,9.17985065927,26.9147,34.8800032031,0.0,25.0491,9.8309032031
 06/12  08:00:00,58.5963866684,4.08460302938,16.289256957,0.0,9.17985065927,26.9147,42.6461116378,0.0,33.3988,9.24731163779
 06/12  09:00:00,53.073552851,4.08460302938,18.2321793313,0.0,9.17985065927,19.4245,32.5554163065,0.0,25.0491,7.50631630653
 06/12  10:00:00,63.1555319781,4.08460302938,20.798205819,0.0,9.17985065927,26.9147,48.0981166959,0.0,41.7485,6.34961669595
 06/12  11:00:00,66.604932222,4.08460302938,23.5350501005,0.0,9.17985065927,26.9147,49.254114926,0.0,41.7485,7.50561492597
 06/12  12:00:00,67.2250588883,4.08460302938,24.7922073133,0.0,9.17985065927,26.9147,48.6720977753,0.0,41.7485,6.9235977753
 06/12  13:00:00,57.96897122,4.08460302938,23.1027076583,0.0,9.17985065927,19.4245,39.1680523352,0.0,33.3988,5.76925233522
 06/12  14:00:00,50.8736304553,4.08460302938,16.0451054763,0.0,9.17985065927,19.4245,30.2396645439,0.0,25.0491,5.19056454393
 06/12  15:00:00,49.905441473,4.08460302938,15.0703403936,0.0,9.17985065927,19.4245,38.0141344578,0.0,33.3988,4.61533445784
 06/12  16:00:00,63.4819441736,4.08460302938,21.1159459767,0.0,9.17985065927,26.9147,55.2890875767,0.0,50.0982,5.19088757669
 06/12  17:00:00,60.926379069,4.08460302938,18.6038424471,0.0,9.17985065927,26.9147,57.0239368843,0.0,50.0982,6.92573688434
 06/12  18:00:00,60.9309709942,4.08460302938,18.628388096,0.0,9.17985065927,26.9147,58.7657676456,0.0,50.0982,8.66756764564
 06/12  19:00:00,53.7009523095,4.08460302938,18.6880095845,0.0,9.17985065927,19.4245,43.2306104673,0.0,33.3988,9.83181046729
 06/12  20:00:00,55.9717030027,4.08460302938,17.8149632378,0.0,9.17985065927,19.4245,42.0631020463,0.0,33.3988,8.66430204627
 06/12  21:00:00,52.5876733399,4.08460302938,13.506059808,0.0,9.17985065927,19.4245,33.7169020486,0.0,25.0491,8.66780204861
 06/12  22:00:00,51.03652386,4.08460302938,12.0908864566,0.0,9.17985065927,19.4245,24.2051301171,0.0,16.6994,7.50573011707
 06/12  23:00:00,50.0776177865,4.08460302938,10.3603230326,0.0,9.17985065927,19.4245,12.9625732889,0.0,8.3497,4.61287328891
 06/12  24:00:00,26.5743456304,4.08460302938,3.57495301305,0.0,4.58992532963,8.1892,6.80170773532,0.0,3.33988,3.46182773532
 06/13  01:00:00,15.082650904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.1093960996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196529107,0.0,3.33988,0.592085291067
 06/13  03:00:00,15.1158693354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.936935111,0.0,0.0,0.0,1.52997510988,7.4902,3.93197117347,0.0,3.33988,0.59209117347
 06/13  05:00:00,24.6951995687,4.08460302938,0.894385045069,0.0,4.58992532963,8.1892,8.51284942665,0.14314942665,8.3497,0.02
 06/13  06:00:00,40.3911802069,4.08460302938,3.11135064813,0.0,9.17985065927,19.4245,19.5856234445,0.0,16.6994,2.88622344453
 06/13  07:00:00,51.4803031632,4.08460302938,9.20299307078,0.0,9.17985065927,26.9147,34.8796304687,0.0,25.0491,9.83053046866
 06/13  08:00:00,54.2490719468,4.08460302938,11.9524263263,0.0,9.17985065927,26.9147,42.0686410795,0.0,33.3988,8.66984107952
 06/13  09:00:00,47.6939606219,4.08460302938,12.8694247877,0.0,9.17985065927,19.4245,32.5557295638,0.0,25.0491,7.50662956376
 06/13  10:00:00,55.6232179954,4.08460302938,13.2969713044,0.0,9.17985065927,26.9147,48.6740361207,0.0,41.7485,6.92553612069
 06/13  11:00:00,58.007384753,4.08460302938,14.9598751203,0.0,9.17985065927,26.9147,49.2537402173,0.0,41.7485,7.5052402173
 06/13  12:00:00,61.7265172559,4.08460302938,19.299584914,0.0,9.17985065927,26.9147,48.0983776006,0.0,41.7485,6.34987760064
 06/13  13:00:00,53.2511753041,4.08460302938,18.3727633971,0.0,9.17985065927,19.4245,39.1680607696,0.0,33.3988,5.7692607696
 06/13  14:00:00,51.3699309857,4.08460302938,16.4755471995,0.0,9.17985065927,19.4245,30.2391660586,0.0,25.0491,5.19006605861
 06/13  15:00:00,48.2911890791,4.08460302938,13.4077940046,0.0,9.17985065927,19.4245,38.5900583377,0.0,33.3988,5.19125833766
 06/13  16:00:00,56.1628570695,4.08460302938,13.7966235239,0.0,9.17985065927,26.9147,55.2889638647,0.0,50.0982,5.19076386468
 06/13  17:00:00,57.4999073354,4.08460302938,15.1307504662,0.0,9.17985065927,26.9147,56.4477546338,0.0,50.0982,6.34955463379
 06/13  18:00:00,58.5627129841,4.08460302938,16.2074777655,0.0,9.17985065927,26.9147,59.3455752147,0.0,50.0982,9.24737521473
 06/13  19:00:00,48.6839400852,4.08460302938,13.8877960147,0.0,9.17985065927,19.4245,43.229934159,0.0,33.3988,9.83113415895
 06/13  20:00:00,50.4027347834,4.08460302938,12.449771295,0.0,9.17985065927,19.4245,41.4866171031,0.0,33.3988,8.08781710305
