Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  21:00:00,48.4788386481,4.08460302938,9.54171909805,0.0,9.17985065927,19.4245,34.2960497172,0.0,25.0491,9.24694971724
 06/13  22:00:00,45.7358389365,4.08460302938,6.81651352369,0.0,9.17985065927,19.4245,23.6284285762,0.0,16.6994,6.92902857616
 06/13  23:00:00,44.6616480735,4.08460302938,4.98255308421,0.0,9.17985065927,19.4245,12.9626496719,0.0,8.3497,4.61294967194
 06/13  24:00:00,25.3254754158,4.08460302938,2.34982398724,0.0,4.58992532963,8.1892,6.83635672837,0.0344145559419,3.33988,3.46206217243
 06/14  01:00:00,15.0583350286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.0727566686,0.0,0.0,0.0,1.52997510988,7.4902,3.93195908504,0.0,3.33988,0.59207908504
 06/14  03:00:00,15.0803311271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2635694396,0.0,0.0,0.0,1.52997510988,7.4902,3.9319391287,0.0,3.33988,0.592059128704
 06/14  05:00:00,23.20016283,4.08460302938,0.0858070915463,0.0,4.58992532963,8.1892,8.64435754616,0.274657546155,8.3497,0.02
 06/14  06:00:00,37.9440990003,4.08460302938,0.99152755045,0.0,9.17985065927,19.4245,19.5859661678,0.0,16.6994,2.88656616784
 06/14  07:00:00,48.7869662365,4.08460302938,6.51973496905,0.0,9.17985065927,26.9147,34.8800580083,0.0,25.0491,9.83095800829
 06/14  08:00:00,52.0691658447,4.08460302938,9.77658971093,0.0,9.17985065927,26.9147,42.0694384861,0.0,33.3988,8.67063848613
 06/14  09:00:00,45.7756859926,4.08460302938,10.9429656785,0.0,9.17985065927,19.4245,32.5539902557,0.0,25.0491,7.50489025566
 06/14  10:00:00,54.601390368,4.08460302938,12.2582051431,0.0,9.17985065927,26.9147,48.6732475436,0.0,41.7485,6.92474754364
 06/14  11:00:00,59.8489256499,4.08460302938,16.7674547102,0.0,9.17985065927,26.9147,48.6790610657,0.0,41.7485,6.93056106567
 06/14  12:00:00,62.2572140042,4.08460302938,19.8057803768,0.0,9.17985065927,26.9147,48.6737595585,0.0,41.7485,6.92525955845
 06/14  13:00:00,52.234145965,4.08460302938,17.3533807902,0.0,9.17985065927,19.4245,39.1683854434,0.0,33.3988,5.76958544337
 06/14  14:00:00,48.8003661037,4.08460302938,13.9201215036,0.0,9.17985065927,19.4245,30.2397333904,0.0,25.0491,5.19063339039
 06/14  15:00:00,47.5103253031,4.08460302938,12.6268307655,0.0,9.17985065927,19.4245,38.0146199758,0.0,33.3988,4.61581997577
 06/14  16:00:00,57.9485621357,4.08460302938,15.5758936928,0.0,9.17985065927,26.9147,55.2893570295,0.0,50.0982,5.1911570295
 06/14  17:00:00,59.6408895537,4.08460302938,17.2765172237,0.0,9.17985065927,26.9147,57.0236462616,0.0,50.0982,6.92544626164
 06/14  18:00:00,60.2460839672,4.08460302938,17.9255815244,0.0,9.17985065927,26.9147,58.768832693,0.0,50.0982,8.67063269302
 06/14  19:00:00,49.7002227272,4.08460302938,14.7147240141,0.0,9.17985065927,19.4245,43.2299317298,0.0,33.3988,9.83113172979
 06/14  20:00:00,50.9090263704,4.08460302938,12.7838417528,0.0,9.17985065927,19.4245,41.4860893233,0.0,33.3988,8.08728932329
 06/14  21:00:00,48.6007187408,4.08460302938,9.52793627835,0.0,9.17985065927,19.4245,34.2959621108,0.0,25.0491,9.24686211076
 06/14  22:00:00,46.2803243555,4.08460302938,7.36140840044,0.0,9.17985065927,19.4245,24.2050212764,0.0,16.6994,7.50562127643
 06/14  23:00:00,44.8901190833,4.08460302938,5.21363831635,0.0,9.17985065927,19.4245,12.3877195326,0.0,8.3497,4.03801953259
 06/14  24:00:00,24.8533587694,4.08460302938,1.8749662333,0.0,4.58992532963,8.1892,6.86647552122,0.0648004954534,3.33988,3.46179502577
 06/15  01:00:00,15.0598988628,0.0,0.0,0.0,1.52997510988,7.4902,3.93196521792,0.0,3.33988,0.592085217922
 06/15  02:00:00,15.0833467406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  03:00:00,15.0967508712,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110044,0.0,3.33988,0.592091100441
 06/15  04:00:00,15.2864804845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,24.2895798601,4.08460302938,1.14598386187,0.0,4.58992532963,8.1892,9.0924980116,0.150752777145,8.3497,0.592045234458
 06/15  06:00:00,39.5647909695,4.08460302938,2.59679344056,0.0,9.17985065927,19.4245,19.0118548904,0.0,16.6994,2.31245489042
 06/15  07:00:00,49.3070770186,4.08460302938,7.02615430985,0.0,9.17985065927,26.9147,34.8802434333,0.0,25.0491,9.83114343328
 06/15  08:00:00,52.3750912717,4.08460302938,10.0682502186,0.0,9.17985065927,26.9147,42.6445169149,0.0,33.3988,9.24571691485
 06/15  09:00:00,45.3102016536,4.08460302938,10.4775451349,0.0,9.17985065927,19.4245,31.978343322,0.0,25.0491,6.92924332197
 06/15  10:00:00,53.625724671,4.08460302938,11.3002394593,0.0,9.17985065927,26.9147,48.673471938,0.0,41.7485,6.924971938
 06/15  11:00:00,57.7526776357,4.08460302938,14.6997707024,0.0,9.17985065927,26.9147,49.2545979124,0.0,41.7485,7.50609791239
 06/15  12:00:00,59.2175045401,4.08460302938,16.8099859497,0.0,9.17985065927,26.9147,48.0979881504,0.0,41.7485,6.34948815039
 06/15  13:00:00,50.9568357294,4.08460302938,16.1075411401,0.0,9.17985065927,19.4245,39.1683377811,0.0,33.3988,5.76953778111
 06/15  14:00:00,49.923129996,4.08460302938,15.060637191,0.0,9.17985065927,19.4245,30.2397494155,0.0,25.0491,5.19064941547
 06/15  15:00:00,48.2517444127,4.08460302938,13.3866505327,0.0,9.17985065927,19.4245,38.5896024139,0.0,33.3988,5.19080241391
 06/15  16:00:00,57.4473941366,4.08460302938,15.0875293018,0.0,9.17985065927,26.9147,54.713138214,0.0,50.0982,4.61493821398
 06/15  17:00:00,58.5928969569,4.08460302938,16.2486136973,0.0,9.17985065927,26.9147,57.0231333245,0.0,50.0982,6.92493332449
 06/15  18:00:00,59.9981226527,4.08460302938,17.6917472465,0.0,9.17985065927,26.9147,58.7677956493,0.0,50.0982,8.66959564926
 06/15  19:00:00,50.2457609674,4.08460302938,15.2726869791,0.0,9.17985065927,19.4245,43.2276428052,0.0,33.3988,9.82884280524
 06/15  20:00:00,51.2815642821,4.08460302938,13.1642209088,0.0,9.17985065927,19.4245,41.4854611814,0.0,33.3988,8.08666118141
 06/15  21:00:00,48.6754747435,4.08460302938,9.61316331252,0.0,9.17985065927,19.4245,34.2954287652,0.0,25.0491,9.24632876522
 06/15  22:00:00,46.8556549513,4.08460302938,7.93271328343,0.0,9.17985065927,19.4245,24.2032963559,0.0,16.6994,7.50389635593
 06/15  23:00:00,46.1954643302,4.08460302938,6.50222218133,0.0,9.17985065927,19.4245,12.3879252618,0.0,8.3497,4.03822526176
 06/15  24:00:00,26.0356143586,4.08460302938,3.04269208766,0.0,4.58992532963,8.1892,6.86488241246,0.0638217927606,3.33988,3.4611806197
 06/16  01:00:00,15.077725301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,15.0945490498,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962431,0.0,3.33988,0.592089624313
 06/16  03:00:00,15.102257277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.9316533164,0.0,0.0,0.0,1.52997510988,7.4902,3.93197549985,0.0,3.33988,0.592095499845
 06/16  05:00:00,24.542899225,4.08460302938,0.751304835685,0.0,4.58992532963,8.1892,8.51233321146,0.142633211457,8.3497,0.02
 06/16  06:00:00,39.7591063717,4.08460302938,2.48293172748,0.0,9.17985065927,19.4245,19.5856265851,0.0,16.6994,2.88622658511
 06/16  07:00:00,50.9099987929,4.08460302938,8.62466516931,0.0,9.17985065927,26.9147,34.8801180868,0.0,25.0491,9.83101808679
 06/16  08:00:00,55.0263014018,4.08460302938,12.7110313809,0.0,9.17985065927,26.9147,42.0689511598,0.0,33.3988,8.67015115978
 06/16  09:00:00,49.9294429935,4.08460302938,15.0642140863,0.0,9.17985065927,19.4245,32.5550819504,0.0,25.0491,7.50598195044
 06/16  10:00:00,58.2298105972,4.08460302938,15.8576204415,0.0,9.17985065927,26.9147,48.0981629207,0.0,41.7485,6.34966292069
 06/16  11:00:00,61.2337217508,4.08460302938,18.1495728635,0.0,9.17985065927,26.9147,49.25339795,0.0,41.7485,7.50489794998
 06/16  12:00:00,61.5011777732,4.08460302938,19.0520009414,0.0,9.17985065927,26.9147,48.6730002764,0.0,41.7485,6.92450027637
 06/16  13:00:00,51.4365554612,4.08460302938,16.5523325145,0.0,9.17985065927,19.4245,39.1677273787,0.0,33.3988,5.76892737869
 06/16  14:00:00,50.9802053463,4.08460302938,16.0842262466,0.0,9.17985065927,19.4245,29.6645281866,0.0,25.0491,4.61542818658
 06/16  15:00:00,49.3137572624,4.08460302938,14.421210844,0.0,9.17985065927,19.4245,38.5886944406,0.0,33.3988,5.18989444058
 06/16  16:00:00,58.224257436,4.08460302938,15.851162659,0.0,9.17985065927,26.9147,55.2889473628,0.0,50.0982,5.19074736279
 06/16  17:00:00,58.8552863455,4.08460302938,16.498568079,0.0,9.17985065927,26.9147,56.4480877007,0.0,50.0982,6.34988770066
 06/16  18:00:00,58.8885979742,4.08460302938,16.5743716632,0.0,9.17985065927,26.9147,59.3456267837,0.0,50.0982,9.24742678366
 06/16  19:00:00,48.2300148684,4.08460302938,13.4570762625,0.0,9.17985065927,19.4245,43.2284358555,0.0,33.3988,9.82963585548
 06/16  20:00:00,50.5627413797,4.08460302938,12.619772452,0.0,9.17985065927,19.4245,41.4849070736,0.0,33.3988,8.08610707356
 06/16  21:00:00,48.8137560623,4.08460302938,9.8759672339,0.0,9.17985065927,19.4245,33.7188348322,0.0,25.0491,8.66973483224
 06/16  22:00:00,46.7804210252,4.08460302938,7.85266523515,0.0,9.17985065927,19.4245,24.2037997371,0.0,16.6994,7.5043997371
 06/16  23:00:00,46.1035672635,4.08460302938,6.40815930067,0.0,9.17985065927,19.4245,12.3876751623,0.0,8.3497,4.03797516234
 06/16  24:00:00,26.2665070316,4.08460302938,3.27387617533,0.0,4.58992532963,8.1892,6.83925878793,0.0377102339357,3.33988,3.46166855399
 06/17  01:00:00,15.0729788767,0.0,0.0,0.0,1.52997510988,7.4902,3.93194468928,0.0,3.33988,0.592064689281
 06/17  02:00:00,15.096811329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,15.1108212579,0.0,0.0,0.0,1.52997510988,7.4902,3.93195060441,0.0,3.33988,0.592070604407
 06/17  04:00:00,15.2992654546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,24.4171855228,4.08460302938,1.26665826781,0.0,4.58992532963,8.1892,8.55359274171,0.183892741714,8.3497,0.02
 06/17  06:00:00,39.1111606694,4.08460302938,2.1392039415,0.0,9.17985065927,19.4245,19.5850771848,0.0,16.6994,2.88567718484
 06/17  07:00:00,49.7608059372,4.08460302938,7.48083552985,0.0,9.17985065927,26.9147,27.9354282985,0.0,25.0491,2.8863282985
 06/17  08:00:00,54.9085280354,4.08460302938,12.5963164855,0.0,9.17985065927,26.9147,35.7119508188,0.0,33.3988,2.31315081877
 06/17  09:00:00,48.8572128801,4.08460302938,14.002324971,0.0,9.17985065927,19.4245,33.1364402652,0.0,25.0491,8.08734026517
 06/17  10:00:00,57.5149500361,4.08460302938,15.1589143553,0.0,9.17985065927,26.9147,49.2546074641,0.0,41.7485,7.50610746406
 06/17  11:00:00,60.8818946735,4.08460302938,17.7996339128,0.0,9.17985065927,26.9147,49.8359931589,0.0,41.7485,8.08749315892
 06/17  12:00:00,62.3669340487,4.08460302938,19.9063964343,0.0,9.17985065927,26.9147,49.8343725549,0.0,41.7485,8.08587255493
 06/17  13:00:00,53.7898185515,4.08460302938,18.9031010527,0.0,9.17985065927,19.4245,40.9030164684,0.0,33.3988,7.50421646836
 06/17  14:00:00,52.4863247691,4.08460302938,17.6006915865,0.0,9.17985065927,19.4245,31.3981313571,0.0,25.0491,6.34903135706
 06/17  15:00:00,51.998270082,4.08460302938,17.1050118392,0.0,9.17985065927,19.4245,40.3230499001,0.0,33.3988,6.9242499001
 06/17  16:00:00,60.5159552437,4.08460302938,18.1346819345,0.0,9.17985065927,26.9147,55.8672575763,0.0,50.0982,5.76905757629
 06/17  17:00:00,59.0680174982,4.08460302938,16.6994797794,0.0,9.17985065927,26.9147,56.4464653556,0.0,50.0982,6.34826535564
 06/17  18:00:00,59.8619312446,4.08460302938,17.5420279218,0.0,9.17985065927,26.9147,59.3443341256,0.0,50.0982,9.24613412558
 06/17  19:00:00,51.7729139394,4.08460302938,16.8026081318,0.0,9.17985065927,19.4245,42.068674499,0.0,33.3988,8.66987449896
 06/17  20:00:00,53.1720276,4.08460302938,15.0394197051,0.0,9.17985065927,19.4245,41.4860404781,0.0,33.3988,8.08724047812
 06/17  21:00:00,52.3740361726,4.08460302938,13.2909710261,0.0,9.17985065927,19.4245,34.2939601359,0.0,25.0491,9.24486013587
 06/17  22:00:00,50.2052921112,4.08460302938,11.2674928961,0.0,9.17985065927,19.4245,23.0479763356,0.0,16.6994,6.34857633559
 06/17  23:00:00,48.5582754976,4.08460302938,8.85452890481,0.0,9.17985065927,19.4245,13.5399655413,0.0,8.3497,5.19026554131
 06/17  24:00:00,27.0938045114,4.08460302938,4.09049008667,0.0,4.58992532963,8.1892,6.84432556367,0.0427166283243,3.33988,3.46172893535
 06/18  01:00:00,15.0847636723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.1029925484,0.0,0.0,0.0,1.52997510988,7.4902,3.93192782615,0.0,3.33988,0.592047826148
 06/18  03:00:00,15.1127712563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2917511301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  05:00:00,23.6560600704,4.08460302938,0.509696092008,0.0,4.58992532963,8.1892,9.12117488811,0.179386628825,8.3497,0.592088259281
 06/18  06:00:00,39.1106640798,4.08460302938,2.14147557417,0.0,9.17985065927,19.4245,19.0122850022,0.0,16.6994,2.31288500222
 06/18  07:00:00,49.7260891971,4.08460302938,7.45535035178,0.0,9.17985065927,26.9147,27.9353868627,0.0,25.0491,2.88628686267
 06/18  08:00:00,51.903537561,4.08460302938,9.6209220557,0.0,9.17985065927,26.9147,36.2849861529,0.0,33.3988,2.88618615288
 06/18  09:00:00,43.3285369011,4.08460302938,8.5196877467,0.0,9.17985065927,19.4245,27.3623317865,0.0,25.0491,2.31323178647
 06/18  10:00:00,55.2068535184,4.08460302938,12.8784808407,0.0,9.17985065927,26.9147,49.836339075,0.0,41.7485,8.08783907498
 06/18  11:00:00,58.3907362394,4.08460302938,15.336034502,0.0,9.17985065927,26.9147,49.8356973476,0.0,41.7485,8.08719734758
 06/18  12:00:00,60.5580685517,4.08460302938,18.1258918836,0.0,9.17985065927,26.9147,48.6727517816,0.0,41.7485,6.92425178162
 06/18  13:00:00,51.1571633095,4.08460302938,16.2930536316,0.0,9.17985065927,19.4245,39.7475395726,0.0,33.3988,6.34873957265
 06/18  14:00:00,50.4700155434,4.08460302938,15.5928059406,0.0,9.17985065927,19.4245,30.2403293803,0.0,25.0491,5.1912293803
 06/18  15:00:00,50.3032222055,4.08460302938,15.4240757087,0.0,9.17985065927,19.4245,38.0147847188,0.0,33.3988,4.6159847188
 06/18  16:00:00,58.9721239314,4.08460302938,16.6169787454,0.0,9.17985065927,26.9147,55.2893448293,0.0,50.0982,5.19114482927
 06/18  17:00:00,57.566560878,4.08460302938,15.235959427,0.0,9.17985065927,26.9147,56.4473326001,0.0,50.0982,6.3491326001
 06/18  18:00:00,58.5592155245,4.08460302938,16.240209872,0.0,9.17985065927,26.9147,58.1844147029,0.0,50.0982,8.08621470286
 06/18  19:00:00,50.7668009638,4.08460302938,15.7587307495,0.0,9.17985065927,19.4245,41.4852443181,0.0,33.3988,8.08644431813
 06/18  20:00:00,52.8911187468,4.08460302938,14.7670664509,0.0,9.17985065927,19.4245,40.3225045966,0.0,33.3988,6.9237045966
 06/18  21:00:00,49.9133507193,4.08460302938,10.8382458784,0.0,9.17985065927,19.4245,33.1362068942,0.0,25.0491,8.08710689424
 06/18  22:00:00,47.6601569919,4.08460302938,8.7265884862,0.0,9.17985065927,19.4245,23.0479070526,0.0,16.6994,6.34850705264
 06/18  23:00:00,48.0770541118,4.08460302938,8.36839880051,0.0,9.17985065927,19.4245,11.8109187765,0.0,8.3497,3.46121877646
 06/18  24:00:00,27.1165023397,4.08460302938,4.11173559473,0.0,4.58992532963,8.1892,7.41401626853,0.0367734929354,3.33988,4.0373627756
 06/19  01:00:00,15.0838761582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196890875,0.0,3.33988,0.592088908749
 06/19  02:00:00,15.1007004761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.1031681719,0.0,0.0,0.0,1.52997510988,7.4902,3.93195759696,0.0,3.33988,0.592077596964
 06/19  04:00:00,15.2767863285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,23.2247587639,4.08460302938,0.093590072303,0.0,4.58992532963,8.1892,9.18838941111,0.246605921119,8.3497,0.592083489993
 06/19  06:00:00,37.5235440917,4.08460302938,0.571169352538,0.0,9.17985065927,19.4245,19.0121001083,0.0,16.6994,2.31270010831
 06/19  07:00:00,48.4733961871,4.08460302938,6.21231304284,0.0,9.17985065927,26.9147,34.8800700259,0.0,25.0491,9.8309700259
 06/19  08:00:00,52.3661641654,4.08460302938,10.0806404483,0.0,9.17985065927,26.9147,42.0670160547,0.0,33.3988,8.66821605471
 06/19  09:00:00,46.1321436933,4.08460302938,11.3108784607,0.0,9.17985065927,19.4245,32.5550324349,0.0,25.0491,7.50593243495
 06/19  10:00:00,54.0745221271,4.08460302938,11.7548576839,0.0,9.17985065927,26.9147,48.0979286056,0.0,41.7485,6.34942860558
 06/19  11:00:00,58.2862779072,4.08460302938,15.2273580157,0.0,9.17985065927,26.9147,49.2540280904,0.0,41.7485,7.50552809039
 06/19  12:00:00,60.7763972861,4.08460302938,18.3425211101,0.0,9.17985065927,26.9147,48.0975744635,0.0,41.7485,6.34907446354
 06/19  13:00:00,50.8967191081,4.08460302938,16.0290328424,0.0,9.17985065927,19.4245,39.1681215112,0.0,33.3988,5.76932151124
 06/19  14:00:00,49.1776096853,4.08460302938,14.3082740935,0.0,9.17985065927,19.4245,30.2388277704,0.0,25.0491,5.18972777038
 06/19  15:00:00,49.862195496,4.08460302938,14.9754031412,0.0,9.17985065927,19.4245,38.0144025031,0.0,33.3988,4.61560250311
 06/19  16:00:00,59.9788681987,4.08460302938,17.5931494952,0.0,9.17985065927,26.9147,55.2884262026,0.0,50.0982,5.19022620259
 06/19  17:00:00,62.4226739271,4.08460302938,20.0506352061,0.0,9.17985065927,26.9147,56.4477463524,0.0,50.0982,6.34954635239
 06/19  18:00:00,64.5033998364,4.08460302938,22.1443801814,0.0,9.17985065927,26.9147,59.3446963104,0.0,50.0982,9.24649631035
 06/19  19:00:00,53.269571912,4.08460302938,18.2702516562,0.0,9.17985065927,19.4245,42.6515732191,0.0,33.3988,9.25277321907
 06/19  20:00:00,53.931314133,4.08460302938,15.8014766043,0.0,9.17985065927,19.4245,42.0615795324,0.0,33.3988,8.66277953242
 06/19  21:00:00,50.960903451,4.08460302938,11.8850727897,0.0,9.17985065927,19.4245,33.7189372329,0.0,25.0491,8.66983723291
 06/19  22:00:00,49.0108545082,4.08460302938,10.0755617679,0.0,9.17985065927,19.4245,24.2049357599,0.0,16.6994,7.50553575992
 06/19  23:00:00,48.6974292767,4.08460302938,8.98459350366,0.0,9.17985065927,19.4245,12.3879942061,0.0,8.3497,4.03829420607
 06/19  24:00:00,28.2043886911,4.08460302938,5.18979014018,0.0,4.58992532963,8.1892,6.83852651843,0.0369105965697,3.33988,3.46173592186
 06/20  01:00:00,15.0952363217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.1093789829,0.0,0.0,0.0,1.52997510988,7.4902,3.93193525514,0.0,3.33988,0.592055255145
 06/20  03:00:00,15.1160831722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.9396333956,0.0,0.0,0.0,1.52997510988,7.4902,3.93194118529,0.0,3.33988,0.592061185287
 06/20  05:00:00,24.7675460367,4.08460302938,0.972102518732,0.0,4.58992532963,8.1892,8.55108505582,0.181385055815,8.3497,0.02
 06/20  06:00:00,40.1682302601,4.08460302938,2.89030931762,0.0,9.17985065927,19.4245,19.5857995169,0.0,16.6994,2.8863995169
 06/20  07:00:00,51.1876162094,4.08460302938,8.91097038062,0.0,9.17985065927,26.9147,34.2997350485,0.0,25.0491,9.25063504853
 06/20  08:00:00,54.586804747,4.08460302938,12.2808358262,0.0,9.17985065927,26.9147,42.644503091,0.0,33.3988,9.24570309103
 06/20  09:00:00,47.0620792142,4.08460302938,12.219088628,0.0,9.17985065927,19.4245,31.9781663346,0.0,25.0491,6.92906633462
 06/20  10:00:00,54.8653064541,4.08460302938,12.510659729,0.0,9.17985065927,26.9147,48.0975918198,0.0,41.7485,6.34909181977
 06/20  11:00:00,58.0503593901,4.08460302938,14.9671532383,0.0,9.17985065927,26.9147,49.2543529137,0.0,41.7485,7.50585291368
 06/20  12:00:00,61.4226202572,4.08460302938,18.9651916614,0.0,9.17985065927,26.9147,48.0976647742,0.0,41.7485,6.34916477424
 06/20  13:00:00,53.3347975185,4.08460302938,18.4305391785,0.0,9.17985065927,19.4245,39.1681824965,0.0,33.3988,5.76938249652
 06/20  14:00:00,50.8635238831,4.08460302938,15.9595094033,0.0,9.17985065927,19.4245,30.2385039354,0.0,25.0491,5.18940393545
 06/20  15:00:00,50.7223578812,4.08460302938,15.8162567325,0.0,9.17985065927,19.4245,38.5888549664,0.0,33.3988,5.19005496639
 06/20  16:00:00,60.9025365803,4.08460302938,18.5073230919,0.0,9.17985065927,26.9147,54.7147237873,0.0,50.0982,4.6165237873
 06/20  17:00:00,61.9899155257,4.08460302938,19.6296059168,0.0,9.17985065927,26.9147,56.4475764826,0.0,50.0982,6.34937648262
 06/20  18:00:00,62.4552391674,4.08460302938,20.1359893965,0.0,9.17985065927,26.9147,59.344152381,0.0,50.0982,9.24595238101
 06/20  19:00:00,52.3309114854,4.08460302938,17.5482018569,0.0,9.17985065927,19.4245,42.6522656394,0.0,33.3988,9.25346563945
 06/20  20:00:00,55.1494583548,4.08460302938,17.1958530768,0.0,9.17985065927,19.4245,41.4856092549,0.0,33.3988,8.08680925489
 06/20  21:00:00,53.3555438952,4.08460302938,14.4043338512,0.0,9.17985065927,19.4245,34.2943320725,0.0,25.0491,9.24523207253
 06/20  22:00:00,51.2486741909,4.08460302938,12.3020000931,0.0,9.17985065927,19.4245,23.6279415145,0.0,16.6994,6.92854151455
 06/20  23:00:00,49.6774187245,4.08460302938,9.96170561903,0.0,9.17985065927,19.4245,12.9622155,0.0,8.3497,4.61251550003
 06/20  24:00:00,28.48540371,4.08460302938,5.46877527832,0.0,4.58992532963,8.1892,6.83800957378,0.0368178873197,3.33988,3.46131168646
 06/21  01:00:00,15.097339529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.1260403538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  03:00:00,15.1321862168,0.0,0.0,0.0,1.52997510988,7.4902,3.93197042505,0.0,3.33988,0.592090425053
 06/21  04:00:00,15.3096830965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  05:00:00,25.7527481173,4.08460302938,2.58772621345,0.0,4.58992532963,8.1892,9.13751225507,0.195715960933,8.3497,0.592096294133
 06/21  06:00:00,41.2001446599,4.08460302938,4.22050094573,0.0,9.17985065927,19.4245,19.0122692621,0.0,16.6994,2.31286926209
 06/21  07:00:00,52.3034687734,4.08460302938,10.0197515803,0.0,9.17985065927,26.9147,34.8769966881,0.0,25.0491,9.82789668814
 06/21  08:00:00,54.9566785788,4.08460302938,12.6533341039,0.0,9.17985065927,26.9147,42.0675192684,0.0,33.3988,8.6687192684
 06/21  09:00:00,47.2402413808,4.08460302938,12.4134614367,0.0,9.17985065927,19.4245,32.5535578737,0.0,25.0491,7.50445787368
 06/21  10:00:00,55.5766097498,4.08460302938,13.2521587109,0.0,9.17985065927,26.9147,48.0974528286,0.0,41.7485,6.34895282858
 06/21  11:00:00,60.1450206938,4.08460302938,17.0978394009,0.0,9.17985065927,26.9147,49.253492031,0.0,41.7485,7.504992031
 06/21  12:00:00,62.6422841695,4.08460302938,20.22900178,0.0,9.17985065927,26.9147,48.0970376957,0.0,41.7485,6.34853769567
 06/21  13:00:00,53.9575189778,4.08460302938,19.097412724,0.0,9.17985065927,19.4245,39.1668340165,0.0,33.3988,5.7680340165
 06/21  14:00:00,50.7107016438,4.08460302938,15.8494375035,0.0,9.17985065927,19.4245,30.2398645955,0.0,25.0491,5.19076459547
 06/21  15:00:00,49.2352761126,4.08460302938,14.3722838789,0.0,9.17985065927,19.4245,38.013210123,0.0,33.3988,4.61441012305
 06/21  16:00:00,59.6203501315,4.08460302938,17.2601047842,0.0,9.17985065927,26.9147,55.2884655653,0.0,50.0982,5.19026556529
 06/21  17:00:00,62.0979563452,4.08460302938,19.7345073293,0.0,9.17985065927,26.9147,56.4459682778,0.0,50.0982,6.34776827784
 06/21  18:00:00,65.1530345397,4.08460302938,22.7984314529,0.0,9.17985065927,26.9147,58.7668333307,0.0,50.0982,8.66863333069
 06/21  19:00:00,53.6173883193,4.08460302938,18.5996439736,0.0,9.17985065927,19.4245,43.2271662424,0.0,33.3988,9.82836624239
 06/21  20:00:00,53.7690154117,4.08460302938,15.64943556,0.0,9.17985065927,19.4245,41.4851131883,0.0,33.3988,8.08631318826
 06/21  21:00:00,52.8920770806,4.08460302938,13.8166490549,0.0,9.17985065927,19.4245,33.716020502,0.0,25.0491,8.666920502
 06/21  22:00:00,50.8650200905,4.08460302938,11.9239529203,0.0,9.17985065927,19.4245,24.203976127,0.0,16.6994,7.50457612699
 06/21  23:00:00,48.3980385165,4.08460302938,8.69573781801,0.0,9.17985065927,19.4245,12.3877346564,0.0,8.3497,4.03803465643
 06/21  24:00:00,27.6159293093,4.08460302938,4.60888657948,0.0,4.58992532963,8.1892,6.86493089448,0.0628861084003,3.33988,3.46216478608
 06/22  01:00:00,15.0966249658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1223145272,0.0,0.0,0.0,1.52997510988,7.4902,3.93195480232,0.0,3.33988,0.592074802317
 06/22  03:00:00,15.1309689141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.3087584957,0.0,0.0,0.0,1.52997510988,7.4902,3.93196072151,0.0,3.33988,0.592080721514
 06/22  05:00:00,26.3548706409,4.08460302938,3.18258766065,0.0,4.58992532963,8.1892,8.51796747882,0.148267478824,8.3497,0.02
 06/22  06:00:00,42.387523802,4.08460302938,5.39351572939,0.0,9.17985065927,19.4245,19.5856615848,0.0,16.6994,2.88626158477
 06/22  07:00:00,53.4151210882,4.08460302938,11.1204579418,0.0,9.17985065927,26.9147,34.300152248,0.0,25.0491,9.25105224795
 06/22  08:00:00,54.9986473511,4.08460302938,12.7064784815,0.0,9.17985065927,26.9147,42.6430022455,0.0,33.3988,9.24420224551
 06/22  09:00:00,45.4259535419,4.08460302938,10.6314282919,0.0,9.17985065927,19.4245,31.9785705926,0.0,25.0491,6.92947059258
 06/22  10:00:00,53.3721074689,4.08460302938,11.0806403121,0.0,9.17985065927,26.9147,48.0975052503,0.0,41.7485,6.34900525029
 06/22  11:00:00,58.2977344888,4.08460302938,15.2739115359,0.0,9.17985065927,26.9147,49.2533760148,0.0,41.7485,7.50487601485
 06/22  12:00:00,61.1655715517,4.08460302938,18.7821011567,0.0,9.17985065927,26.9147,48.0963846345,0.0,41.7485,6.34788463455
 06/22  13:00:00,53.0188685019,4.08460302938,18.188466662,0.0,9.17985065927,19.4245,39.1665455624,0.0,33.3988,5.76774556237
 06/22  14:00:00,51.9949437195,4.08460302938,17.149358293,0.0,9.17985065927,19.4245,30.2395052012,0.0,25.0491,5.1904052012
 06/22  15:00:00,53.2891817287,4.08460302938,18.4229282857,0.0,9.17985065927,19.4245,38.0146166367,0.0,33.3988,4.61581663672
 06/22  16:00:00,65.9826089071,4.08460302938,23.6033499094,0.0,9.17985065927,26.9147,55.2886065379,0.0,50.0982,5.19040653794
 06/22  17:00:00,68.7263177934,4.08460302938,26.3389094975,0.0,9.17985065927,26.9147,56.4461050693,0.0,50.0982,6.34790506926
 06/22  18:00:00,68.9056300921,4.08460302938,26.5174641645,0.0,9.17985065927,26.9147,58.7666083408,0.0,50.0982,8.66840834075
 06/22  19:00:00,60.3122016756,4.08460302938,25.2292175942,0.0,9.17985065927,19.4245,43.2283433222,0.0,33.3988,9.82954332218
 06/22  20:00:00,59.932539172,4.08460302938,21.733447565,0.0,9.17985065927,19.4245,41.4849296184,0.0,33.3988,8.08612961836
 06/22  21:00:00,54.3169913879,4.08460302938,15.2199668923,0.0,9.17985065927,19.4245,33.7166875138,0.0,25.0491,8.66758751377
 06/22  22:00:00,51.2720579304,4.08460302938,12.3217423298,0.0,9.17985065927,19.4245,24.2038810887,0.0,16.6994,7.50448108867
 06/22  23:00:00,50.6114220432,4.08460302938,10.8834737235,0.0,9.17985065927,19.4245,12.3882800697,0.0,8.3497,4.03858006974
 06/22  24:00:00,30.1440800904,4.08460302938,7.11555808239,0.0,4.58992532963,8.1892,6.83698378114,0.0356055072835,3.33988,3.46149827386
 06/23  01:00:00,15.1133697758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,15.1333919217,0.0,0.0,0.0,1.52997510988,7.4902,3.93194991028,0.0,3.33988,0.59206991028
 06/23  03:00:00,15.142572424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  04:00:00,15.9879781327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,29.7997995468,4.08460302938,5.94200248576,0.0,4.58992532963,8.1892,9.14139109313,0.19959806037,8.3497,0.592093032756
 06/23  06:00:00,46.0354734338,4.08460302938,8.70947418216,0.0,9.17985065927,19.4245,19.0122666635,0.0,16.6994,2.3128666635
 06/23  07:00:00,56.8167972728,4.08460302938,14.5130790872,0.0,9.17985065927,26.9147,34.8765380014,0.0,25.0491,9.82743800139
 06/23  08:00:00,59.1256138712,4.08460302938,16.8153702447,0.0,9.17985065927,26.9147,42.06666034,0.0,33.3988,8.66786034005
 06/23  09:00:00,50.5272009002,4.08460302938,15.7045943608,0.0,9.17985065927,19.4245,32.553094162,0.0,25.0491,7.50399416203
 06/23  10:00:00,56.928217624,4.08460302938,14.6197707825,0.0,9.17985065927,26.9147,48.0966231188,0.0,41.7485,6.34812311877
 06/23  11:00:00,60.5750296342,4.08460302938,17.5374070524,0.0,9.17985065927,26.9147,49.2524488586,0.0,41.7485,7.50394885864
 06/23  12:00:00,62.0196531013,4.08460302938,19.633696112,0.0,9.17985065927,26.9147,48.0964045103,0.0,41.7485,6.34790451027
 06/23  13:00:00,51.9831577751,4.08460302938,17.1647730029,0.0,9.17985065927,19.4245,39.1676239293,0.0,33.3988,5.76882392934
 06/23  14:00:00,47.6709818874,4.08460302938,12.8542478173,0.0,9.17985065927,19.4245,29.6645850432,0.0,25.0491,4.61548504317
 06/23  15:00:00,45.2497687647,4.08460302938,10.4358282198,0.0,9.17985065927,19.4245,38.5887029716,0.0,33.3988,5.18990297164
 06/23  16:00:00,55.0438389885,4.08460302938,12.7352810814,0.0,9.17985065927,26.9147,54.7129710393,0.0,50.0982,4.61477103926
 06/23  17:00:00,56.6534253508,4.08460302938,14.3427207945,0.0,9.17985065927,26.9147,56.4457700912,0.0,50.0982,6.34757009118
 06/23  18:00:00,58.3639671034,4.08460302938,16.0536583521,0.0,9.17985065927,26.9147,59.3428806462,0.0,50.0982,9.24468064616
 06/23  19:00:00,49.6147210692,4.08460302938,14.7988759228,0.0,9.17985065927,19.4245,42.6491236545,0.0,33.3988,9.25032365447
 06/23  20:00:00,50.9232912565,4.08460302938,12.9794984359,0.0,9.17985065927,19.4245,41.4845201646,0.0,33.3988,8.08572016461
 06/23  21:00:00,47.9552330409,4.08460302938,9.04011405502,0.0,9.17985065927,19.4245,33.7174384524,0.0,25.0491,8.66833845244
 06/23  22:00:00,45.632433978,4.08460302938,6.72293111758,0.0,9.17985065927,19.4245,24.2037618993,0.0,16.6994,7.50436189931
 06/23  23:00:00,44.6526957499,4.08460302938,4.97651067362,0.0,9.17985065927,19.4245,12.3878413125,0.0,8.3497,4.03814131251
 06/23  24:00:00,23.7126952356,4.08460302938,0.735316606825,0.0,4.58992532963,8.1892,6.88134190132,0.0799733246353,3.33988,3.46148857669
 06/24  01:00:00,15.0620785697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  02:00:00,15.0850157558,0.0,0.0,0.0,1.52997510988,7.4902,3.93195845616,0.0,3.33988,0.592078456164
 06/24  03:00:00,15.0919810736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.2711014713,0.0,0.0,0.0,1.52997510988,7.4902,3.93196434941,0.0,3.33988,0.592084349414
 06/24  05:00:00,23.2048905125,4.08460302938,0.0696421884375,0.0,4.58992532963,8.1892,8.61331946302,0.243619463021,8.3497,0.02
 06/24  06:00:00,38.6811693044,4.08460302938,1.71514118497,0.0,9.17985065927,19.4245,19.5856276271,0.0,16.6994,2.88622762713
 06/24  07:00:00,51.6754782346,4.08460302938,9.39419505379,0.0,9.17985065927,26.9147,27.3620646272,0.0,25.0491,2.31296462723
 06/24  08:00:00,55.2613427936,4.08460302938,12.9617347188,0.0,9.17985065927,26.9147,36.2850122772,0.0,33.3988,2.88621227721
 06/24  09:00:00,47.3980712582,4.08460302938,12.5824243702,0.0,9.17985065927,19.4245,32.5579164472,0.0,25.0491,7.50881644715
 06/24  10:00:00,53.8445322055,4.08460302938,11.5491880723,0.0,9.17985065927,26.9147,49.2530679143,0.0,41.7485,7.50456791426
 06/24  11:00:00,56.187848663,4.08460302938,13.1909514625,0.0,9.17985065927,26.9147,49.8346850745,0.0,41.7485,8.08618507455
 06/24  12:00:00,56.8259082037,4.08460302938,14.4642784251,0.0,9.17985065927,26.9147,49.8334539481,0.0,41.7485,8.08495394811
 06/24  13:00:00,47.2075910654,4.08460302938,12.4091894713,0.0,9.17985065927,19.4245,40.3261680404,0.0,33.3988,6.92736804036
 06/24  14:00:00,43.8437739193,4.08460302938,9.06126441517,0.0,9.17985065927,19.4245,31.396459754,0.0,25.0491,6.34735975397
 06/24  15:00:00,42.9893822361,4.08460302938,8.20888076785,0.0,9.17985065927,19.4245,40.3220115924,0.0,33.3988,6.92321159243
 06/24  16:00:00,52.4853815231,4.08460302938,10.2122159998,0.0,9.17985065927,26.9147,55.2909218305,0.0,50.0982,5.19272183052
 06/24  17:00:00,54.2010161398,4.08460302938,11.9182586624,0.0,9.17985065927,26.9147,57.0221299459,0.0,50.0982,6.92392994586
 06/24  18:00:00,57.9234136918,4.08460302938,15.6396802937,0.0,9.17985065927,26.9147,58.7663964543,0.0,50.0982,8.66819645428
 06/24  19:00:00,50.4084858838,4.08460302938,15.4328816302,0.0,9.17985065927,19.4245,42.0660424459,0.0,33.3988,8.66724244587
 06/24  20:00:00,51.5853475366,4.08460302938,13.4448954248,0.0,9.17985065927,19.4245,41.4849604007,0.0,33.3988,8.08616040075
 06/24  21:00:00,51.7610523176,4.08460302938,12.7005485197,0.0,9.17985065927,19.4245,33.7172622561,0.0,25.0491,8.66816225606
 06/24  22:00:00,50.3083568645,4.08460302938,11.3836633748,0.0,9.17985065927,19.4245,23.047177659,0.0,16.6994,6.347777659
 06/24  23:00:00,48.8976933215,4.08460302938,9.2027479361,0.0,9.17985065927,19.4245,13.5391586177,0.0,8.3497,5.18945861767
 06/24  24:00:00,26.6539531784,4.08460302938,3.65328134426,0.0,4.58992532963,8.1892,6.87491754539,0.0736716265573,3.33988,3.46136591883
 06/25  01:00:00,15.0839253052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.1100520059,0.0,0.0,0.0,1.52997510988,7.4902,3.93192942179,0.0,3.33988,0.592049421789
 06/25  03:00:00,15.1219283194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.3038624751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,25.0334548548,4.08460302938,1.87018840244,0.0,4.58992532963,8.1892,9.08564457953,0.143854734248,8.3497,0.592089845279
 06/25  06:00:00,40.3623230519,4.08460302938,3.382671661,0.0,9.17985065927,19.4245,19.0121433627,0.0,16.6994,2.31274336271
 06/25  07:00:00,51.750996386,4.08460302938,9.47105685064,0.0,9.17985065927,26.9147,27.9349725911,0.0,25.0491,2.88587259111
 06/25  08:00:00,54.1084918179,4.08460302938,11.8167749617,0.0,9.17985065927,26.9147,35.7115735892,0.0,33.3988,2.31277358916
 06/25  09:00:00,46.3814412664,4.08460302938,11.5590259687,0.0,9.17985065927,19.4245,27.9355928409,0.0,25.0491,2.88649284095
 06/25  10:00:00,58.3727293627,4.08460302938,16.0384244237,0.0,9.17985065927,26.9147,49.8338245868,0.0,41.7485,8.08532458681
 06/25  11:00:00,62.0383067395,4.08460302938,18.9713124539,0.0,9.17985065927,26.9147,49.2580583936,0.0,41.7485,7.50955839357
 06/25  12:00:00,65.7865532206,4.08460302938,23.3385608624,0.0,9.17985065927,26.9147,48.6723547776,0.0,41.7485,6.92385477763
 06/25  13:00:00,58.4047382021,4.08460302938,23.5101135428,0.0,9.17985065927,19.4245,39.7474400289,0.0,33.3988,6.34864002885
 06/25  14:00:00,50.2507653191,4.08460302938,15.404869098,0.0,9.17985065927,19.4245,29.6654030942,0.0,25.0491,4.61630309423
 06/25  15:00:00,44.4374984438,4.08460302938,9.63704824215,0.0,9.17985065927,19.4245,38.5891321467,0.0,33.3988,5.19033214669
 06/25  16:00:00,52.9260982465,4.08460302938,10.6443311711,0.0,9.17985065927,26.9147,54.7136879781,0.0,50.0982,4.6154879781
 06/25  17:00:00,54.4052057077,4.08460302938,12.1237366207,0.0,9.17985065927,26.9147,56.4461989084,0.0,50.0982,6.34799890838
 06/25  18:00:00,56.792492057,4.08460302938,14.5068328817,0.0,9.17985065927,26.9147,58.1833794261,0.0,50.0982,8.08517942608
 06/25  19:00:00,48.8416536641,4.08460302938,13.8571744859,0.0,9.17985065927,19.4245,41.4844430185,0.0,33.3988,8.08564301852
 06/25  20:00:00,51.9531834827,4.08460302938,13.8094686883,0.0,9.17985065927,19.4245,39.7471116864,0.0,33.3988,6.34831168636
 06/25  21:00:00,49.1189374233,4.08460302938,10.0543607746,0.0,9.17985065927,19.4245,33.1339377136,0.0,25.0491,8.08483771355
 06/25  22:00:00,46.5575544179,4.08460302938,7.63571405447,0.0,9.17985065927,19.4245,23.0469871836,0.0,16.6994,6.34758718358
 06/25  23:00:00,46.5292327051,4.08460302938,6.83878030962,0.0,9.17985065927,19.4245,11.8109191562,0.0,8.3497,3.46121915622
 06/25  24:00:00,25.7312086038,4.08460302938,2.73527069212,0.0,4.58992532963,8.1892,7.4589281348,0.0812360308063,3.33988,4.03781210399
 06/26  01:00:00,15.0855867929,0.0,0.0,0.0,1.52997510988,7.4902,3.93194613097,0.0,3.33988,0.592066130969
 06/26  02:00:00,15.1043179357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.1080413091,0.0,0.0,0.0,1.52997510988,7.4902,3.9319520438,0.0,3.33988,0.592072043802
 06/26  04:00:00,15.2906746379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,24.9851084979,4.08460302938,1.8240718604,0.0,4.58992532963,8.1892,8.51015834725,0.140458347247,8.3497,0.02
 06/26  06:00:00,40.7805941459,4.08460302938,3.80073486404,0.0,9.17985065927,19.4245,19.584859166,0.0,16.6994,2.88545916595
 06/26  07:00:00,51.9163718643,4.08460302938,9.63658499593,0.0,9.17985065927,26.9147,34.3000223126,0.0,25.0491,9.25092231264
 06/26  08:00:00,53.9575148881,4.08460302938,11.6709893161,0.0,9.17985065927,26.9147,42.0659340054,0.0,33.3988,8.66713400544
 06/26  09:00:00,47.4179176913,4.08460302938,12.6060976948,0.0,9.17985065927,19.4245,32.552736803,0.0,25.0491,7.503636803
 06/26  10:00:00,57.8600501079,4.08460302938,15.5387326165,0.0,9.17985065927,26.9147,48.0957600626,0.0,41.7485,6.3472600626
 06/26  11:00:00,63.6566139398,4.08460302938,20.609432647,0.0,9.17985065927,26.9147,49.2524584172,0.0,41.7485,7.50395841716
 06/26  12:00:00,66.6952449691,4.08460302938,24.275779202,0.0,9.17985065927,26.9147,48.0965235995,0.0,41.7485,6.34802359947
 06/26  13:00:00,59.5363076914,4.08460302938,24.6571813145,0.0,9.17985065927,19.4245,39.1680255033,0.0,33.3988,5.76922550332
 06/26  14:00:00,58.9755427966,4.08460302938,24.0806056869,0.0,9.17985065927,19.4245,29.6629973066,0.0,25.0491,4.61389730656
 06/26  15:00:00,49.2377732633,4.08460302938,14.3968004734,0.0,9.17985065927,19.4245,38.014690102,0.0,33.3988,4.61589010204
 06/26  16:00:00,55.1287043828,4.08460302938,12.8319016981,0.0,9.17985065927,26.9147,55.2882091403,0.0,50.0982,5.19000914027
 06/26  17:00:00,56.7061042465,4.08460302938,14.4146099052,0.0,9.17985065927,26.9147,56.4455837995,0.0,50.0982,6.34738379947
 06/26  18:00:00,60.1755555358,4.08460302938,17.8773509166,0.0,9.17985065927,26.9147,58.7653138581,0.0,50.0982,8.66711385807
 06/26  19:00:00,51.8944016857,4.08460302938,16.8899555327,0.0,9.17985065927,19.4245,43.2274304303,0.0,33.3988,9.82863043032
 06/26  20:00:00,54.3553360068,4.08460302938,16.1943591081,0.0,9.17985065927,19.4245,40.9074328703,0.0,33.3988,7.50863287029
 06/26  21:00:00,52.6074995483,4.08460302938,13.5385757139,0.0,9.17985065927,19.4245,34.2930357514,0.0,25.0491,9.24393575138
 06/26  22:00:00,50.2338379014,4.08460302938,11.29937916,0.0,9.17985065927,19.4245,23.6274908504,0.0,16.6994,6.92809085037
 06/26  23:00:00,48.411089624,4.08460302938,8.70682093959,0.0,9.17985065927,19.4245,12.3872024388,0.0,8.3497,4.03750243883
 06/26  24:00:00,27.6122428878,4.08460302938,4.60391391235,0.0,4.58992532963,8.1892,6.87082908078,0.0699857114897,3.33988,3.46096336929
 06/27  01:00:00,15.0972286869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.1188304677,0.0,0.0,0.0,1.52997510988,7.4902,3.9319341137,0.0,3.33988,0.592054113703
 06/27  03:00:00,15.1226152879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.9511624592,0.0,0.0,0.0,1.52997510988,7.4902,3.93194004566,0.0,3.33988,0.592060045663
 06/27  05:00:00,25.8408485263,4.08460302938,2.02684102362,0.0,4.58992532963,8.1892,8.51209291026,0.142392910264,8.3497,0.02
 06/27  06:00:00,42.6001119286,4.08460302938,5.30206915728,0.0,9.17985065927,19.4245,19.5854247339,0.0,16.6994,2.88602473394
 06/27  07:00:00,54.9303158158,4.08460302938,12.6370595041,0.0,9.17985065927,26.9147,34.298188089,0.0,25.0491,9.24908808895
 06/27  08:00:00,58.2604910027,4.08460302938,15.9495641561,0.0,9.17985065927,26.9147,42.0650893602,0.0,33.3988,8.66628936024
 06/27  09:00:00,51.9687142057,4.08460302938,17.1290577369,0.0,9.17985065927,19.4245,32.5538940385,0.0,25.0491,7.50479403852
 06/27  10:00:00,62.6929864343,4.08460302938,20.3375951176,0.0,9.17985065927,26.9147,48.0970972838,0.0,41.7485,6.34859728378
 06/27  11:00:00,67.1336975807,4.08460302938,24.0450170379,0.0,9.17985065927,26.9147,48.6774581718,0.0,41.7485,6.92895817179
 06/27  12:00:00,68.3737946594,4.08460302938,25.9068939817,0.0,9.17985065927,26.9147,48.0965917544,0.0,41.7485,6.3480917544
 06/27  13:00:00,60.242157092,4.08460302938,25.33323234,0.0,9.17985065927,19.4245,39.1677680608,0.0,33.3988,5.76896806083
 06/27  14:00:00,58.3117795963,4.08460302938,23.387209767,0.0,9.17985065927,19.4245,30.2396905781,0.0,25.0491,5.19059057807
 06/27  15:00:00,56.4460390157,4.08460302938,21.5159620028,0.0,9.17985065927,19.4245,38.0127460024,0.0,33.3988,4.6139460024
 06/27  16:00:00,65.8983308042,4.08460302938,23.4811516975,0.0,9.17985065927,26.9147,54.7139229504,0.0,50.0982,4.61572295043
 06/27  17:00:00,68.206602728,4.08460302938,25.7912150269,0.0,9.17985065927,26.9147,57.0219761311,0.0,50.0982,6.92377613107
 06/27  18:00:00,69.5938542141,4.08460302938,27.1832295613,0.0,9.17985065927,26.9147,58.7659146238,0.0,50.0982,8.66771462377
 06/27  19:00:00,59.9060801755,4.08460302938,25.0017684488,0.0,9.17985065927,19.4245,42.650449398,0.0,33.3988,9.25164939803
 06/27  20:00:00,61.0998816185,4.08460302938,23.0715274302,0.0,9.17985065927,19.4245,41.4844235825,0.0,33.3988,8.08562358253
 06/27  21:00:00,58.3705769432,4.08460302938,19.380529539,0.0,9.17985065927,19.4245,33.7156023298,0.0,25.0491,8.66650232984
 06/27  22:00:00,55.6618751754,4.08460302938,16.6798885839,0.0,9.17985065927,19.4245,23.6270467405,0.0,16.6994,6.92764674048
 06/27  23:00:00,54.2362859045,4.08460302938,14.4904626013,0.0,9.17985065927,19.4245,12.3873004846,0.0,8.3497,4.03760048457
 06/27  24:00:00,32.8064576691,4.08460302938,9.75743669324,0.0,4.58992532963,8.1892,6.83190776248,0.0303776211761,3.33988,3.4616501413
 06/28  01:00:00,15.1270751957,0.0,0.0,0.0,1.52997510988,7.4902,3.93196254833,0.0,3.33988,0.592082548328
 06/28  02:00:00,15.1499720095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,15.1590185193,0.0,0.0,0.0,1.52997510988,7.4902,3.93196845396,0.0,3.33988,0.59208845396
 06/28  04:00:00,15.3424182457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,30.5893416865,4.08460302938,7.38503675479,0.0,4.58992532963,8.1892,8.57767240484,0.207972404842,8.3497,0.02
 06/28  06:00:00,47.0132067406,4.08460302938,9.99305498892,0.0,9.17985065927,19.4245,19.5850754749,0.0,16.6994,2.88567547494
 06/28  07:00:00,58.8165424035,4.08460302938,16.4979218196,0.0,9.17985065927,26.9147,34.2995959242,0.0,25.0491,9.25049592424
 06/28  08:00:00,62.1145747945,4.08460302938,19.7747271713,0.0,9.17985065927,26.9147,42.0665792317,0.0,33.3988,8.6677792317
 06/28  09:00:00,55.5753524715,4.08460302938,20.7053365004,0.0,9.17985065927,19.4245,32.5536414651,0.0,25.0491,7.50454146514
 06/28  10:00:00,63.8034691357,4.08460302938,21.43277429,0.0,9.17985065927,26.9147,48.0968577676,0.0,41.7485,6.34835776756
 06/28  11:00:00,68.4404177768,4.08460302938,25.344305943,0.0,9.17985065927,26.9147,48.6767739106,0.0,41.7485,6.92827391059
 06/28  12:00:00,69.0299557849,4.08460302938,26.5594706087,0.0,9.17985065927,26.9147,48.0956565172,0.0,41.7485,6.34715651718
 06/28  13:00:00,59.7528392466,4.08460302938,24.8582286412,0.0,9.17985065927,19.4245,39.1672947241,0.0,33.3988,5.76849472413
 06/28  14:00:00,58.052205162,4.08460302938,23.1491822518,0.0,9.17985065927,19.4245,30.2392295953,0.0,25.0491,5.19012959526
 06/28  15:00:00,55.9759586454,4.08460302938,21.0693831997,0.0,9.17985065927,19.4245,38.01278593,0.0,33.3988,4.61398593
 06/28  16:00:00,64.7928350732,4.08460302938,22.4124284089,0.0,9.17985065927,26.9147,54.7137581273,0.0,50.0982,4.61555812727
 06/28  17:00:00,64.4107731407,4.08460302938,22.0574941465,0.0,9.17985065927,26.9147,57.0222907828,0.0,50.0982,6.92409078281
 06/28  18:00:00,66.3327168217,4.08460302938,23.9914021429,0.0,9.17985065927,26.9147,58.7661147203,0.0,50.0982,8.66791472029
 06/28  19:00:00,56.8615048712,4.08460302938,21.8169743302,0.0,9.17985065927,19.4245,42.6481884376,0.0,33.3988,9.24938843762
 06/28  20:00:00,57.3453567161,4.08460302938,19.1899750116,0.0,9.17985065927,19.4245,41.4841426315,0.0,33.3988,8.08534263146
 06/28  21:00:00,54.1643295504,4.08460302938,15.0676684956,0.0,9.17985065927,19.4245,33.7165608738,0.0,25.0491,8.66746087375
 06/28  22:00:00,52.9124507571,4.08460302938,13.9544959461,0.0,9.17985065927,19.4245,23.6273494217,0.0,16.6994,6.92794942165
 06/28  23:00:00,51.9417838893,4.08460302938,12.2118319011,0.0,9.17985065927,19.4245,12.386908799,0.0,8.3497,4.03720879904
 06/28  24:00:00,30.7878894328,4.08460302938,7.75684102045,0.0,4.58992532963,8.1892,6.83601538535,0.0348528237462,3.33988,3.46128256161
 06/29  01:00:00,15.120271159,0.0,0.0,0.0,1.52997510988,7.4902,3.93193369143,0.0,3.33988,0.592053691428
 06/29  02:00:00,15.1481532148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.1552431728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.3404007323,0.0,0.0,0.0,1.52997510988,7.4902,3.93193962406,0.0,3.33988,0.592059624061
 06/29  05:00:00,29.0966325349,4.08460302938,5.90147812637,0.0,4.58992532963,8.1892,8.56815405631,0.198454056308,8.3497,0.02
 06/29  06:00:00,44.5338808757,4.08460302938,7.52794065771,0.0,9.17985065927,19.4245,19.5851149991,0.0,16.6994,2.8857149991
 06/29  07:00:00,56.2531787285,4.08460302938,13.9457165412,0.0,9.17985065927,26.9147,34.2985792133,0.0,25.0491,9.24947921327
 06/29  08:00:00,59.595166354,4.08460302938,17.2679464561,0.0,9.17985065927,26.9147,42.0665240606,0.0,33.3988,8.66772406062
 06/29  09:00:00,52.1149551816,4.08460302938,17.2651216044,0.0,9.17985065927,19.4245,32.5535767093,0.0,25.0491,7.50447670926
 06/29  10:00:00,60.4533169624,4.08460302938,18.0965140184,0.0,9.17985065927,26.9147,48.0965929345,0.0,41.7485,6.34809293454
 06/29  11:00:00,65.1943845476,4.08460302938,22.1057040048,0.0,9.17985065927,26.9147,48.6758596792,0.0,41.7485,6.92735967916
 06/29  12:00:00,67.0940887662,4.08460302938,24.6321854986,0.0,9.17985065927,26.9147,48.0972830506,0.0,41.7485,6.34878305063
 06/29  13:00:00,58.6347737703,4.08460302938,23.7293518377,0.0,9.17985065927,19.4245,39.1676854523,0.0,33.3988,5.76888545231
 06/29  14:00:00,59.3032718344,4.08460302938,24.3832325961,0.0,9.17985065927,19.4245,29.6647801364,0.0,25.0491,4.61568013643
 06/29  15:00:00,57.0978987447,4.08460302938,22.1770392406,0.0,9.17985065927,19.4245,38.5885503982,0.0,33.3988,5.18975039817
 06/29  16:00:00,66.5744379488,4.08460302938,24.1578552678,0.0,9.17985065927,26.9147,54.7127026737,0.0,50.0982,4.6145026737
 06/29  17:00:00,68.3248233039,4.08460302938,25.9206134311,0.0,9.17985065927,26.9147,56.4467546593,0.0,50.0982,6.3485546593
 06/29  18:00:00,67.8677333623,4.08460302938,25.497381523,0.0,9.17985065927,26.9147,58.7666419035,0.0,50.0982,8.66844190349
 06/29  19:00:00,55.2966573524,4.08460302938,20.2552968075,0.0,9.17985065927,19.4245,42.6493460036,0.0,33.3988,9.25054600357
 06/29  20:00:00,54.3766806735,4.08460302938,16.2449619484,0.0,9.17985065927,19.4245,41.4837895046,0.0,33.3988,8.08498950464
 06/29  21:00:00,52.6427306776,4.08460302938,13.5617978268,0.0,9.17985065927,19.4245,33.7172511694,0.0,25.0491,8.66815116943
 06/29  22:00:00,51.3857574467,4.08460302938,12.4409905345,0.0,9.17985065927,19.4245,24.2033844892,0.0,16.6994,7.50398448919
 06/29  23:00:00,49.9384896146,4.08460302938,10.2295569902,0.0,9.17985065927,19.4245,12.3878350026,0.0,8.3497,4.03813500256
 06/29  24:00:00,28.8924619347,4.08460302938,5.87697814982,0.0,4.58992532963,8.1892,6.26298717952,0.0357489698611,3.33988,2.88735820965
 06/30  01:00:00,15.101113602,0.0,0.0,0.0,1.52997510988,7.4902,3.93197464007,0.0,3.33988,0.592094640074
 06/30  02:00:00,15.1293788477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.1477703418,0.0,0.0,0.0,1.52997510988,7.4902,3.9319584187,0.0,3.33988,0.592078418702
 06/30  04:00:00,16.0047826459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,30.4446096985,4.08460302938,6.57146973323,0.0,4.58992532963,8.1892,9.14374787668,0.201963566241,8.3497,0.592084310438
 06/30  06:00:00,45.4217137288,4.08460302938,8.09139810914,0.0,9.17985065927,19.4245,19.0118334464,0.0,16.6994,2.31243344644
 06/30  07:00:00,56.046595994,4.08460302938,13.743530854,0.0,9.17985065927,26.9147,34.3005349576,0.0,25.0491,9.25143495759
