Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  08:00:00,58.7323434252,4.08460302938,16.4130151028,0.0,9.17985065927,26.9147,42.0668525996,0.0,33.3988,8.66805259958
 06/30  09:00:00,51.8690896885,4.08460302938,17.0175407957,0.0,9.17985065927,19.4245,32.5535113963,0.0,25.0491,7.50441139628
 06/30  10:00:00,61.1869268301,4.08460302938,18.8221579286,0.0,9.17985065927,26.9147,48.0971165404,0.0,41.7485,6.3486165404
 06/30  11:00:00,65.7071958438,4.08460302938,22.61108401,0.0,9.17985065927,26.9147,48.6768443752,0.0,41.7485,6.92834437521
 06/30  12:00:00,68.6428235454,4.08460302938,26.1677646896,0.0,9.17985065927,26.9147,48.096681651,0.0,41.7485,6.34818165096
 06/30  13:00:00,59.0792611566,4.08460302938,24.1771268629,0.0,9.17985065927,19.4245,39.1671311463,0.0,33.3988,5.76833114627
 06/30  14:00:00,56.3470330171,4.08460302938,21.4377431533,0.0,9.17985065927,19.4245,29.6643849384,0.0,25.0491,4.61528493838
 06/30  15:00:00,54.566427929,4.08460302938,19.6580462737,0.0,9.17985065927,19.4245,38.5889502488,0.0,33.3988,5.19015024885
 06/30  16:00:00,66.3113793058,4.08460302938,23.9088214836,0.0,9.17985065927,26.9147,54.7135435032,0.0,50.0982,4.61534350317
 06/30  17:00:00,64.5125367537,4.08460302938,22.1503633373,0.0,9.17985065927,26.9147,56.4463644876,0.0,50.0982,6.34816448761
 06/30  18:00:00,61.268257138,4.08460302938,18.9634999423,0.0,9.17985065927,26.9147,58.7663997711,0.0,50.0982,8.66819977107
 06/30  19:00:00,52.393112509,4.08460302938,17.5944490742,0.0,9.17985065927,19.4245,43.2262696719,0.0,33.3988,9.82746967194
 06/30  20:00:00,55.8584950706,4.08460302938,17.9190720487,0.0,9.17985065927,19.4245,40.9080975795,0.0,33.3988,7.50929757949
 06/30  21:00:00,54.4227476138,4.08460302938,15.4777719445,0.0,9.17985065927,19.4245,33.7172041381,0.0,25.0491,8.6681041381
 06/30  22:00:00,53.4730950982,4.08460302938,14.525529974,0.0,9.17985065927,19.4245,24.2031963851,0.0,16.6994,7.50379638509
 06/30  23:00:00,51.9967767382,4.08460302938,12.277477802,0.0,9.17985065927,19.4245,12.387693641,0.0,8.3497,4.03799364101
 06/30  24:00:00,31.0446640148,4.08460302938,8.01823158503,0.0,4.58992532963,8.1892,6.26242468873,0.0353108742602,3.33988,2.88723381447
 07/01  01:00:00,15.1187365072,0.0,0.0,0.0,1.52997510988,7.4902,3.93197294871,0.0,3.33988,0.592092948706
 07/01  02:00:00,15.1457667413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1526226383,0.0,0.0,0.0,1.52997510988,7.4902,3.93193453949,0.0,3.33988,0.592054539494
 07/01  04:00:00,15.3397588314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,30.286017171,4.08460302938,7.07385618008,0.0,4.58992532963,8.1892,9.15033424541,0.208573776215,8.3497,0.592060469193
 07/01  06:00:00,44.9229629806,4.08460302938,7.9116653084,0.0,9.17985065927,19.4245,19.0117167139,0.0,16.6994,2.31231671387
 07/01  07:00:00,57.5316150804,4.08460302938,15.2215835291,0.0,9.17985065927,26.9147,27.9350555799,0.0,25.0491,2.8859555799
 07/01  08:00:00,60.8117279558,4.08460302938,18.4832719308,0.0,9.17985065927,26.9147,35.7111179747,0.0,33.3988,2.31231797474
 07/01  09:00:00,53.575569662,4.08460302938,18.7237665678,0.0,9.17985065927,19.4245,33.135091933,0.0,25.0491,8.08599193304
 07/01  10:00:00,62.0048534887,4.08460302938,19.649345794,0.0,9.17985065927,26.9147,48.6773181024,0.0,41.7485,6.92881810236
 07/01  11:00:00,66.1392990504,4.08460302938,23.0458141196,0.0,9.17985065927,26.9147,49.8329689333,0.0,41.7485,8.08446893334
 07/01  12:00:00,67.6870963891,4.08460302938,25.2144694286,0.0,9.17985065927,26.9147,49.2571944332,0.0,41.7485,7.50869443324
 07/01  13:00:00,59.9700055233,4.08460302938,25.0612262446,0.0,9.17985065927,19.4245,40.9035575274,0.0,33.3988,7.50475752742
 07/01  14:00:00,57.0715118146,4.08460302938,22.162838494,0.0,9.17985065927,19.4245,31.395442981,0.0,25.0491,6.34634298098
 07/01  15:00:00,57.8260586933,4.08460302938,22.909156436,0.0,9.17985065927,19.4245,39.7464434974,0.0,33.3988,6.34764349738
 07/01  16:00:00,66.5845771757,4.08460302938,24.1808025622,0.0,9.17985065927,26.9147,55.2912275655,0.0,50.0982,5.19302756552
 07/01  17:00:00,63.4189707824,4.08460302938,21.0618262386,0.0,9.17985065927,26.9147,56.4465980833,0.0,50.0982,6.34839808333
 07/01  18:00:00,61.5617956301,4.08460302938,19.2468167592,0.0,9.17985065927,26.9147,58.7664142418,0.0,50.0982,8.66821424182
 07/01  19:00:00,52.9180187874,4.08460302938,17.9123212703,0.0,9.17985065927,19.4245,42.0657036974,0.0,33.3988,8.66690369743
 07/01  20:00:00,54.2205618527,4.08460302938,16.0900130402,0.0,9.17985065927,19.4245,41.483071347,0.0,33.3988,8.08427134703
 07/01  21:00:00,54.4419507993,4.08460302938,15.3645834417,0.0,9.17985065927,19.4245,33.7158936322,0.0,25.0491,8.66679363221
 07/01  22:00:00,52.8034203016,4.08460302938,13.8644737528,0.0,9.17985065927,19.4245,23.0465566375,0.0,16.6994,6.34715663755
 07/01  23:00:00,51.2522374744,4.08460302938,11.5431085668,0.0,9.17985065927,19.4245,12.9646206314,0.0,8.3497,4.61492063144
 07/01  24:00:00,29.3010353854,4.08460302938,6.28356920069,0.0,4.58992532963,8.1892,6.84404457008,0.042968361699,3.33988,3.46119620838
 07/02  01:00:00,15.1060692633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.1316792193,0.0,0.0,0.0,1.52997510988,7.4902,3.93197137909,0.0,3.33988,0.592091379092
 07/02  03:00:00,15.142226782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.3288193968,0.0,0.0,0.0,1.52997510988,7.4902,3.93192551614,0.0,3.33988,0.592045516137
 07/02  05:00:00,28.2759494632,4.08460302938,5.0825828744,0.0,4.58992532963,8.1892,8.56826227712,0.198562277116,8.3497,0.02
 07/02  06:00:00,43.3622293526,4.08460302938,6.36186163694,0.0,9.17985065927,19.4245,19.5849848742,0.0,16.6994,2.8855848742
 07/02  07:00:00,56.1022914076,4.08460302938,13.7996021368,0.0,9.17985065927,26.9147,27.3616923464,0.0,25.0491,2.31259234644
 07/02  08:00:00,60.2431103097,4.08460302938,17.9191964505,0.0,9.17985065927,26.9147,36.2852634493,0.0,33.3988,2.88646344928
 07/02  09:00:00,52.0306778474,4.08460302938,17.1748626097,0.0,9.17985065927,19.4245,27.3622345483,0.0,25.0491,2.31313454825
 07/02  10:00:00,63.0957425662,4.08460302938,20.7325848381,0.0,9.17985065927,26.9147,49.8345275182,0.0,41.7485,8.08602751824
 07/02  11:00:00,66.5816857408,4.08460302938,23.4797661121,0.0,9.17985065927,26.9147,49.2573424219,0.0,41.7485,7.50884242192
 07/02  12:00:00,68.8520746763,4.08460302938,26.3684542614,0.0,9.17985065927,26.9147,48.0961153832,0.0,41.7485,6.34761538319
 07/02  13:00:00,60.8833745365,4.08460302938,25.9636264279,0.0,9.17985065927,19.4245,39.7464896553,0.0,33.3988,6.3476896553
 07/02  14:00:00,59.2744384269,4.08460302938,24.3526843228,0.0,9.17985065927,19.4245,30.2385531553,0.0,25.0491,5.18945315534
 07/02  15:00:00,56.8831620052,4.08460302938,21.9690703746,0.0,9.17985065927,19.4245,38.014829936,0.0,33.3988,4.61602993598
 07/02  16:00:00,57.4228753537,4.08460302938,15.1074641286,0.0,9.17985065927,26.9147,54.7143573978,0.0,50.0982,4.6161573978
 07/02  17:00:00,51.9548995769,4.08460302938,9.69095168384,0.0,9.17985065927,26.9147,56.4454497464,0.0,50.0982,6.34724974643
 07/02  18:00:00,54.6648381169,4.08460302938,12.3929529263,0.0,9.17985065927,26.9147,58.1830591138,0.0,50.0982,8.08485911379
 07/02  19:00:00,48.9770651621,4.08460302938,13.9954187994,0.0,9.17985065927,19.4245,41.4836263312,0.0,33.3988,8.08482633125
 07/02  20:00:00,53.264448508,4.08460302938,15.1199152133,0.0,9.17985065927,19.4245,39.7462192623,0.0,33.3988,6.34741926231
 07/02  21:00:00,51.0702219421,4.08460302938,11.9998852379,0.0,9.17985065927,19.4245,32.5578812648,0.0,25.0491,7.50878126483
 07/02  22:00:00,49.1754470631,4.08460302938,10.2383161822,0.0,9.17985065927,19.4245,23.0470596097,0.0,16.6994,6.34765960969
 07/02  23:00:00,49.3478798675,4.08460302938,9.64056895976,0.0,9.17985065927,19.4245,11.8107430432,0.0,8.3497,3.46104304325
 07/02  24:00:00,28.5047875459,4.08460302938,5.49166245134,0.0,4.58992532963,8.1892,7.41590883587,0.0387618926501,3.33988,4.03726694322
 07/03  01:00:00,15.1037132421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,15.1290648731,0.0,0.0,0.0,1.52997510988,7.4902,3.9319748881,0.0,3.33988,0.592094888096
 07/03  03:00:00,15.1344790317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  04:00:00,15.31786466,0.0,0.0,0.0,1.52997510988,7.4902,3.93192904195,0.0,3.33988,0.592049041948
 07/03  05:00:00,26.5006325646,4.08460302938,3.32555816019,0.0,4.58992532963,8.1892,8.55189495007,0.182194950068,8.3497,0.02
 07/03  06:00:00,41.9824884294,4.08460302938,4.99774674808,0.0,9.17985065927,19.4245,19.5852467263,0.0,16.6994,2.88584672626
 07/03  07:00:00,54.035914018,4.08460302938,11.7481257035,0.0,9.17985065927,26.9147,34.2991377433,0.0,25.0491,9.25003774329
 07/03  08:00:00,58.4624934873,4.08460302938,16.15302032,0.0,9.17985065927,26.9147,42.0662742605,0.0,33.3988,8.66747426047
 07/03  09:00:00,53.4407170516,4.08460302938,18.5940256896,0.0,9.17985065927,19.4245,31.9777084039,0.0,25.0491,6.92860840394
 07/03  10:00:00,62.9205263254,4.08460302938,20.5649736144,0.0,9.17985065927,26.9147,48.0967880783,0.0,41.7485,6.34828807834
 07/03  11:00:00,68.1533677592,4.08460302938,25.059882829,0.0,9.17985065927,26.9147,48.6768014609,0.0,41.7485,6.92830146085
 07/03  12:00:00,69.0119414183,4.08460302938,26.5386903875,0.0,9.17985065927,26.9147,48.0964367822,0.0,41.7485,6.34793678224
 07/03  13:00:00,60.5728314663,4.08460302938,25.66378114,0.0,9.17985065927,19.4245,39.1664148946,0.0,33.3988,5.76761489456
 07/03  14:00:00,59.317099596,4.08460302938,24.4081062314,0.0,9.17985065927,19.4245,29.6644934661,0.0,25.0491,4.61539346614
 07/03  15:00:00,58.1210912683,4.08460302938,23.2039629942,0.0,9.17985065927,19.4245,38.5875190442,0.0,33.3988,5.18871904419
 07/03  16:00:00,66.2705025306,4.08460302938,23.8747270105,0.0,9.17985065927,26.9147,54.713863495,0.0,50.0982,4.61566349501
 07/03  17:00:00,66.7744794033,4.08460302938,24.4054663307,0.0,9.17985065927,26.9147,56.446277181,0.0,50.0982,6.34807718099
 07/03  18:00:00,62.4362795308,4.08460302938,20.1286196067,0.0,9.17985065927,26.9147,58.7661804769,0.0,50.0982,8.66798047689
 07/03  19:00:00,49.5883726955,4.08460302938,14.6177780216,0.0,9.17985065927,19.4245,42.6494666156,0.0,33.3988,9.25066661562
 07/03  20:00:00,52.0761994982,4.08460302938,13.9627348228,0.0,9.17985065927,19.4245,41.4828139441,0.0,33.3988,8.0840139441
 07/03  21:00:00,50.2462749805,4.08460302938,11.1941001394,0.0,9.17985065927,19.4245,33.7154027222,0.0,25.0491,8.66630272224
 07/03  22:00:00,48.3739102594,4.08460302938,9.45296261368,0.0,9.17985065927,19.4245,23.6254215585,0.0,16.6994,6.92602155851
 07/03  23:00:00,47.2579136139,4.08460302938,7.56673213462,0.0,9.17985065927,19.4245,12.3870393921,0.0,8.3497,4.0373393921
 07/03  24:00:00,26.4759231264,4.08460302938,3.47776360644,0.0,4.58992532963,8.1892,6.86627009496,0.0650929505465,3.33988,3.46129714441
 07/04  01:00:00,15.087950777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,15.1131508204,0.0,0.0,0.0,1.52997510988,7.4902,3.93196497956,0.0,3.33988,0.592084979565
 07/04  03:00:00,15.1223609973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  04:00:00,15.3031335298,0.0,0.0,0.0,1.52997510988,7.4902,3.93197085653,0.0,3.33988,0.592090856533
 07/04  05:00:00,25.422554837,4.08460302938,2.25465620554,0.0,4.58992532963,8.1892,8.55665249527,0.18695249527,8.3497,0.02
 07/04  06:00:00,41.2418287346,4.08460302938,4.25719406787,0.0,9.17985065927,19.4245,19.0123425948,0.0,16.6994,2.31294259483
 07/04  07:00:00,53.7580491582,4.08460302938,11.4705330569,0.0,9.17985065927,26.9147,27.9354085674,0.0,25.0491,2.88630856745
 07/04  08:00:00,59.0692089716,4.08460302938,16.7510081276,0.0,9.17985065927,26.9147,35.7115883858,0.0,33.3988,2.31278838576
 07/04  09:00:00,51.4680282339,4.08460302938,16.615837838,0.0,9.17985065927,19.4245,27.9355615963,0.0,25.0491,2.88646159627
 07/04  10:00:00,62.699481721,4.08460302938,20.3436544272,0.0,9.17985065927,26.9147,49.2579200138,0.0,41.7485,7.50942001383
 07/04  11:00:00,67.2743276928,4.08460302938,24.1808427619,0.0,9.17985065927,26.9147,49.8337529475,0.0,41.7485,8.08525294748
 07/04  12:00:00,69.2606732012,4.08460302938,26.7867714808,0.0,9.17985065927,26.9147,48.0962635412,0.0,41.7485,6.34776354123
 07/04  13:00:00,61.2571769009,4.08460302938,26.3392531589,0.0,9.17985065927,19.4245,39.7468446118,0.0,33.3988,6.34804461179
 07/04  14:00:00,59.3336159905,4.08460302938,24.4114329731,0.0,9.17985065927,19.4245,29.6642521079,0.0,25.0491,4.61515210793
 07/04  15:00:00,58.0889826588,4.08460302938,23.1670406581,0.0,9.17985065927,19.4245,38.0143829207,0.0,33.3988,4.6155829207
 07/04  16:00:00,68.1958397972,4.08460302938,25.7837304659,0.0,9.17985065927,26.9147,55.2881539233,0.0,50.0982,5.18995392335
 07/04  17:00:00,65.5139378034,4.08460302938,23.134681035,0.0,9.17985065927,26.9147,56.4463995248,0.0,50.0982,6.34819952481
 07/04  18:00:00,63.0323998818,4.08460302938,20.6986306961,0.0,9.17985065927,26.9147,57.6076458773,0.0,50.0982,7.50944587731
 07/04  19:00:00,51.0564452224,4.08460302938,16.0557159892,0.0,9.17985065927,19.4245,41.4840010177,0.0,33.3988,8.08520101768
 07/04  20:00:00,53.3205422041,4.08460302938,15.1807395896,0.0,9.17985065927,19.4245,39.7460405692,0.0,33.3988,6.34724056919
 07/04  21:00:00,51.4551553814,4.08460302938,12.3855042849,0.0,9.17985065927,19.4245,32.5570039489,0.0,25.0491,7.50790394888
 07/04  22:00:00,47.9696200171,4.08460302938,9.04076726154,0.0,9.17985065927,19.4245,23.0460846311,0.0,16.6994,6.3466846311
 07/04  23:00:00,48.1098660897,4.08460302938,8.40598664117,0.0,9.17985065927,19.4245,11.8111983771,0.0,8.3497,3.46149837705
 07/04  24:00:00,28.014119398,4.08460302938,5.00417317203,0.0,4.58992532963,8.1892,7.40830573253,0.0307681690812,3.33988,4.03765756345
 07/05  01:00:00,15.1023307023,0.0,0.0,0.0,1.52997510988,7.4902,3.93193346069,0.0,3.33988,0.592053460689
 07/05  02:00:00,15.128920929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.1371603545,0.0,0.0,0.0,1.52997510988,7.4902,3.93193939245,0.0,3.33988,0.592059392452
 07/05  04:00:00,15.3208422949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  05:00:00,27.1046969586,4.08460302938,3.92762490506,0.0,4.58992532963,8.1892,8.56758150123,0.197881501229,8.3497,0.02
 07/05  06:00:00,42.6055315141,4.08460302938,5.6205514116,0.0,9.17985065927,19.4245,19.5845336603,0.0,16.6994,2.88513366026
 07/05  07:00:00,54.1484313565,4.08460302938,11.8607529319,0.0,9.17985065927,26.9147,34.2973509342,0.0,25.0491,9.24825093423
 07/05  08:00:00,59.2222070359,4.08460302938,16.8957574212,0.0,9.17985065927,26.9147,42.0658050313,0.0,33.3988,8.66700503133
 07/05  09:00:00,53.6145683051,4.08460302938,18.7495811191,0.0,9.17985065927,19.4245,31.9775076765,0.0,25.0491,6.92840767646
 07/05  10:00:00,62.8702052673,4.08460302938,20.5015235006,0.0,9.17985065927,26.9147,48.096630921,0.0,41.7485,6.34813092099
 07/05  11:00:00,68.1665023855,4.08460302938,25.0714679748,0.0,9.17985065927,26.9147,48.6760796211,0.0,41.7485,6.92757962113
 07/05  12:00:00,69.2536982933,4.08460302938,26.780307957,0.0,9.17985065927,26.9147,48.0959534848,0.0,41.7485,6.34745348482
 07/05  13:00:00,61.1979641062,4.08460302938,26.280227155,0.0,9.17985065927,19.4245,39.1671000805,0.0,33.3988,5.7683000805
 07/05  14:00:00,58.6283276594,4.08460302938,23.7065148718,0.0,9.17985065927,19.4245,29.6637405305,0.0,25.0491,4.61464053047
 07/05  15:00:00,56.3927981706,4.08460302938,21.4714268252,0.0,9.17985065927,19.4245,38.5889091015,0.0,33.3988,5.19010910154
 07/05  16:00:00,68.2552211892,4.08460302938,25.8349186825,0.0,9.17985065927,26.9147,54.7139169259,0.0,50.0982,4.6157169259
 07/05  17:00:00,66.4887139852,4.08460302938,24.1049266977,0.0,9.17985065927,26.9147,56.4453758855,0.0,50.0982,6.34717588554
 07/05  18:00:00,67.1753548427,4.08460302938,24.8084030388,0.0,9.17985065927,26.9147,58.7655839029,0.0,50.0982,8.66738390293
 07/05  19:00:00,56.4746590927,4.08460302938,21.4179827092,0.0,9.17985065927,19.4245,42.6496379511,0.0,33.3988,9.2508379511
 07/05  20:00:00,58.3622909602,4.08460302938,20.1980567968,0.0,9.17985065927,19.4245,40.9069063215,0.0,33.3988,7.50810632148
 07/05  21:00:00,57.0031539824,4.08460302938,17.8917664175,0.0,9.17985065927,19.4245,33.7138989556,0.0,25.0491,8.66479895563
 07/05  22:00:00,55.9707199806,4.08460302938,17.0002216055,0.0,9.17985065927,19.4245,23.6279997053,0.0,16.6994,6.92859970533
 07/05  23:00:00,54.430402341,4.08460302938,14.6870310536,0.0,9.17985065927,19.4245,12.3876141684,0.0,8.3497,4.03791416839
 07/05  24:00:00,33.6400566816,4.08460302938,10.5903292472,0.0,4.58992532963,8.1892,6.80154766774,0.0,3.33988,3.46166766774
 07/06  01:00:00,15.135010811,0.0,0.0,0.0,1.52997510988,7.4902,3.93194453974,0.0,3.33988,0.592064539741
 07/06  02:00:00,15.1597075691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.1677040265,0.0,0.0,0.0,1.52997510988,7.4902,3.93197627756,0.0,3.33988,0.592096277565
 07/06  04:00:00,15.3576108793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,31.8879386931,4.08460302938,8.66897882699,0.0,4.58992532963,8.1892,8.58851962923,0.218819629225,8.3497,0.02
 07/06  06:00:00,48.3462025134,4.08460302938,11.3157017249,0.0,9.17985065927,19.4245,19.5848341957,0.0,16.6994,2.88543419567
 07/06  07:00:00,60.8931965617,4.08460302938,18.5642332917,0.0,9.17985065927,26.9147,34.2975816667,0.0,25.0491,9.24848166674
 07/06  08:00:00,63.2206304208,4.08460302938,20.8787102951,0.0,9.17985065927,26.9147,42.0659456476,0.0,33.3988,8.66714564763
 07/06  09:00:00,55.5008157029,4.08460302938,20.6358016546,0.0,9.17985065927,19.4245,31.977689672,0.0,25.0491,6.92858967198
 07/06  10:00:00,65.5416548606,4.08460302938,23.1645067277,0.0,9.17985065927,26.9147,48.0968739228,0.0,41.7485,6.34837392281
 07/06  11:00:00,69.9040569399,4.08460302938,26.7968302889,0.0,9.17985065927,26.9147,48.6764315188,0.0,41.7485,6.92793151881
 07/06  12:00:00,70.1105932831,4.08460302938,27.6209898878,0.0,9.17985065927,26.9147,48.0956607623,0.0,41.7485,6.34716076228
 07/06  13:00:00,61.9231715337,4.08460302938,27.0000476313,0.0,9.17985065927,19.4245,39.1663835474,0.0,33.3988,5.76758354739
 07/06  14:00:00,61.2986625782,4.08460302938,26.3685978388,0.0,9.17985065927,19.4245,29.6638973063,0.0,25.0491,4.61479730633
 07/06  15:00:00,60.70876771,4.08460302938,25.7736615981,0.0,9.17985065927,19.4245,38.0140795248,0.0,33.3988,4.6152795248
 07/06  16:00:00,70.1537494355,4.08460302938,27.7211532942,0.0,9.17985065927,26.9147,55.2879405102,0.0,50.0982,5.18974051021
 07/06  17:00:00,70.015500151,4.08460302938,27.6017070092,0.0,9.17985065927,26.9147,56.4461335539,0.0,50.0982,6.3479335539
 07/06  18:00:00,67.930719978,4.08460302938,25.5640444132,0.0,9.17985065927,26.9147,58.1892623955,0.0,50.0982,8.09106239554
 07/06  19:00:00,54.1069576924,4.08460302938,19.062820846,0.0,9.17985065927,19.4245,43.225655081,0.0,33.3988,9.82685508104
 07/06  20:00:00,54.8441385991,4.08460302938,16.6560738643,0.0,9.17985065927,19.4245,40.9065245862,0.0,33.3988,7.50772458616
 07/06  21:00:00,54.1441516237,4.08460302938,15.0460564194,0.0,9.17985065927,19.4245,33.7157578485,0.0,25.0491,8.66665784853
 07/06  22:00:00,52.6905001759,4.08460302938,13.726695789,0.0,9.17985065927,19.4245,23.6265313625,0.0,16.6994,6.92713136247
 07/06  23:00:00,52.2671537781,4.08460302938,12.5288486478,0.0,9.17985065927,19.4245,12.3874056515,0.0,8.3497,4.03770565149
 07/06  24:00:00,31.2058332583,4.08460302938,8.16881675734,0.0,4.58992532963,8.1892,6.82897199911,0.0276615556155,3.33988,3.4614304435
 07/07  01:00:00,15.1245527812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.1523298966,0.0,0.0,0.0,1.52997510988,7.4902,3.93195141373,0.0,3.33988,0.592071413731
 07/07  03:00:00,15.1576795201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,16.0269682257,0.0,0.0,0.0,1.52997510988,7.4902,3.93195731817,0.0,3.33988,0.592077318167
 07/07  05:00:00,30.848560559,4.08460302938,6.95082422833,0.0,4.58992532963,8.1892,8.55827720751,0.188577207513,8.3497,0.02
 07/07  06:00:00,47.1121396175,4.08460302938,9.75524870428,0.0,9.17985065927,19.4245,19.5855751198,0.0,16.6994,2.88617511976
 07/07  07:00:00,58.3994053082,4.08460302938,16.0710144562,0.0,9.17985065927,26.9147,34.296177409,0.0,25.0491,9.24707740902
 07/07  08:00:00,62.0156482435,4.08460302938,19.6740889229,0.0,9.17985065927,26.9147,41.4891896243,0.0,33.3988,8.09038962434
 07/07  09:00:00,55.5765478115,4.08460302938,20.7115777091,0.0,9.17985065927,19.4245,32.5524719436,0.0,25.0491,7.50337194356
 07/07  10:00:00,65.6536065904,4.08460302938,23.2765360826,0.0,9.17985065927,26.9147,48.0964562295,0.0,41.7485,6.34795622954
 07/07  11:00:00,69.9287814783,4.08460302938,26.8215548274,0.0,9.17985065927,26.9147,48.6759484371,0.0,41.7485,6.92744843714
 07/07  12:00:00,69.7286743483,4.08460302938,27.247120991,0.0,9.17985065927,26.9147,48.0955830161,0.0,41.7485,6.34708301611
 07/07  13:00:00,61.6629259151,4.08460302938,26.7447295381,0.0,9.17985065927,19.4245,38.5924877885,0.0,33.3988,5.19368778847
 07/07  14:00:00,57.0758592528,4.08460302938,22.1705856678,0.0,9.17985065927,19.4245,30.2394632459,0.0,25.0491,5.19036324589
 07/07  15:00:00,49.4581898799,4.08460302938,14.6044939728,0.0,9.17985065927,19.4245,38.0147164455,0.0,33.3988,4.61591644547
 07/07  16:00:00,58.0371348844,4.08460302938,15.7010148455,0.0,9.17985065927,26.9147,54.7140606084,0.0,50.0982,4.6158606084
 07/07  17:00:00,60.1326956775,4.08460302938,17.8038650134,0.0,9.17985065927,26.9147,56.4452112527,0.0,50.0982,6.34701125268
 07/07  18:00:00,61.8532551538,4.08460302938,19.5438655286,0.0,9.17985065927,26.9147,58.7643321644,0.0,50.0982,8.66613216441
 07/07  19:00:00,52.9985260169,4.08460302938,18.1844477797,0.0,9.17985065927,19.4245,42.6472320873,0.0,33.3988,9.24843208728
 07/07  20:00:00,54.9232643255,4.08460302938,16.9601521744,0.0,9.17985065927,19.4245,41.4830219478,0.0,33.3988,8.08422194783
 07/07  21:00:00,51.8528673397,4.08460302938,12.9200047094,0.0,9.17985065927,19.4245,33.1388801066,0.0,25.0491,8.08978010662
 07/07  22:00:00,49.6522570907,4.08460302938,10.7183325696,0.0,9.17985065927,19.4245,24.2037413777,0.0,16.6994,7.50434137772
 07/07  23:00:00,50.0295216987,4.08460302938,10.3138050657,0.0,9.17985065927,19.4245,12.3869546064,0.0,8.3497,4.0372546064
 07/07  24:00:00,29.1441428671,4.08460302938,6.12763118369,0.0,4.58992532963,8.1892,6.26617439538,0.0387590634717,3.33988,2.88753533191
 07/08  01:00:00,15.1024021531,0.0,0.0,0.0,1.52997510988,7.4902,3.93196000141,0.0,3.33988,0.59208000141
 07/08  02:00:00,15.1203789303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  03:00:00,15.1205260456,0.0,0.0,0.0,1.52997510988,7.4902,3.93196589221,0.0,3.33988,0.592085892206
 07/08  04:00:00,15.3104421278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,27.1504094559,4.08460302938,3.96630224395,0.0,4.58992532963,8.1892,8.5191861029,0.149486102902,8.3497,0.02
 07/08  06:00:00,41.6699402834,4.08460302938,4.67965878257,0.0,9.17985065927,19.4245,19.5847094663,0.0,16.6994,2.88530946633
 07/08  07:00:00,53.6130957346,4.08460302938,11.3170788895,0.0,9.17985065927,26.9147,27.3620748928,0.0,25.0491,2.31297489275
 07/08  08:00:00,55.5998499927,4.08460302938,13.2857547005,0.0,9.17985065927,26.9147,36.2850992052,0.0,33.3988,2.88629920524
 07/08  09:00:00,49.5777319032,4.08460302938,14.7317769571,0.0,9.17985065927,19.4245,32.5582581217,0.0,25.0491,7.50915812167
 07/08  10:00:00,60.6987484306,4.08460302938,18.3436157202,0.0,9.17985065927,26.9147,48.6767104083,0.0,41.7485,6.92821040833
 07/08  11:00:00,67.0264831992,4.08460302938,23.9329982684,0.0,9.17985065927,26.9147,49.8336425695,0.0,41.7485,8.08514256953
 07/08  12:00:00,68.262992242,4.08460302938,25.7896952956,0.0,9.17985065927,26.9147,49.256217019,0.0,41.7485,7.50771701901
 07/08  13:00:00,60.1356736676,4.08460302938,25.2189040939,0.0,9.17985065927,19.4245,40.3267746543,0.0,33.3988,6.92797465427
 07/08  14:00:00,58.6974876382,4.08460302938,23.7750342871,0.0,9.17985065927,19.4245,31.3960198451,0.0,25.0491,6.34691984513
 07/08  15:00:00,57.5172353567,4.08460302938,22.595094922,0.0,9.17985065927,19.4245,39.7450790805,0.0,33.3988,6.34627908054
 07/08  16:00:00,65.8160265857,4.08460302938,23.4044299572,0.0,9.17985065927,26.9147,55.8660775813,0.0,50.0982,5.76787758127
 07/08  17:00:00,67.8694754479,4.08460302938,25.4579995332,0.0,9.17985065927,26.9147,56.4452601178,0.0,50.0982,6.34706011778
 07/08  18:00:00,69.7872293265,4.08460302938,27.374876662,0.0,9.17985065927,26.9147,58.7650429208,0.0,50.0982,8.66684292078
 07/08  19:00:00,58.8445359175,4.08460302938,23.7594429503,0.0,9.17985065927,19.4245,41.4894869095,0.0,33.3988,8.09068690952
 07/08  20:00:00,55.4328658315,4.08460302938,17.2875422599,0.0,9.17985065927,19.4245,41.4838196056,0.0,33.3988,8.08501960559
 07/08  21:00:00,54.3485890919,4.08460302938,15.254966219,0.0,9.17985065927,19.4245,33.7153828938,0.0,25.0491,8.6662828938
 07/08  22:00:00,52.7578260511,4.08460302938,13.8036086852,0.0,9.17985065927,19.4245,22.4712812344,0.0,16.6994,5.77188123443
 07/08  23:00:00,50.6140123604,4.08460302938,10.9001534487,0.0,9.17985065927,19.4245,13.5377978324,0.0,8.3497,5.18809783239
 07/08  24:00:00,29.0117702677,4.08460302938,5.99345574248,0.0,4.58992532963,8.1892,6.26991867155,0.0426093578137,3.33988,2.88742931373
 07/09  01:00:00,15.1100301199,0.0,0.0,0.0,1.52997510988,7.4902,3.93197378272,0.0,3.33988,0.592093782723
 07/09  02:00:00,15.137004057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,15.141373738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197231782,0.0,3.33988,0.592092317823
 07/09  04:00:00,15.3217262648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,27.7882966332,4.08460302938,4.60219714059,0.0,4.58992532963,8.1892,9.14115116215,0.199404704046,8.3497,0.592046458103
 07/09  06:00:00,43.6782422977,4.08460302938,6.67813317684,0.0,9.17985065927,19.4245,19.0117630237,0.0,16.6994,2.31236302374
 07/09  07:00:00,56.7795139705,4.08460302938,14.4694596148,0.0,9.17985065927,26.9147,27.3620884664,0.0,25.0491,2.31298846642
 07/09  08:00:00,60.5181388046,4.08460302938,18.1814137127,0.0,9.17985065927,26.9147,36.2852347572,0.0,33.3988,2.88643475716
 07/09  09:00:00,51.6382242798,4.08460302938,16.7730308353,0.0,9.17985065927,19.4245,27.3622584322,0.0,25.0491,2.31315843221
 07/09  10:00:00,62.8193204004,4.08460302938,20.4505414094,0.0,9.17985065927,26.9147,49.8331376049,0.0,41.7485,8.08463760488
 07/09  11:00:00,65.4437845051,4.08460302938,22.3487500938,0.0,9.17985065927,26.9147,49.257274559,0.0,41.7485,7.50877455898
 07/09  12:00:00,66.5138297054,4.08460302938,24.0321696329,0.0,9.17985065927,26.9147,48.0961166089,0.0,41.7485,6.34761660885
 07/09  13:00:00,58.1381283092,4.08460302938,23.2167633998,0.0,9.17985065927,19.4245,39.7456218053,0.0,33.3988,6.34682180527
 07/09  14:00:00,55.8738359427,4.08460302938,20.952564614,0.0,9.17985065927,19.4245,29.6638267521,0.0,25.0491,4.61472675206
 07/09  15:00:00,55.8756762315,4.08460302938,20.9465176627,0.0,9.17985065927,19.4245,38.5890977922,0.0,33.3988,5.19029779224
 07/09  16:00:00,65.6622980211,4.08460302938,23.2380130168,0.0,9.17985065927,26.9147,54.713239512,0.0,50.0982,4.61503951204
 07/09  17:00:00,65.1302620449,4.08460302938,22.7066303545,0.0,9.17985065927,26.9147,56.4447434413,0.0,50.0982,6.34654344129
 07/09  18:00:00,65.9651516521,4.08460302938,23.5498541638,0.0,9.17985065927,26.9147,57.6068802375,0.0,50.0982,7.50868023746
 07/09  19:00:00,59.0614879532,4.08460302938,23.9635848808,0.0,9.17985065927,19.4245,41.4835830027,0.0,33.3988,8.08478300271
 07/09  20:00:00,59.7757020583,4.08460302938,21.582135398,0.0,9.17985065927,19.4245,39.1714426109,0.0,33.3988,5.77264261087
 07/09  21:00:00,54.333458499,4.08460302938,15.2049674707,0.0,9.17985065927,19.4245,33.1331899292,0.0,25.0491,8.08408992919
 07/09  22:00:00,51.4647359133,4.08460302938,12.4936400019,0.0,9.17985065927,19.4245,23.0464834506,0.0,16.6994,6.34708345056
 07/09  23:00:00,51.3639480251,4.08460302938,11.6354602259,0.0,9.17985065927,19.4245,11.8108116872,0.0,8.3497,3.46111168717
 07/09  24:00:00,31.9284669693,4.08460302938,8.88464177806,0.0,4.58992532963,8.1892,6.80318885933,0.0,3.33988,3.46330885933
 07/10  01:00:00,15.1328188686,0.0,0.0,0.0,1.52997510988,7.4902,3.93197529684,0.0,3.33988,0.592095296839
 07/10  02:00:00,15.1559173341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.1670327641,0.0,0.0,0.0,1.52997510988,7.4902,3.93192948732,0.0,3.33988,0.592049487321
 07/10  04:00:00,15.357824356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,29.5223416424,4.08460302938,6.32363998664,0.0,4.58992532963,8.1892,9.1491039316,0.207348506522,8.3497,0.592055425079
 07/10  06:00:00,45.2225443753,4.08460302938,8.21298434978,0.0,9.17985065927,19.4245,19.0118730634,0.0,16.6994,2.31247306341
 07/10  07:00:00,57.9153285726,4.08460302938,15.6003051675,0.0,9.17985065927,26.9147,34.2988800036,0.0,25.0491,9.24978000359
 07/10  08:00:00,62.0200368111,4.08460302938,19.6832736557,0.0,9.17985065927,26.9147,42.0655198182,0.0,33.3988,8.6667198182
 07/10  09:00:00,54.5537454446,4.08460302938,19.6886872142,0.0,9.17985065927,19.4245,31.9766001397,0.0,25.0491,6.92750013969
 07/10  10:00:00,63.1064484146,4.08460302938,20.7296285864,0.0,9.17985065927,26.9147,48.0963791881,0.0,41.7485,6.34787918809
 07/10  11:00:00,67.1965725817,4.08460302938,24.0893459308,0.0,9.17985065927,26.9147,48.6767735272,0.0,41.7485,6.92827352723
 07/10  12:00:00,69.1429123372,4.08460302938,26.6559298228,0.0,9.17985065927,26.9147,48.0964513503,0.0,41.7485,6.34795135027
 07/10  13:00:00,60.9703801782,4.08460302938,26.0487830094,0.0,9.17985065927,19.4245,39.1662235621,0.0,33.3988,5.76742356208
 07/10  14:00:00,59.7915230995,4.08460302938,24.8699028763,0.0,9.17985065927,19.4245,29.6621346226,0.0,25.0491,4.61303462256
 07/10  15:00:00,57.1531182893,4.08460302938,22.2315107564,0.0,9.17985065927,19.4245,38.013229169,0.0,33.3988,4.61442916902
 07/10  16:00:00,65.7749097452,4.08460302938,23.3552409241,0.0,9.17985065927,26.9147,54.7130301758,0.0,50.0982,4.61483017582
 07/10  17:00:00,68.7421779333,4.08460302938,26.326300632,0.0,9.17985065927,26.9147,56.4454530082,0.0,50.0982,6.34725300824
 07/10  18:00:00,69.7201947344,4.08460302938,27.3081535907,0.0,9.17985065927,26.9147,58.765134769,0.0,50.0982,8.666934769
 07/10  19:00:00,61.9692045038,4.08460302938,26.8445590429,0.0,9.17985065927,19.4245,42.6479752797,0.0,33.3988,9.24917527974
 07/10  20:00:00,63.6820571846,4.08460302938,25.4690108833,0.0,9.17985065927,19.4245,40.9073487769,0.0,33.3988,7.50854877694
 07/10  21:00:00,60.7295470209,4.08460302938,21.5842972461,0.0,9.17985065927,19.4245,33.7156268549,0.0,25.0491,8.66652685486
 07/10  22:00:00,56.2898526666,4.08460302938,17.3039595559,0.0,9.17985065927,19.4245,23.6261905249,0.0,16.6994,6.92679052488
 07/10  23:00:00,53.3059590181,4.08460302938,13.564481167,0.0,9.17985065927,19.4245,12.3871849174,0.0,8.3497,4.03748491738
 07/10  24:00:00,31.877309213,4.08460302938,8.83657019691,0.0,4.58992532963,8.1892,6.80126780003,0.0,3.33988,3.46138780003
 07/11  01:00:00,15.1386069976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.1640969477,0.0,0.0,0.0,1.52997510988,7.4902,3.93193772772,0.0,3.33988,0.59205772772
 07/11  03:00:00,15.168790368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  04:00:00,16.0462694139,0.0,0.0,0.0,1.52997510988,7.4902,3.93194365392,0.0,3.33988,0.592063653925
 07/11  05:00:00,32.4731945385,4.08460302938,8.56532572823,0.0,4.58992532963,8.1892,8.59592664807,0.226226648069,8.3497,0.02
 07/11  06:00:00,47.5660404617,4.08460302938,10.2075000943,0.0,9.17985065927,19.4245,19.5857055673,0.0,16.6994,2.88630556727
 07/11  07:00:00,58.2477298858,4.08460302938,15.9191607894,0.0,9.17985065927,26.9147,34.2950390739,0.0,25.0491,9.24593907386
 07/11  08:00:00,61.5631890303,4.08460302938,19.2215917374,0.0,9.17985065927,26.9147,41.4884343726,0.0,33.3988,8.08963437256
 07/11  09:00:00,54.3976850321,4.08460302938,19.5326119836,0.0,9.17985065927,19.4245,31.9770864105,0.0,25.0491,6.92798641052
 07/11  10:00:00,64.0913436114,4.08460302938,21.7143115453,0.0,9.17985065927,26.9147,48.0963391264,0.0,41.7485,6.34783912639
 07/11  11:00:00,69.2995701805,4.08460302938,26.1923435296,0.0,9.17985065927,26.9147,48.6767828315,0.0,41.7485,6.92828283146
 07/11  12:00:00,69.9082499829,4.08460302938,27.4201047196,0.0,9.17985065927,26.9147,48.0959439492,0.0,41.7485,6.34744394917
 07/11  13:00:00,61.6570105618,4.08460302938,26.7343243074,0.0,9.17985065927,19.4245,39.1669236215,0.0,33.3988,5.76812362154
 07/11  14:00:00,56.6249202638,4.08460302938,21.7524138627,0.0,9.17985065927,19.4245,29.6648573701,0.0,25.0491,4.6157573701
 07/11  15:00:00,46.5943662708,4.08460302938,11.7856506643,0.0,9.17985065927,19.4245,38.014572585,0.0,33.3988,4.61577258496
 07/11  16:00:00,51.8431076947,4.08460302938,9.57357638393,0.0,9.17985065927,26.9147,55.287838204,0.0,50.0982,5.18963820396
 07/11  17:00:00,54.3618684582,4.08460302938,12.0893887248,0.0,9.17985065927,26.9147,56.4444201703,0.0,50.0982,6.34622017033
 07/11  18:00:00,58.3976963958,4.08460302938,16.1206854326,0.0,9.17985065927,26.9147,58.1859090078,0.0,50.0982,8.08770900779
 07/11  19:00:00,50.0927962415,4.08460302938,15.3062811558,0.0,9.17985065927,19.4245,42.6488411771,0.0,33.3988,9.25004117712
 07/11  20:00:00,52.9973357171,4.08460302938,15.0343215944,0.0,9.17985065927,19.4245,41.4823988527,0.0,33.3988,8.08359885267
 07/11  21:00:00,51.1479618,4.08460302938,12.2259786478,0.0,9.17985065927,19.4245,33.1376715868,0.0,25.0491,8.08857158683
 07/11  22:00:00,48.5256618382,4.08460302938,9.60225764655,0.0,9.17985065927,19.4245,24.2038726096,0.0,16.6994,7.50447260961
 07/11  23:00:00,46.9530639534,4.08460302938,7.26088912283,0.0,9.17985065927,19.4245,11.813004416,0.0,8.3497,3.46330441602
 07/11  24:00:00,26.2358455177,4.08460302938,3.2382619213,0.0,4.58992532963,8.1892,6.87443139147,0.0730108668937,3.33988,3.46154052457
 07/12  01:00:00,15.0869487551,0.0,0.0,0.0,1.52997510988,7.4902,3.93197557577,0.0,3.33988,0.592095575769
 07/12  02:00:00,15.1112946654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  03:00:00,15.1187608883,0.0,0.0,0.0,1.52997510988,7.4902,3.93192973433,0.0,3.33988,0.59204973433
 07/12  04:00:00,15.2989385166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  05:00:00,25.5454015643,4.08460302938,2.37890024276,0.0,4.58992532963,8.1892,8.51097067145,0.141270671449,8.3497,0.02
 07/12  06:00:00,41.3581633524,4.08460302938,4.3735083818,0.0,9.17985065927,19.4245,19.5849085367,0.0,16.6994,2.88550853668
 07/12  07:00:00,52.9801939913,4.08460302938,10.692595797,0.0,9.17985065927,26.9147,34.2970841949,0.0,25.0491,9.24798419488
 07/12  08:00:00,54.8370466046,4.08460302938,12.5362104588,0.0,9.17985065927,26.9147,41.4883466727,0.0,33.3988,8.08954667271
 07/12  09:00:00,48.3828923937,4.08460302938,13.5503418184,0.0,9.17985065927,19.4245,32.5524174111,0.0,25.0491,7.50331741108
 07/12  10:00:00,58.0184486765,4.08460302938,15.6769071681,0.0,9.17985065927,26.9147,47.5205823132,0.0,41.7485,5.77208231315
 07/12  11:00:00,64.914670145,4.08460302938,21.8336739551,0.0,9.17985065927,26.9147,49.2521629897,0.0,41.7485,7.50366298972
 07/12  12:00:00,67.9576587691,4.08460302938,25.4985004531,0.0,9.17985065927,26.9147,47.5210736268,0.0,41.7485,5.77257362682
 07/12  13:00:00,59.0173393878,4.08460302938,24.1216551476,0.0,9.17985065927,19.4245,39.1665487842,0.0,33.3988,5.76774878419
 07/12  14:00:00,57.1895886918,4.08460302938,22.2857897543,0.0,9.17985065927,19.4245,29.6637152788,0.0,25.0491,4.61461527877
 07/12  15:00:00,56.3295797401,4.08460302938,21.4205998511,0.0,9.17985065927,19.4245,38.0140592283,0.0,33.3988,4.61525922826
 07/12  16:00:00,65.2555225731,4.08460302938,22.856382127,0.0,9.17985065927,26.9147,55.2874196217,0.0,50.0982,5.1892196217
 07/12  17:00:00,67.279901471,4.08460302938,24.8814268023,0.0,9.17985065927,26.9147,56.4453849135,0.0,50.0982,6.34718491353
 07/12  18:00:00,68.8780870024,4.08460302938,26.4797017842,0.0,9.17985065927,26.9147,58.188147601,0.0,50.0982,8.08994760095
 07/12  19:00:00,59.5031342604,4.08460302938,24.4040856488,0.0,9.17985065927,19.4245,42.6480446859,0.0,33.3988,9.24924468588
 07/12  20:00:00,60.9169396138,4.08460302938,22.7310822381,0.0,9.17985065927,19.4245,41.4828240866,0.0,33.3988,8.08402408663
 07/12  21:00:00,58.2687350404,4.08460302938,19.1429129123,0.0,9.17985065927,19.4245,33.1386608644,0.0,25.0491,8.08956086441
 07/12  22:00:00,56.1763020717,4.08460302938,17.1931564607,0.0,9.17985065927,19.4245,23.6275912883,0.0,16.6994,6.92819128832
 07/12  23:00:00,54.9810460031,4.08460302938,15.2267658234,0.0,9.17985065927,19.4245,12.3874442567,0.0,8.3497,4.03774425673
 07/12  24:00:00,33.273205065,4.08460302938,10.2202999196,0.0,4.58992532963,8.1892,6.80158335408,0.0,3.33988,3.46170335408
 07/13  01:00:00,15.1414614279,0.0,0.0,0.0,1.52997510988,7.4902,3.93194744055,0.0,3.33988,0.592067440554
 07/13  02:00:00,15.1619687402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.1665340515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3466456855,0.0,0.0,0.0,1.52997510988,7.4902,3.93195334768,0.0,3.33988,0.592073347683
 07/13  05:00:00,31.3464268056,4.08460302938,8.1338770324,0.0,4.58992532963,8.1892,8.57876347372,0.209063473724,8.3497,0.02
 07/13  06:00:00,46.7246211761,4.08460302938,9.70364951661,0.0,9.17985065927,19.4245,19.5849599899,0.0,16.6994,2.88555998993
 07/13  07:00:00,57.9609484564,4.08460302938,15.6459592056,0.0,9.17985065927,26.9147,34.2964326274,0.0,25.0491,9.24733262744
 07/13  08:00:00,61.1941910132,4.08460302938,18.866016727,0.0,9.17985065927,26.9147,41.4886589613,0.0,33.3988,8.08985896126
 07/13  09:00:00,54.2299333521,4.08460302938,19.3783620196,0.0,9.17985065927,19.4245,31.9769701879,0.0,25.0491,6.92787018793
 07/13  10:00:00,64.1714920478,4.08460302938,21.8076247159,0.0,9.17985065927,26.9147,48.0962995865,0.0,41.7485,6.34779958652
 07/13  11:00:00,68.6759880009,4.08460302938,25.5809535902,0.0,9.17985065927,26.9147,48.6757080287,0.0,41.7485,6.92720802871
 07/13  12:00:00,69.1175925804,4.08460302938,26.6440270303,0.0,9.17985065927,26.9147,48.0959772728,0.0,41.7485,6.3474772728
 07/13  13:00:00,60.9764854799,4.08460302938,26.0592741127,0.0,9.17985065927,19.4245,39.1672059652,0.0,33.3988,5.76840596522
 07/13  14:00:00,60.9723233769,4.08460302938,26.042440162,0.0,9.17985065927,19.4245,29.6630214792,0.0,25.0491,4.61392147923
 07/13  15:00:00,59.6499581467,4.08460302938,24.7230611112,0.0,9.17985065927,19.4245,38.0133814221,0.0,33.3988,4.61458142208
 07/13  16:00:00,69.2631178611,4.08460302938,26.8509136452,0.0,9.17985065927,26.9147,55.2875956373,0.0,50.0982,5.18939563727
 07/13  17:00:00,69.9578533718,4.08460302938,27.5453918078,0.0,9.17985065927,26.9147,55.8697852938,0.0,50.0982,5.77158529377
 07/13  18:00:00,69.5110586569,4.08460302938,27.1063317837,0.0,9.17985065927,26.9147,58.7640630096,0.0,50.0982,8.66586300964
 07/13  19:00:00,61.3254192387,4.08460302938,26.2056138518,0.0,9.17985065927,19.4245,42.6477569871,0.0,33.3988,9.24895698706
 07/13  20:00:00,62.8816521253,4.08460302938,24.6377273308,0.0,9.17985065927,19.4245,40.906846931,0.0,33.3988,7.50804693102
 07/13  21:00:00,62.1024941979,4.08460302938,22.9369191745,0.0,9.17985065927,19.4245,33.7146737885,0.0,25.0491,8.66557378847
 07/13  22:00:00,60.2083767007,4.08460302938,21.2048553044,0.0,9.17985065927,19.4245,23.6255174212,0.0,16.6994,6.92611742115
 07/13  23:00:00,56.5130641629,4.08460302938,16.7568016618,0.0,9.17985065927,19.4245,12.3871336561,0.0,8.3497,4.03743365611
 07/13  24:00:00,34.8110194459,4.08460302938,11.7485854535,0.0,4.58992532963,8.1892,6.80128758796,0.0,3.33988,3.46140758796
 07/14  01:00:00,15.1548556664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.1776105004,0.0,0.0,0.0,1.52997510988,7.4902,3.93196804933,0.0,3.33988,0.592088049325
 07/14  03:00:00,15.1828818565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,16.0763830008,0.0,0.0,0.0,1.52997510988,7.4902,3.93197392735,0.0,3.33988,0.592093927354
 07/14  05:00:00,32.7304375942,4.08460302938,8.81382328101,0.0,4.58992532963,8.1892,8.57238302343,0.202683023425,8.3497,0.02
 07/14  06:00:00,47.8037320399,4.08460302938,10.4454108164,0.0,9.17985065927,19.4245,19.0120707672,0.0,16.6994,2.3126707672
 07/14  07:00:00,58.6785967989,4.08460302938,16.350317789,0.0,9.17985065927,26.9147,34.2995746564,0.0,25.0491,9.25047465635
 07/14  08:00:00,62.1775105306,4.08460302938,19.8360918436,0.0,9.17985065927,26.9147,42.0653391411,0.0,33.3988,8.66653914106
 07/14  09:00:00,56.6847846348,4.08460302938,21.8114669468,0.0,9.17985065927,19.4245,31.9757896373,0.0,25.0491,6.92668963733
 07/14  10:00:00,65.5510281533,4.08460302938,23.1691476224,0.0,9.17985065927,26.9147,48.0959203429,0.0,41.7485,6.34742034289
 07/14  11:00:00,68.8924452871,4.08460302938,25.7958695931,0.0,9.17985065927,26.9147,48.674704832,0.0,41.7485,6.92620483202
 07/14  12:00:00,69.1709071169,4.08460302938,26.697426368,0.0,9.17985065927,26.9147,48.0960831597,0.0,41.7485,6.3475831597
 07/14  13:00:00,61.1204097895,4.08460302938,26.2031713974,0.0,9.17985065927,19.4245,38.5918906533,0.0,33.3988,5.19309065328
 07/14  14:00:00,59.0625688196,4.08460302938,24.1408732594,0.0,9.17985065927,19.4245,30.2377635953,0.0,25.0491,5.1886635953
 07/14  15:00:00,57.8710958178,4.08460302938,22.9418761254,0.0,9.17985065927,19.4245,38.0121085131,0.0,33.3988,4.61330851307
 07/14  16:00:00,69.5159509343,4.08460302938,27.0912947032,0.0,9.17985065927,26.9147,54.713089915,0.0,50.0982,4.614889915
 07/14  17:00:00,70.142125993,4.08460302938,27.7250420909,0.0,9.17985065927,26.9147,56.4454610303,0.0,50.0982,6.34726103032
 07/14  18:00:00,69.9173787976,4.08460302938,27.5041513355,0.0,9.17985065927,26.9147,58.7640159733,0.0,50.0982,8.66581597329
 07/14  19:00:00,61.8565956178,4.08460302938,26.9424191866,0.0,9.17985065927,19.4245,42.6472595945,0.0,33.3988,9.24845959451
 07/14  20:00:00,63.6192818202,4.08460302938,25.5836966743,0.0,9.17985065927,19.4245,40.9063642172,0.0,33.3988,7.50756421724
 07/14  21:00:00,61.7070129374,4.08460302938,22.6979566941,0.0,9.17985065927,19.4245,33.7143624814,0.0,25.0491,8.66526248138
 07/14  22:00:00,58.6902971725,4.08460302938,19.6921738275,0.0,9.17985065927,19.4245,23.6255164403,0.0,16.6994,6.92611644026
 07/14  23:00:00,56.0105802567,4.08460302938,16.2553140592,0.0,9.17985065927,19.4245,12.3870778832,0.0,8.3497,4.03737788322
 07/14  24:00:00,35.1853716182,4.08460302938,12.1231961964,0.0,4.58992532963,8.1892,6.22786274366,0.0,3.33988,2.88798274366
 07/15  01:00:00,15.1471910596,0.0,0.0,0.0,1.52997510988,7.4902,3.93195715982,0.0,3.33988,0.592077159825
 07/15  02:00:00,15.1711573425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  03:00:00,15.1744905128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193720379,0.0,3.33988,0.592057203792
 07/15  04:00:00,15.3600156154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,31.7542795489,4.08460302938,8.53497207013,0.0,4.58992532963,8.1892,9.17209662437,0.23033349513,8.3497,0.592063129238
 07/15  06:00:00,48.2005609405,4.08460302938,11.1700882938,0.0,9.17985065927,19.4245,19.0113379983,0.0,16.6994,2.31193799828
 07/15  07:00:00,61.3984754591,4.08460302938,19.0611292148,0.0,9.17985065927,26.9147,27.36199357,0.0,25.0491,2.31289356999
 07/15  08:00:00,64.4444721211,4.08460302938,22.0892066799,0.0,9.17985065927,26.9147,36.2850590171,0.0,33.3988,2.88625901706
 07/15  09:00:00,57.0053118722,4.08460302938,22.1269468774,0.0,9.17985065927,19.4245,32.557018379,0.0,25.0491,7.507918379
 07/15  10:00:00,66.3535380874,4.08460302938,23.9716659851,0.0,9.17985065927,26.9147,48.675291766,0.0,41.7485,6.92679176596
 07/15  11:00:00,69.5227189417,4.08460302938,26.4154922902,0.0,9.17985065927,26.9147,49.2562758636,0.0,41.7485,7.50777586356
 07/15  12:00:00,69.2745269492,4.08460302938,26.7952746293,0.0,9.17985065927,26.9147,49.8329042048,0.0,41.7485,8.08440420482
 07/15  13:00:00,60.2773039805,4.08460302938,25.3686007023,0.0,9.17985065927,19.4245,40.3240347755,0.0,33.3988,6.92523477554
 07/15  14:00:00,59.8880245202,4.08460302938,24.971371739,0.0,9.17985065927,19.4245,31.3953460874,0.0,25.0491,6.3462460874
 07/15  15:00:00,60.0157014829,4.08460302938,25.093871863,0.0,9.17985065927,19.4245,39.2958956407,0.0,33.3988,5.89709564069
 07/15  16:00:00,67.6676033305,4.08460302938,25.2558286059,0.0,9.17985065927,26.9147,55.7403693966,0.0,50.0982,5.64216939661
 07/15  17:00:00,66.1803402622,4.08460302938,23.7928948904,0.0,9.17985065927,26.9147,56.446114263,0.0,50.0982,6.347914263
 07/15  18:00:00,66.8897027931,4.08460302938,24.5338273428,0.0,9.17985065927,26.9147,58.1882130629,0.0,50.0982,8.09001306294
 07/15  19:00:00,58.4470968278,4.08460302938,23.4026970673,0.0,9.17985065927,19.4245,42.0650967793,0.0,33.3988,8.66629677929
 07/15  20:00:00,59.8014106869,4.08460302938,21.6456592249,0.0,9.17985065927,19.4245,41.4823164239,0.0,33.3988,8.08351642394
 07/15  21:00:00,59.0319445039,4.08460302938,19.9294013498,0.0,9.17985065927,19.4245,33.1373819085,0.0,25.0491,8.08828190851
 07/15  22:00:00,56.0738279321,4.08460302938,17.115992399,0.0,9.17985065927,19.4245,23.0456048441,0.0,16.6994,6.34620484407
 07/15  23:00:00,54.8284953502,4.08460302938,15.088823105,0.0,9.17985065927,19.4245,12.964256447,0.0,8.3497,4.61455644702
 07/15  24:00:00,33.7703592705,4.08460302938,10.7221612628,0.0,4.58992532963,8.1892,6.83004612057,0.0288699166717,3.33988,3.4612962039
 07/16  01:00:00,15.1422247199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.1719068479,0.0,0.0,0.0,1.52997510988,7.4902,3.93193052993,0.0,3.33988,0.592050529934
 07/16  03:00:00,15.1805241757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.3640878778,0.0,0.0,0.0,1.52997510988,7.4902,3.9319364676,0.0,3.33988,0.592056467604
 07/16  05:00:00,30.4484461977,4.08460302938,7.2310447245,0.0,4.58992532963,8.1892,8.59148189459,0.221781894592,8.3497,0.02
 07/16  06:00:00,45.7437746949,4.08460302938,8.71407165681,0.0,9.17985065927,19.4245,19.0121132848,0.0,16.6994,2.31271328481
 07/16  07:00:00,56.4998199797,4.08460302938,14.1801900943,0.0,9.17985065927,26.9147,27.9343167584,0.0,25.0491,2.88521675844
 07/16  08:00:00,57.3201537351,4.08460302938,15.0011671732,0.0,9.17985065927,26.9147,35.7117751848,0.0,33.3988,2.31297518483
 07/16  09:00:00,47.0967703851,4.08460302938,12.2591899836,0.0,9.17985065927,19.4245,27.3618710607,0.0,25.0491,2.31277106074
 07/16  10:00:00,59.6489805272,4.08460302938,17.2988667284,0.0,9.17985065927,26.9147,49.8328611944,0.0,41.7485,8.08436119442
 07/16  11:00:00,63.2103207783,4.08460302938,20.1388391861,0.0,9.17985065927,26.9147,49.2544488705,0.0,41.7485,7.50594887046
 07/16  12:00:00,65.4860179123,4.08460302938,23.0497562751,0.0,9.17985065927,26.9147,48.0951473829,0.0,41.7485,6.34664738289
 07/16  13:00:00,58.3793203344,4.08460302938,23.4928377647,0.0,9.17985065927,19.4245,39.7462923339,0.0,33.3988,6.34749233388
 07/16  14:00:00,52.5764700429,4.08460302938,17.7056789714,0.0,9.17985065927,19.4245,29.6640715315,0.0,25.0491,4.61497153148
 07/16  15:00:00,50.9741172184,4.08460302938,16.101829254,0.0,9.17985065927,19.4245,38.0134842272,0.0,33.3988,4.61468422717
 07/16  16:00:00,61.3285031431,4.08460302938,18.9641679974,0.0,9.17985065927,26.9147,54.7135399242,0.0,50.0982,4.61533992418
 07/16  17:00:00,63.5983701292,4.08460302938,21.2309519642,0.0,9.17985065927,26.9147,56.4451299982,0.0,50.0982,6.34692999825
 07/16  18:00:00,64.2496727257,4.08460302938,21.8861085963,0.0,9.17985065927,26.9147,58.1817509845,0.0,50.0982,8.08355098446
