Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  19:00:00,53.9425510058,4.08460302938,18.881820961,0.0,9.17985065927,19.4245,40.9065052324,0.0,33.3988,7.50770523244
 07/16  20:00:00,57.2514608047,4.08460302938,19.088547042,0.0,9.17985065927,19.4245,39.7455038599,0.0,33.3988,6.34670385988
 07/16  21:00:00,54.6816599282,4.08460302938,15.5779815087,0.0,9.17985065927,19.4245,32.5566590656,0.0,25.0491,7.50755906557
 07/16  22:00:00,53.040835114,4.08460302938,14.079699817,0.0,9.17985065927,19.4245,23.0455922945,0.0,16.6994,6.34619229447
 07/16  23:00:00,52.7940904268,4.08460302938,13.0614346804,0.0,9.17985065927,19.4245,11.8108244212,0.0,8.3497,3.46112442124
 07/16  24:00:00,31.4420602367,4.08460302938,8.40469233059,0.0,4.58992532963,8.1892,6.80311408391,0.0,3.33988,3.46323408391
 07/17  01:00:00,15.1277707451,0.0,0.0,0.0,1.52997510988,7.4902,3.93197145864,0.0,3.33988,0.592091458643
 07/17  02:00:00,15.1545039288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.1556227534,0.0,0.0,0.0,1.52997510988,7.4902,3.93196999482,0.0,3.33988,0.592089994815
 07/17  04:00:00,15.3378915621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,28.482804537,4.08460302938,5.29377831922,0.0,4.58992532963,8.1892,9.14399760324,0.202201735044,8.3497,0.592095868192
 07/17  06:00:00,44.1608790288,4.08460302938,7.16091190389,0.0,9.17985065927,19.4245,19.0116781153,0.0,16.6994,2.31227811527
 07/17  07:00:00,56.344737982,4.08460302938,14.0346761113,0.0,9.17985065927,26.9147,34.2974355118,0.0,25.0491,9.24833551185
 07/17  08:00:00,58.6569854557,4.08460302938,16.3376201946,0.0,9.17985065927,26.9147,42.0642405795,0.0,33.3988,8.66544057945
 07/17  09:00:00,52.9270757721,4.08460302938,18.0807827842,0.0,9.17985065927,19.4245,31.9761985061,0.0,25.0491,6.9270985061
 07/17  10:00:00,63.0256620594,4.08460302938,20.6618996257,0.0,9.17985065927,26.9147,47.5206892576,0.0,41.7485,5.77218925764
 07/17  11:00:00,67.9746937941,4.08460302938,24.8905449069,0.0,9.17985065927,26.9147,49.2513551525,0.0,41.7485,7.50285515246
 07/17  12:00:00,68.3753855146,4.08460302938,25.9163594207,0.0,9.17985065927,26.9147,47.52041638,0.0,41.7485,5.77191637996
 07/17  13:00:00,59.441467214,4.08460302938,24.5378603762,0.0,9.17985065927,19.4245,39.1670570035,0.0,33.3988,5.76825700354
 07/17  14:00:00,56.5819701267,4.08460302938,21.6820924576,0.0,9.17985065927,19.4245,29.6634644506,0.0,25.0491,4.61436445059
 07/17  15:00:00,52.6119386777,4.08460302938,17.7164176098,0.0,9.17985065927,19.4245,38.0139728075,0.0,33.3988,4.61517280755
 07/17  16:00:00,61.3969907196,4.08460302938,19.0199230424,0.0,9.17985065927,26.9147,54.7134612145,0.0,50.0982,4.61526121449
 07/17  17:00:00,63.094719166,4.08460302938,20.7310083331,0.0,9.17985065927,26.9147,56.4445852697,0.0,50.0982,6.34638526971
 07/17  18:00:00,65.8421804148,4.08460302938,23.483644357,0.0,9.17985065927,26.9147,58.7637609801,0.0,50.0982,8.6655609801
 07/17  19:00:00,57.3564165238,4.08460302938,22.2856399967,0.0,9.17985065927,19.4245,42.6473704062,0.0,33.3988,9.24857040618
 07/17  20:00:00,58.2466746265,4.08460302938,20.0764420462,0.0,9.17985065927,19.4245,40.9058333349,0.0,33.3988,7.50703333495
 07/17  21:00:00,55.4600085459,4.08460302938,16.3462467319,0.0,9.17985065927,19.4245,33.7145737442,0.0,25.0491,8.66547374421
 07/17  22:00:00,54.3990058682,4.08460302938,15.4304892217,0.0,9.17985065927,19.4245,23.624288048,0.0,16.6994,6.92488804796
 07/17  23:00:00,53.8292552185,4.08460302938,14.0873148217,0.0,9.17985065927,19.4245,12.3868138214,0.0,8.3497,4.03711382145
 07/17  24:00:00,32.0951108303,4.08460302938,9.0537928042,0.0,4.58992532963,8.1892,6.26204872282,0.034954190595,3.33988,2.88721453223
 07/18  01:00:00,15.1271930028,0.0,0.0,0.0,1.52997510988,7.4902,3.93196944531,0.0,3.33988,0.592089445305
 07/18  02:00:00,15.1551048592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1648614153,0.0,0.0,0.0,1.52997510988,7.4902,3.93193102153,0.0,3.33988,0.592051021533
 07/18  04:00:00,16.0427649504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,32.5678072927,4.08460302938,8.66228932627,0.0,4.58992532963,8.1892,9.15039401426,0.208637057423,8.3497,0.592056956836
 07/18  06:00:00,47.9394016043,4.08460302938,10.5809496079,0.0,9.17985065927,19.4245,19.0115085688,0.0,16.6994,2.31210856882
 07/18  07:00:00,56.6171865011,4.08460302938,14.2971315831,0.0,9.17985065927,26.9147,34.2963546281,0.0,25.0491,9.24725462808
 07/18  08:00:00,57.7456709161,4.08460302938,15.418234143,0.0,9.17985065927,26.9147,41.7618400292,0.0,33.3988,8.36304002918
 07/18  09:00:00,50.4820305236,4.08460302938,15.6312323496,0.0,9.17985065927,19.4245,32.2738215461,0.0,25.0491,7.22472154607
 07/18  10:00:00,58.7424514087,4.08460302938,16.3962757029,0.0,9.17985065927,26.9147,47.519947992,0.0,41.7485,5.77144799202
 07/18  11:00:00,64.5237547511,4.08460302938,21.4651522212,0.0,9.17985065927,26.9147,48.6759589274,0.0,41.7485,6.92745892736
 07/18  12:00:00,66.3589699018,4.08460302938,23.9460604578,0.0,9.17985065927,26.9147,48.09616025,0.0,41.7485,6.34766025005
 07/18  13:00:00,55.4494698268,4.08460302938,20.607593385,0.0,9.17985065927,19.4245,39.1659617986,0.0,33.3988,5.76716179863
 07/18  14:00:00,52.7921677752,4.08460302938,17.9500159685,0.0,9.17985065927,19.4245,29.6624845702,0.0,25.0491,4.61338457017
 07/18  15:00:00,49.6588790102,4.08460302938,14.8161356897,0.0,9.17985065927,19.4245,38.0129756836,0.0,33.3988,4.61417568358
 07/18  16:00:00,58.0926984861,4.08460302938,15.7601943937,0.0,9.17985065927,26.9147,54.7131342634,0.0,50.0982,4.6149342634
 07/18  17:00:00,61.5073953363,4.08460302938,19.1753497293,0.0,9.17985065927,26.9147,56.4449035575,0.0,50.0982,6.34670355751
 07/18  18:00:00,65.5946433016,4.08460302938,23.2543532317,0.0,9.17985065927,26.9147,58.7635394783,0.0,50.0982,8.66533947826
 07/18  19:00:00,56.2326429845,4.08460302938,21.3862635059,0.0,9.17985065927,19.4245,42.6437600029,0.0,33.3988,9.24496000288
 07/18  20:00:00,58.4366589895,4.08460302938,20.4518401199,0.0,9.17985065927,19.4245,40.9056884879,0.0,33.3988,7.50688848794
 07/18  21:00:00,55.7866512777,4.08460302938,16.8247883945,0.0,9.17985065927,19.4245,33.7137559614,0.0,25.0491,8.66465596136
 07/18  22:00:00,54.3679835287,4.08460302938,15.40873988,0.0,9.17985065927,19.4245,23.6230276156,0.0,16.6994,6.92362761561
 07/18  23:00:00,53.70481106,4.08460302938,13.9728685144,0.0,9.17985065927,19.4245,12.3868930841,0.0,8.3497,4.03719308414
 07/18  24:00:00,30.8272993575,4.08460302938,7.80350526299,0.0,4.58992532963,8.1892,6.22741222261,0.0,3.33988,2.88753222261
 07/19  01:00:00,15.1077905766,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558911,0.0,3.33988,0.592095589114
 07/19  02:00:00,15.1322031658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1339905772,0.0,0.0,0.0,1.52997510988,7.4902,3.93192974774,0.0,3.33988,0.592049747743
 07/19  04:00:00,15.3176426344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,28.4414347599,4.08460302938,5.25337215688,0.0,4.58992532963,8.1892,8.52333595648,0.153635956483,8.3497,0.02
 07/19  06:00:00,44.0382185913,4.08460302938,7.03806722879,0.0,9.17985065927,19.4245,19.58504965,0.0,16.6994,2.88564965003
 07/19  07:00:00,54.3471668256,4.08460302938,12.0542631804,0.0,9.17985065927,26.9147,34.2944694181,0.0,25.0491,9.24536941805
 07/19  08:00:00,55.1462537809,4.08460302938,12.8542590232,0.0,9.17985065927,26.9147,41.4867388816,0.0,33.3988,8.08793888159
 07/19  09:00:00,49.5910657706,4.08460302938,14.7717890951,0.0,9.17985065927,19.4245,31.9763350014,0.0,25.0491,6.9272350014
 07/19  10:00:00,58.4465439987,4.08460302938,16.1181333314,0.0,9.17985065927,26.9147,48.0947616789,0.0,41.7485,6.34626167895
 07/19  11:00:00,61.1981138033,4.08460302938,18.1641341233,0.0,9.17985065927,26.9147,48.6745859894,0.0,41.7485,6.92608598937
 07/19  12:00:00,61.7970880727,4.08460302938,19.4148987767,0.0,9.17985065927,26.9147,48.0942890086,0.0,41.7485,6.34578900865
 07/19  13:00:00,52.5265000707,4.08460302938,17.7035435319,0.0,9.17985065927,19.4245,38.5913022579,0.0,33.3988,5.19250225786
 07/19  14:00:00,51.8719462906,4.08460302938,17.0262094561,0.0,9.17985065927,19.4245,30.2379207348,0.0,25.0491,5.18882073477
 07/19  15:00:00,51.1695978701,4.08460302938,16.3134840702,0.0,9.17985065927,19.4245,38.0117677834,0.0,33.3988,4.61296778338
 07/19  16:00:00,60.2179946777,4.08460302938,17.8802241199,0.0,9.17985065927,26.9147,54.7119556398,0.0,50.0982,4.61375563984
 07/19  17:00:00,62.0004167778,4.08460302938,19.6680679815,0.0,9.17985065927,26.9147,56.4454446976,0.0,50.0982,6.34724469764
 07/19  18:00:00,63.923147623,4.08460302938,21.5998641313,0.0,9.17985065927,26.9147,58.1862938193,0.0,50.0982,8.08809381929
 07/19  19:00:00,54.6660480932,4.08460302938,19.6447692993,0.0,9.17985065927,19.4245,42.6488349369,0.0,33.3988,9.25003493693
 07/19  20:00:00,57.2670815467,4.08460302938,19.0878748829,0.0,9.17985065927,19.4245,41.4826083748,0.0,33.3988,8.08380837477
 07/19  21:00:00,55.3311830158,4.08460302938,16.2337225502,0.0,9.17985065927,19.4245,33.1371202754,0.0,25.0491,8.08802027544
 07/19  22:00:00,52.579707526,4.08460302938,13.6286987759,0.0,9.17985065927,19.4245,23.626625171,0.0,16.6994,6.92722517104
 07/19  23:00:00,51.7583385835,4.08460302938,12.0286606269,0.0,9.17985065927,19.4245,12.3873051036,0.0,8.3497,4.03760510355
 07/19  24:00:00,30.5292680112,4.08460302938,7.50055539116,0.0,4.58992532963,8.1892,6.83887636647,0.0378798305411,3.33988,3.46111653592
 07/20  01:00:00,15.1138686342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  02:00:00,15.1325464925,0.0,0.0,0.0,1.52997510988,7.4902,3.93195332697,0.0,3.33988,0.592073326968
 07/20  03:00:00,15.1341350759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.3174151377,0.0,0.0,0.0,1.52997510988,7.4902,3.93195922836,0.0,3.33988,0.592079228363
 07/20  05:00:00,28.0468098929,4.08460302938,4.86174524483,0.0,4.58992532963,8.1892,8.52146483802,0.151764838021,8.3497,0.02
 07/20  06:00:00,43.9121973592,4.08460302938,6.91206952176,0.0,9.17985065927,19.4245,19.0121395175,0.0,16.6994,2.31273951747
 07/20  07:00:00,55.1522775019,4.08460302938,12.8506521599,0.0,9.17985065927,26.9147,34.2990410998,0.0,25.0491,9.2499410998
 07/20  08:00:00,56.4733028977,4.08460302938,14.1675157867,0.0,9.17985065927,26.9147,42.0640342804,0.0,33.3988,8.66523428042
 07/20  09:00:00,50.3790561837,4.08460302938,15.5461408258,0.0,9.17985065927,19.4245,31.9747237942,0.0,25.0491,6.92562379423
 07/20  10:00:00,60.4207208976,4.08460302938,18.0785059331,0.0,9.17985065927,26.9147,48.0950735496,0.0,41.7485,6.34657354964
 07/20  11:00:00,64.761056974,4.08460302938,21.7024544441,0.0,9.17985065927,26.9147,48.6747027695,0.0,41.7485,6.92620276947
 07/20  12:00:00,66.0963081576,4.08460302938,23.6750643145,0.0,9.17985065927,26.9147,47.5205244651,0.0,41.7485,5.77202446512
 07/20  13:00:00,57.7302214671,4.08460302938,22.8661064033,0.0,9.17985065927,19.4245,39.1669104686,0.0,33.3988,5.76811046858
 07/20  14:00:00,55.2277534968,4.08460302938,20.3583518312,0.0,9.17985065927,19.4245,29.6637195535,0.0,25.0491,4.61461955346
 07/20  15:00:00,52.7942393937,4.08460302938,17.9246049751,0.0,9.17985065927,19.4245,38.014105839,0.0,33.3988,4.615305839
 07/20  16:00:00,61.4266295367,4.08460302938,19.074987757,0.0,9.17985065927,26.9147,55.288337096,0.0,50.0982,5.19013709602
 07/20  17:00:00,63.3508963655,4.08460302938,21.0049972585,0.0,9.17985065927,26.9147,55.8687486254,0.0,50.0982,5.77054862539
 07/20  18:00:00,65.2149537223,4.08460302938,22.8780901608,0.0,9.17985065927,26.9147,58.7637356103,0.0,50.0982,8.66553561031
 07/20  19:00:00,54.0768544434,4.08460302938,19.0492275434,0.0,9.17985065927,19.4245,42.6475302403,0.0,33.3988,9.2487302403
 07/20  20:00:00,55.695267119,4.08460302938,17.5204893768,0.0,9.17985065927,19.4245,40.9054528505,0.0,33.3988,7.50665285053
 07/20  21:00:00,53.9444009724,4.08460302938,14.8568044704,0.0,9.17985065927,19.4245,33.7140342985,0.0,25.0491,8.66493429845
 07/20  22:00:00,51.1990865499,4.08460302938,12.2600355332,0.0,9.17985065927,19.4245,23.6236437391,0.0,16.6994,6.92424373914
 07/20  23:00:00,49.5309144642,4.08460302938,9.82510107,0.0,9.17985065927,19.4245,12.387214132,0.0,8.3497,4.03751413202
 07/20  24:00:00,28.5858441252,4.08460302938,5.57289472512,0.0,4.58992532963,8.1892,6.28980727273,0.0623747010252,3.33988,2.88755257171
 07/21  01:00:00,15.1027483158,0.0,0.0,0.0,1.52997510988,7.4902,3.93196530548,0.0,3.33988,0.59208530548
 07/21  02:00:00,15.1287726235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.1344961159,0.0,0.0,0.0,1.52997510988,7.4902,3.93197118786,0.0,3.33988,0.59209118786
 07/21  04:00:00,15.9834603922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,28.7874794379,4.08460302938,4.9366735317,0.0,4.58992532963,8.1892,9.12548062205,0.183735299722,8.3497,0.592045322325
 07/21  06:00:00,44.3455967293,4.08460302938,7.02826999855,0.0,9.17985065927,19.4245,19.0113099561,0.0,16.6994,2.31190995614
 07/21  07:00:00,54.4584039811,4.08460302938,12.1655152259,0.0,9.17985065927,26.9147,34.2949509944,0.0,25.0491,9.24585099442
 07/21  08:00:00,56.3183724567,4.08460302938,14.0177575424,0.0,9.17985065927,26.9147,41.4873782929,0.0,33.3988,8.08857829294
 07/21  09:00:00,51.1675180416,4.08460302938,16.3346260994,0.0,9.17985065927,19.4245,31.9768802675,0.0,25.0491,6.92778026748
 07/21  10:00:00,61.50511781,4.08460302938,19.1629886035,0.0,9.17985065927,26.9147,48.0962397264,0.0,41.7485,6.34773972637
 07/21  11:00:00,66.609052673,4.08460302938,23.5280564831,0.0,9.17985065927,26.9147,48.6757332695,0.0,41.7485,6.92723326947
 07/21  12:00:00,68.6542347279,4.08460302938,26.1867263048,0.0,9.17985065927,26.9147,48.0959611821,0.0,41.7485,6.34746118212
 07/21  13:00:00,60.886443127,4.08460302938,25.9694562996,0.0,9.17985065927,19.4245,38.5907466239,0.0,33.3988,5.19194662387
 07/21  14:00:00,57.2200801647,4.08460302938,22.2985928787,0.0,9.17985065927,19.4245,30.2379648656,0.0,25.0491,5.18886486564
 07/21  15:00:00,54.4649098074,4.08460302938,19.5361926543,0.0,9.17985065927,19.4245,38.0116550443,0.0,33.3988,4.61285504427
 07/21  16:00:00,64.2355300536,4.08460302938,21.8200231932,0.0,9.17985065927,26.9147,54.7121337034,0.0,50.0982,4.6139337034
 07/21  17:00:00,68.6087551916,4.08460302938,26.2136185217,0.0,9.17985065927,26.9147,56.4452350958,0.0,50.0982,6.34703509582
 07/21  18:00:00,68.3705554222,4.08460302938,25.991953139,0.0,9.17985065927,26.9147,58.1877987343,0.0,50.0982,8.08959873429
 07/21  19:00:00,58.6184948753,4.08460302938,23.744966102,0.0,9.17985065927,19.4245,42.6469029264,0.0,33.3988,9.24810292636
 07/21  20:00:00,59.6287947095,4.08460302938,21.638841577,0.0,9.17985065927,19.4245,40.907077357,0.0,33.3988,7.50827735702
 07/21  21:00:00,57.0785763652,4.08460302938,18.1090441004,0.0,9.17985065927,19.4245,33.7152437133,0.0,25.0491,8.66614371327
 07/21  22:00:00,54.3899849318,4.08460302938,15.4270221573,0.0,9.17985065927,19.4245,23.624914406,0.0,16.6994,6.92551440603
 07/21  23:00:00,52.7221170751,4.08460302938,12.9917157261,0.0,9.17985065927,19.4245,12.3870608873,0.0,8.3497,4.03736088726
 07/21  24:00:00,30.8610506762,4.08460302938,7.82970593748,0.0,4.58992532963,8.1892,6.81849658729,0.017527159353,3.33988,3.46108942793
 07/22  01:00:00,15.1176826044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1446687612,0.0,0.0,0.0,1.52997510988,7.4902,3.9319381942,0.0,3.33988,0.592058194196
 07/22  03:00:00,15.143643207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3219433898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  05:00:00,26.7782208958,4.08460302938,3.60066621981,0.0,4.58992532963,8.1892,9.14437240902,0.20259104762,8.3497,0.5920813614
 07/22  06:00:00,42.2433935986,4.08460302938,5.25838685429,0.0,9.17985065927,19.4245,19.011944297,0.0,16.6994,2.31254429696
 07/22  07:00:00,56.428996588,4.08460302938,14.1325138525,0.0,9.17985065927,26.9147,27.9352038474,0.0,25.0491,2.88610384735
 07/22  08:00:00,59.9682512541,4.08460302938,17.6450361687,0.0,9.17985065927,26.9147,35.7118429882,0.0,33.3988,2.31304298822
 07/22  09:00:00,51.6872094745,4.08460302938,16.8275549429,0.0,9.17985065927,19.4245,32.5575127798,0.0,25.0491,7.50841277983
 07/22  10:00:00,62.0574952518,4.08460302938,19.6810840107,0.0,9.17985065927,26.9147,48.6763857179,0.0,41.7485,6.92788571786
 07/22  11:00:00,66.8751814267,4.08460302938,23.7679547752,0.0,9.17985065927,26.9147,49.8321662519,0.0,41.7485,8.08366625192
 07/22  12:00:00,65.1668587323,4.08460302938,22.689114411,0.0,9.17985065927,26.9147,49.2546169784,0.0,41.7485,7.50611697837
 07/22  13:00:00,55.3732146422,4.08460302938,20.4575969924,0.0,9.17985065927,19.4245,40.3251969887,0.0,33.3988,6.92639698874
 07/22  14:00:00,54.7529005956,4.08460302938,19.8326209996,0.0,9.17985065927,19.4245,31.3960354041,0.0,25.0491,6.34693540414
 07/22  15:00:00,55.1310043616,4.08460302938,20.2104016181,0.0,9.17985065927,19.4245,39.1694627802,0.0,33.3988,5.77066278019
 07/22  16:00:00,65.9248178417,4.08460302938,23.5137150072,0.0,9.17985065927,26.9147,55.8658573902,0.0,50.0982,5.76765739017
 07/22  17:00:00,64.4309482434,4.08460302938,22.0273262596,0.0,9.17985065927,26.9147,56.445491872,0.0,50.0982,6.34729187202
 07/22  18:00:00,65.587632785,4.08460302938,23.1979378746,0.0,9.17985065927,26.9147,58.1867963463,0.0,50.0982,8.08859634626
 07/22  19:00:00,55.8483191711,4.08460302938,20.7924550194,0.0,9.17985065927,19.4245,42.0644238668,0.0,33.3988,8.66562386681
 07/22  20:00:00,54.9864042674,4.08460302938,16.8199612527,0.0,9.17985065927,19.4245,40.9068088141,0.0,33.3988,7.50800881406
 07/22  21:00:00,53.9068131536,4.08460302938,14.797543603,0.0,9.17985065927,19.4245,33.7143619862,0.0,25.0491,8.66526198619
 07/22  22:00:00,51.2483725327,4.08460302938,12.2942321132,0.0,9.17985065927,19.4245,22.4706181702,0.0,16.6994,5.77121817023
 07/22  23:00:00,50.2286427444,4.08460302938,10.5074613996,0.0,9.17985065927,19.4245,13.5384180117,0.0,8.3497,5.1887180117
 07/22  24:00:00,29.2668859389,4.08460302938,6.23961883214,0.0,4.58992532963,8.1892,6.26364034724,0.0362868510561,3.33988,2.88747349619
 07/23  01:00:00,15.1082770145,0.0,0.0,0.0,1.52997510988,7.4902,3.93195019266,0.0,3.33988,0.592070192665
 07/23  02:00:00,15.1307191804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,15.1533748282,0.0,0.0,0.0,1.52997510988,7.4902,3.93195609904,0.0,3.33988,0.592076099041
 07/23  04:00:00,15.3352773512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,27.366603757,4.08460302938,4.18418886602,0.0,4.58992532963,8.1892,8.5740168592,0.204316859205,8.3497,0.02
 07/23  06:00:00,43.5961007737,4.08460302938,5.53795341483,0.0,9.17985065927,19.4245,19.5844368725,0.0,16.6994,2.88503687248
 07/23  07:00:00,55.087272588,4.08460302938,12.7781962305,0.0,9.17985065927,26.9147,27.3619364946,0.0,25.0491,2.31283649459
 07/23  08:00:00,56.3603051294,4.08460302938,14.0329317309,0.0,9.17985065927,26.9147,35.7118556094,0.0,33.3988,2.31305560938
 07/23  09:00:00,46.4486249286,4.08460302938,11.5905045651,0.0,9.17985065927,19.4245,27.9354194567,0.0,25.0491,2.88631945671
 07/23  10:00:00,57.7730375129,4.08460302938,15.4062621036,0.0,9.17985065927,26.9147,49.2567137654,0.0,41.7485,7.50821376537
 07/23  11:00:00,62.0962172946,4.08460302938,18.9905059605,0.0,9.17985065927,26.9147,49.2565159984,0.0,41.7485,7.50801599835
 07/23  12:00:00,65.0354181813,4.08460302938,22.5483529312,0.0,9.17985065927,26.9147,48.095871219,0.0,41.7485,6.34737121904
 07/23  13:00:00,55.8145915018,4.08460302938,20.8938458653,0.0,9.17985065927,19.4245,39.7446047675,0.0,33.3988,6.34580476746
 07/23  14:00:00,53.4946537467,4.08460302938,18.5745134412,0.0,9.17985065927,19.4245,29.6631525538,0.0,25.0491,4.61405255383
 07/23  15:00:00,54.4251611667,4.08460302938,19.496925566,0.0,9.17985065927,19.4245,38.0133918358,0.0,33.3988,4.61459183576
 07/23  16:00:00,63.9160282754,4.08460302938,21.492365346,0.0,9.17985065927,26.9147,54.7130277957,0.0,50.0982,4.61482779572
 07/23  17:00:00,64.9835732501,4.08460302938,22.5682455929,0.0,9.17985065927,26.9147,56.445889718,0.0,50.0982,6.347689718
 07/23  18:00:00,65.0904964408,4.08460302938,22.6982413065,0.0,9.17985065927,26.9147,57.606484199,0.0,50.0982,7.50828419895
 07/23  19:00:00,54.0752655219,4.08460302938,19.0262867066,0.0,9.17985065927,19.4245,41.4832678559,0.0,33.3988,8.08446785585
 07/23  20:00:00,56.46603187,4.08460302938,18.278648133,0.0,9.17985065927,19.4245,39.7454760897,0.0,33.3988,6.34667608968
 07/23  21:00:00,53.7926472546,4.08460302938,14.6743444196,0.0,9.17985065927,19.4245,32.5553879884,0.0,25.0491,7.50628798837
 07/23  22:00:00,52.0267362592,4.08460302938,13.0577700086,0.0,9.17985065927,19.4245,23.0455407107,0.0,16.6994,6.3461407107
 07/23  23:00:00,51.7773811472,4.08460302938,12.0475413894,0.0,9.17985065927,19.4245,11.2376564569,0.0,8.3497,2.88795645688
 07/23  24:00:00,31.2419640604,4.08460302938,8.20554784006,0.0,4.58992532963,8.1892,7.37731473378,0.0,3.33988,4.03743473378
 07/24  01:00:00,15.1279318543,0.0,0.0,0.0,1.52997510988,7.4902,3.93194760607,0.0,3.33988,0.592067606068
 07/24  02:00:00,15.1555955224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,15.166179451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3469023853,0.0,0.0,0.0,1.52997510988,7.4902,3.93195351656,0.0,3.33988,0.592073516556
 07/24  05:00:00,29.9186000067,4.08460302938,6.71617658223,0.0,4.58992532963,8.1892,8.5828658908,0.213165890795,8.3497,0.02
 07/24  06:00:00,46.8492733784,4.08460302938,8.77538756353,0.0,9.17985065927,19.4245,19.5848834713,0.0,16.6994,2.88548347133
 07/24  07:00:00,57.8158402198,4.08460302938,15.5008594205,0.0,9.17985065927,26.9147,34.2951400487,0.0,25.0491,9.24604004872
 07/24  08:00:00,59.9640054622,4.08460302938,17.6358920296,0.0,9.17985065927,26.9147,41.4883393266,0.0,33.3988,8.08953932658
 07/24  09:00:00,52.3898563992,4.08460302938,17.5385406,0.0,9.17985065927,19.4245,31.97630352,0.0,25.0491,6.92720352
 07/24  10:00:00,62.4384983457,4.08460302938,20.0749065781,0.0,9.17985065927,26.9147,48.0961898338,0.0,41.7485,6.34768983382
 07/24  11:00:00,68.2886520812,4.08460302938,25.1936176705,0.0,9.17985065927,26.9147,48.6763693519,0.0,41.7485,6.92786935191
 07/24  12:00:00,69.1080958296,4.08460302938,26.6344781263,0.0,9.17985065927,26.9147,48.0951063319,0.0,41.7485,6.34660633192
 07/24  13:00:00,60.9953567436,4.08460302938,26.0782095013,0.0,9.17985065927,19.4245,38.5912247754,0.0,33.3988,5.19242477542
 07/24  14:00:00,58.8410640222,4.08460302938,23.919431887,0.0,9.17985065927,19.4245,29.6638533264,0.0,25.0491,4.61475332642
 07/24  15:00:00,57.6629274992,4.08460302938,22.7333068671,0.0,9.17985065927,19.4245,38.0141529744,0.0,33.3988,4.61535297444
 07/24  16:00:00,67.2416236787,4.08460302938,24.8250176698,0.0,9.17985065927,26.9147,55.2861381512,0.0,50.0982,5.18793815123
 07/24  17:00:00,69.6349250697,4.08460302938,27.223441857,0.0,9.17985065927,26.9147,55.8699355458,0.0,50.0982,5.77173554585
 07/24  18:00:00,68.9976173672,4.08460302938,26.6016068274,0.0,9.17985065927,26.9147,58.7640341057,0.0,50.0982,8.66583410567
 07/24  19:00:00,57.1911821303,4.08460302938,22.1083590481,0.0,9.17985065927,19.4245,42.647119626,0.0,33.3988,9.24831962598
 07/24  20:00:00,57.8804993493,4.08460302938,19.7094563785,0.0,9.17985065927,19.4245,40.9072188519,0.0,33.3988,7.5084188519
 07/24  21:00:00,55.127163635,4.08460302938,16.0139180073,0.0,9.17985065927,19.4245,33.7143871673,0.0,25.0491,8.66528716732
 07/24  22:00:00,53.3262872527,4.08460302938,14.3587101058,0.0,9.17985065927,19.4245,23.625544047,0.0,16.6994,6.92614404704
 07/24  23:00:00,51.9332372444,4.08460302938,12.204063995,0.0,9.17985065927,19.4245,12.3870909001,0.0,8.3497,4.03739090007
 07/24  24:00:00,31.3186548085,4.08460302938,8.28402493282,0.0,4.58992532963,8.1892,6.26121473321,0.0338444877501,3.33988,2.88749024546
 07/25  01:00:00,15.1272871382,0.0,0.0,0.0,1.52997510988,7.4902,3.93195345888,0.0,3.33988,0.592073458881
 07/25  02:00:00,15.1478111286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.1536319524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936007,0.0,3.33988,0.592079360066
 07/25  04:00:00,16.017476077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,29.7678475896,4.08460302938,5.90524062996,0.0,4.58992532963,8.1892,8.55456537012,0.184865370124,8.3497,0.02
 07/25  06:00:00,45.7493910932,4.08460302938,7.37320436392,0.0,9.17985065927,19.4245,19.5850493831,0.0,16.6994,2.88564938306
 07/25  07:00:00,57.3850302498,4.08460302938,15.0749514759,0.0,9.17985065927,26.9147,34.296052049,0.0,25.0491,9.24695204904
 07/25  08:00:00,61.9187045694,4.08460302938,19.5819243405,0.0,9.17985065927,26.9147,41.4879476915,0.0,33.3988,8.08914769153
 07/25  09:00:00,54.4759307674,4.08460302938,19.6108873444,0.0,9.17985065927,19.4245,31.9763264005,0.0,25.0491,6.92722640051
 07/25  10:00:00,63.1663019279,4.08460302938,20.789414915,0.0,9.17985065927,26.9147,48.0960181897,0.0,41.7485,6.34751818974
 07/25  11:00:00,66.4013355564,4.08460302938,23.3047598623,0.0,9.17985065927,26.9147,48.6764059321,0.0,41.7485,6.92790593208
 07/25  12:00:00,68.6547477943,4.08460302938,26.1822911985,0.0,9.17985065927,26.9147,48.0953372189,0.0,41.7485,6.34683721894
 07/25  13:00:00,60.0340858859,4.08460302938,25.1256267206,0.0,9.17985065927,19.4245,38.5914060023,0.0,33.3988,5.19260600233
 07/25  14:00:00,58.6297578158,4.08460302938,23.7134742043,0.0,9.17985065927,19.4245,29.6643832419,0.0,25.0491,4.61528324191
 07/25  15:00:00,56.653813604,4.08460302938,21.7316437438,0.0,9.17985065927,19.4245,38.5886833463,0.0,33.3988,5.18988334629
 07/25  16:00:00,64.9306748607,4.08460302938,22.5266886516,0.0,9.17985065927,26.9147,54.712033213,0.0,50.0982,4.613833213
 07/25  17:00:00,66.8993670445,4.08460302938,24.5007923078,0.0,9.17985065927,26.9147,55.8697150559,0.0,50.0982,5.77151505595
 07/25  18:00:00,68.7616676054,4.08460302938,26.3714730193,0.0,9.17985065927,26.9147,58.764132858,0.0,50.0982,8.665932858
 07/25  19:00:00,58.1333157335,4.08460302938,23.2582169917,0.0,9.17985065927,19.4245,42.6460841794,0.0,33.3988,9.24728417941
 07/25  20:00:00,58.862276509,4.08460302938,20.8808234318,0.0,9.17985065927,19.4245,40.9058923991,0.0,33.3988,7.50709239908
 07/25  21:00:00,56.0273245412,4.08460302938,17.0549880888,0.0,9.17985065927,19.4245,33.7144323683,0.0,25.0491,8.66533236828
 07/25  22:00:00,52.9405059867,4.08460302938,13.9793208555,0.0,9.17985065927,19.4245,23.6259602843,0.0,16.6994,6.92656028429
 07/25  23:00:00,51.370330842,4.08460302938,11.6417855599,0.0,9.17985065927,19.4245,12.3868545971,0.0,8.3497,4.03715459714
 07/25  24:00:00,29.7480312097,4.08460302938,6.72155346858,0.0,4.58992532963,8.1892,6.26412796338,0.0365911706492,3.33988,2.88765679273
 07/26  01:00:00,15.1032292865,0.0,0.0,0.0,1.52997510988,7.4902,3.9319600071,0.0,3.33988,0.592080007096
 07/26  02:00:00,15.1250633708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,15.1363154258,0.0,0.0,0.0,1.52997510988,7.4902,3.93194005606,0.0,3.33988,0.592060056065
 07/26  04:00:00,15.3204946267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,28.1659865,4.08460302938,4.98019926087,0.0,4.58992532963,8.1892,9.13497270652,0.193206729544,8.3497,0.592065976972
 07/26  06:00:00,45.1284938225,4.08460302938,7.06964856429,0.0,9.17985065927,19.4245,19.0113821678,0.0,16.6994,2.3119821678
 07/26  07:00:00,57.1107146203,4.08460302938,14.8006154525,0.0,9.17985065927,26.9147,34.2965527621,0.0,25.0491,9.24745276212
 07/26  08:00:00,61.7207478079,4.08460302938,19.3838411672,0.0,9.17985065927,26.9147,41.4881606168,0.0,33.3988,8.08936061677
 07/26  09:00:00,55.2457677223,4.08460302938,20.3805148666,0.0,9.17985065927,19.4245,31.9766924416,0.0,25.0491,6.92759244159
 07/26  10:00:00,63.6071033356,4.08460302938,21.2299742302,0.0,9.17985065927,26.9147,48.095982528,0.0,41.7485,6.34748252801
 07/26  11:00:00,67.253815847,4.08460302938,24.1572401529,0.0,9.17985065927,26.9147,48.6757031704,0.0,41.7485,6.92720317039
 07/26  12:00:00,68.4593301004,4.08460302938,25.9865675738,0.0,9.17985065927,26.9147,48.0959228302,0.0,41.7485,6.34742283016
 07/26  13:00:00,59.3156623667,4.08460302938,24.4076431854,0.0,9.17985065927,19.4245,38.5906249392,0.0,33.3988,5.19182493923
 07/26  14:00:00,58.5303304817,4.08460302938,23.605924695,0.0,9.17985065927,19.4245,29.6642934694,0.0,25.0491,4.61519346945
 07/26  15:00:00,57.080942936,4.08460302938,22.1463986319,0.0,9.17985065927,19.4245,38.5876246217,0.0,33.3988,5.18882462172
 07/26  16:00:00,67.3513458662,4.08460302938,24.9427873357,0.0,9.17985065927,26.9147,54.7112819562,0.0,50.0982,4.6130819562
 07/26  17:00:00,60.9177023743,4.08460302938,18.5859236232,0.0,9.17985065927,26.9147,56.4458003946,0.0,50.0982,6.34760039463
 07/26  18:00:00,58.9213866304,4.08460302938,16.6394083639,0.0,9.17985065927,26.9147,58.1876119395,0.0,50.0982,8.08941193946
 07/26  19:00:00,51.2076331002,4.08460302938,16.2263513364,0.0,9.17985065927,19.4245,42.6465811457,0.0,33.3988,9.24778114567
 07/26  20:00:00,54.3686048594,4.08460302938,16.2573293912,0.0,9.17985065927,19.4245,40.9052811923,0.0,33.3988,7.50648119231
 07/26  21:00:00,52.6990669238,4.08460302938,13.6318105518,0.0,9.17985065927,19.4245,33.7136360417,0.0,25.0491,8.66453604168
 07/26  22:00:00,52.4805761328,4.08460302938,13.5376562826,0.0,9.17985065927,19.4245,23.6243302948,0.0,16.6994,6.92493029476
 07/26  23:00:00,51.5798592699,4.08460302938,11.8718042972,0.0,9.17985065927,19.4245,12.3867454294,0.0,8.3497,4.03704542936
 07/26  24:00:00,29.7954952879,4.08460302938,6.77932339355,0.0,4.58992532963,8.1892,6.26413738577,0.0371420267304,3.33988,2.88711535904
 07/27  01:00:00,15.1073754858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195782336,0.0,3.33988,0.592077823363
 07/27  02:00:00,15.1335363584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.1355235361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196373176,0.0,3.33988,0.592083731758
 07/27  04:00:00,15.3188730855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,28.0514519681,4.08460302938,4.86519691538,0.0,4.58992532963,8.1892,9.12720915343,0.185419538381,8.3497,0.592089615053
 07/27  06:00:00,44.0971407658,4.08460302938,6.04783469366,0.0,9.17985065927,19.4245,19.0113967497,0.0,16.6994,2.31199674965
 07/27  07:00:00,55.4645890035,4.08460302938,13.1680179585,0.0,9.17985065927,26.9147,34.2971046151,0.0,25.0491,9.24800461507
 07/27  08:00:00,58.8315915628,4.08460302938,16.5167641508,0.0,9.17985065927,26.9147,41.4872191492,0.0,33.3988,8.08841914915
 07/27  09:00:00,52.2686872541,4.08460302938,17.4305448033,0.0,9.17985065927,19.4245,31.9769595965,0.0,25.0491,6.92785959653
 07/27  10:00:00,62.2876161733,4.08460302938,19.9369766829,0.0,9.17985065927,26.9147,48.0960060999,0.0,41.7485,6.34750609992
 07/27  11:00:00,66.0440885604,4.08460302938,22.9615123777,0.0,9.17985065927,26.9147,48.6749756066,0.0,41.7485,6.92647560663
 07/27  12:00:00,68.2194436926,4.08460302938,25.7612371723,0.0,9.17985065927,26.9147,48.0956854168,0.0,41.7485,6.34718541682
 07/27  13:00:00,60.283955176,4.08460302938,25.3797468359,0.0,9.17985065927,19.4245,38.5911667878,0.0,33.3988,5.19236678779
 07/27  14:00:00,59.4086145505,4.08460302938,24.4916748084,0.0,9.17985065927,19.4245,29.6646257978,0.0,25.0491,4.61552579775
 07/27  15:00:00,56.3036881495,4.08460302938,21.3902254663,0.0,9.17985065927,19.4245,38.587933729,0.0,33.3988,5.189133729
 07/27  16:00:00,62.5850757809,4.08460302938,20.2357794637,0.0,9.17985065927,26.9147,54.7136656983,0.0,50.0982,4.61546569831
 07/27  17:00:00,61.8142751476,4.08460302938,19.4951999533,0.0,9.17985065927,26.9147,56.4455560536,0.0,50.0982,6.34735605355
 07/27  18:00:00,62.7057587832,4.08460302938,20.3959101266,0.0,9.17985065927,26.9147,58.1876041986,0.0,50.0982,8.08940419864
 07/27  19:00:00,54.1584778288,4.08460302938,19.1537475468,0.0,9.17985065927,19.4245,42.6472857758,0.0,33.3988,9.24848577584
 07/27  20:00:00,55.6696064059,4.08460302938,17.5248104623,0.0,9.17985065927,19.4245,40.9056994459,0.0,33.3988,7.50689944592
 07/27  21:00:00,53.750814261,4.08460302938,14.6817278177,0.0,9.17985065927,19.4245,33.7139775139,0.0,25.0491,8.66487751391
 07/27  22:00:00,52.4047327143,4.08460302938,13.468490211,0.0,9.17985065927,19.4245,23.6245204835,0.0,16.6994,6.92512048352
 07/27  23:00:00,51.1578072243,4.08460302938,11.4507005507,0.0,9.17985065927,19.4245,12.3868524911,0.0,8.3497,4.03715249115
 07/27  24:00:00,29.8025153953,4.08460302938,6.78676144922,0.0,4.58992532963,8.1892,6.26451970173,0.0374489464178,3.33988,2.88719075531
 07/28  01:00:00,15.1068614034,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229942,0.0,3.33988,0.592092299425
 07/28  02:00:00,15.1322195108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.1358361671,0.0,0.0,0.0,1.52997510988,7.4902,3.93192646138,0.0,3.33988,0.592046461377
 07/28  04:00:00,15.9846273155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,28.8101262679,4.08460302938,4.95874303575,0.0,4.58992532963,8.1892,9.12980455263,0.188052148687,8.3497,0.592052403947
 07/28  06:00:00,45.4108090506,4.08460302938,7.03465422678,0.0,9.17985065927,19.4245,19.0115417847,0.0,16.6994,2.3121417847
 07/28  07:00:00,55.3458165446,4.08460302938,13.0444771717,0.0,9.17985065927,26.9147,34.296421585,0.0,25.0491,9.247321585
 07/28  08:00:00,58.9256546722,4.08460302938,16.6112098619,0.0,9.17985065927,26.9147,41.4883555896,0.0,33.3988,8.08955558956
 07/28  09:00:00,52.4118204924,4.08460302938,17.5652212895,0.0,9.17985065927,19.4245,31.9763399599,0.0,25.0491,6.92723995987
 07/28  10:00:00,61.4580054749,4.08460302938,19.1027808117,0.0,9.17985065927,26.9147,48.0957212168,0.0,41.7485,6.34722121684
 07/28  11:00:00,66.6304561233,4.08460302938,23.5478799407,0.0,9.17985065927,26.9147,48.6751707183,0.0,41.7485,6.92667071832
 07/28  12:00:00,68.5098751676,4.08460302938,26.0512127484,0.0,9.17985065927,26.9147,48.0955739111,0.0,41.7485,6.3470739111
 07/28  13:00:00,59.5512657569,4.08460302938,24.6636086149,0.0,9.17985065927,19.4245,38.5919142138,0.0,33.3988,5.19311421378
 07/28  14:00:00,55.1012220363,4.08460302938,20.2440993439,0.0,9.17985065927,19.4245,30.2392088102,0.0,25.0491,5.1901088102
 07/28  15:00:00,51.6614227564,4.08460302938,16.8181992902,0.0,9.17985065927,19.4245,38.0144526737,0.0,33.3988,4.61565267374
 07/28  16:00:00,63.7081664739,4.08460302938,21.357501546,0.0,9.17985065927,26.9147,54.7125346527,0.0,50.0982,4.61433465271
 07/28  17:00:00,66.1106526207,4.08460302938,23.7506488783,0.0,9.17985065927,26.9147,56.4446488685,0.0,50.0982,6.34644886852
 07/28  18:00:00,66.9103944217,4.08460302938,24.5515567745,0.0,9.17985065927,26.9147,58.1861883733,0.0,50.0982,8.08798837333
 07/28  19:00:00,55.9767554102,4.08460302938,21.1167051117,0.0,9.17985065927,19.4245,42.64751621,0.0,33.3988,9.24871620997
 07/28  20:00:00,58.2140542097,4.08460302938,20.2047962041,0.0,9.17985065927,19.4245,40.9053866781,0.0,33.3988,7.50658667811
 07/28  21:00:00,56.4577583693,4.08460302938,17.4888524793,0.0,9.17985065927,19.4245,33.7141291627,0.0,25.0491,8.66502916275
 07/28  22:00:00,54.8504622694,4.08460302938,15.887289531,0.0,9.17985065927,19.4245,23.6247155501,0.0,16.6994,6.92531555014
 07/28  23:00:00,53.7678378103,4.08460302938,14.0360775182,0.0,9.17985065927,19.4245,12.3869640371,0.0,8.3497,4.03726403712
 07/28  24:00:00,32.628627838,4.08460302938,9.58956016949,0.0,4.58992532963,8.1892,6.26231990134,0.0351696227836,3.33988,2.88727027855
 07/29  01:00:00,15.1300670112,0.0,0.0,0.0,1.52997510988,7.4902,3.93197284135,0.0,3.33988,0.59209284135
 07/29  02:00:00,15.1582412889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.1469666784,0.0,0.0,0.0,1.52997510988,7.4902,3.93194183491,0.0,3.33988,0.592061834912
 07/29  04:00:00,15.3202375219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,28.0307527443,4.08460302938,4.84169912272,0.0,4.58992532963,8.1892,9.13352208937,0.191754340044,8.3497,0.592067749323
 07/29  06:00:00,44.6386052827,4.08460302938,6.57964997886,0.0,9.17985065927,19.4245,19.0116063884,0.0,16.6994,2.31220638842
 07/29  07:00:00,55.6379551903,4.08460302938,13.3364651728,0.0,9.17985065927,26.9147,27.361749821,0.0,25.0491,2.31264982102
 07/29  08:00:00,58.6320822348,4.08460302938,16.3089128186,0.0,9.17985065927,26.9147,36.2851118191,0.0,33.3988,2.8863118191
 07/29  09:00:00,51.8710004743,4.08460302938,17.0195015556,0.0,9.17985065927,19.4245,32.5573233195,0.0,25.0491,7.50822331945
 07/29  10:00:00,60.425140104,4.08460302938,18.06996165,0.0,9.17985065927,26.9147,48.6761901222,0.0,41.7485,6.9276901222
 07/29  11:00:00,64.5726105527,4.08460302938,21.4900343694,0.0,9.17985065927,26.9147,49.2557152014,0.0,41.7485,7.50721520138
 07/29  12:00:00,66.1981640902,4.08460302938,23.7401190601,0.0,9.17985065927,26.9147,49.8314866745,0.0,41.7485,8.08298667453
 07/29  13:00:00,59.4845633818,4.08460302938,24.5805010913,0.0,9.17985065927,19.4245,40.3240549716,0.0,33.3988,6.92525497159
 07/29  14:00:00,58.8435955837,4.08460302938,23.9343032472,0.0,9.17985065927,19.4245,30.8208011055,0.0,25.0491,5.77170110546
 07/29  15:00:00,57.9617736522,4.08460302938,23.0526441907,0.0,9.17985065927,19.4245,39.7455915522,0.0,33.3988,6.34679155223
 07/29  16:00:00,67.8558878232,4.08460302938,25.4568013375,0.0,9.17985065927,26.9147,55.6567689709,0.0,50.0982,5.55856897087
 07/29  17:00:00,68.1413960734,4.08460302938,25.7505856425,0.0,9.17985065927,26.9147,56.0776709421,0.0,50.0982,5.97947094206
 07/29  18:00:00,68.4186962996,4.08460302938,26.0408771458,0.0,9.17985065927,26.9147,58.7630891589,0.0,50.0982,8.66488915889
 07/29  19:00:00,59.390174599,4.08460302938,24.3228528149,0.0,9.17985065927,19.4245,41.4879481002,0.0,33.3988,8.08914810023
 07/29  20:00:00,60.0219687476,4.08460302938,20.7860989471,0.0,9.17985065927,19.4245,41.4821515053,0.0,33.3988,8.08335150527
 07/29  21:00:00,58.3516670432,4.08460302938,19.2411258179,0.0,9.17985065927,19.4245,33.1371748389,0.0,25.0491,8.08807483887
 07/29  22:00:00,55.9395511711,4.08460302938,16.9778774262,0.0,9.17985065927,19.4245,23.0455593009,0.0,16.6994,6.34615930095
 07/29  23:00:00,53.9752044804,4.08460302938,14.2460066304,0.0,9.17985065927,19.4245,12.9641614928,0.0,8.3497,4.6144614928
 07/29  24:00:00,31.6721941484,4.08460302938,8.63626140679,0.0,4.58992532963,8.1892,6.84269959645,0.0416982658182,3.33988,3.46112133063
 07/30  01:00:00,15.1193592634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.1418474187,0.0,0.0,0.0,1.52997510988,7.4902,3.93195431901,0.0,3.33988,0.592074319005
 07/30  03:00:00,15.1507652519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.3375829991,0.0,0.0,0.0,1.52997510988,7.4902,3.93196021882,0.0,3.33988,0.592080218825
 07/30  05:00:00,29.0159642905,4.08460302938,5.82310095548,0.0,4.58992532963,8.1892,8.57201386063,0.202313860627,8.3497,0.02
 07/30  06:00:00,46.0927672864,4.08460302938,8.03363899539,0.0,9.17985065927,19.4245,19.0119570402,0.0,16.6994,2.31255704015
 07/30  07:00:00,58.3922919224,4.08460302938,16.0819030875,0.0,9.17985065927,26.9147,27.9351829051,0.0,25.0491,2.88608290511
 07/30  08:00:00,62.3037399892,4.08460302938,19.9668105199,0.0,9.17985065927,26.9147,35.7118414029,0.0,33.3988,2.31304140288
 07/30  09:00:00,52.3275264128,4.08460302938,17.4621332274,0.0,9.17985065927,19.4245,27.3620948516,0.0,25.0491,2.31299485162
 07/30  10:00:00,63.0497971497,4.08460302938,20.6727875421,0.0,9.17985065927,26.9147,49.8323484275,0.0,41.7485,8.08384842749
 07/30  11:00:00,65.6951018234,4.08460302938,22.5985261287,0.0,9.17985065927,26.9147,49.2568449661,0.0,41.7485,7.50834496607
 07/30  12:00:00,67.8974789809,4.08460302938,25.4246816697,0.0,9.17985065927,26.9147,48.0948755958,0.0,41.7485,6.34637559581
 07/30  13:00:00,58.3710668747,4.08460302938,23.4707557355,0.0,9.17985065927,19.4245,39.1699475452,0.0,33.3988,5.77114754516
 07/30  14:00:00,56.7138660883,4.08460302938,21.8102872308,0.0,9.17985065927,19.4245,30.2386510841,0.0,25.0491,5.18955108408
 07/30  15:00:00,57.6723910789,4.08460302938,22.7555031617,0.0,9.17985065927,19.4245,38.0116893697,0.0,33.3988,4.61288936974
 07/30  16:00:00,66.2969924215,4.08460302938,23.9012521909,0.0,9.17985065927,26.9147,54.7137509376,0.0,50.0982,4.61555093761
 07/30  17:00:00,66.3881559597,4.08460302938,23.9943643031,0.0,9.17985065927,26.9147,56.4444131914,0.0,50.0982,6.34621319142
 07/30  18:00:00,68.2381564986,4.08460302938,25.8479219446,0.0,9.17985065927,26.9147,57.6060024994,0.0,50.0982,7.50780249941
 07/30  19:00:00,57.9572593029,4.08460302938,22.8739695819,0.0,9.17985065927,19.4245,40.9062294403,0.0,33.3988,7.50742944034
 07/30  20:00:00,59.6825519803,4.08460302938,20.4445047857,0.0,9.17985065927,19.4245,39.7458523312,0.0,33.3988,6.34705233116
 07/30  21:00:00,55.7854505223,4.08460302938,16.6690030998,0.0,9.17985065927,19.4245,32.5561896677,0.0,25.0491,7.50708966771
 07/30  22:00:00,53.7402347973,4.08460302938,14.7679064842,0.0,9.17985065927,19.4245,23.045920408,0.0,16.6994,6.34652040795
 07/30  23:00:00,53.7697926934,4.08460302938,14.0264918198,0.0,9.17985065927,19.4245,11.8111757858,0.0,8.3497,3.46147578577
 07/30  24:00:00,33.5816438359,4.08460302938,10.5317056325,0.0,4.58992532963,8.1892,7.37717602565,0.0,3.33988,4.03729602565
 07/31  01:00:00,15.1430782706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,15.1640279443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1586135376,0.0,0.0,0.0,1.52997510988,7.4902,3.93195946861,0.0,3.33988,0.592079468607
 07/31  04:00:00,15.3400304628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,29.3041321333,4.08460302938,6.10940788814,0.0,4.58992532963,8.1892,9.15357767081,0.211792312119,8.3497,0.592085358688
 07/31  06:00:00,47.0026374993,4.08460302938,8.93424131361,0.0,9.17985065927,19.4245,19.0117288036,0.0,16.6994,2.31232880365
 07/31  07:00:00,57.6278096458,4.08460302938,15.321242499,0.0,9.17985065927,26.9147,34.2972744506,0.0,25.0491,9.24817445059
 07/31  08:00:00,60.6802842393,4.08460302938,18.3572754909,0.0,9.17985065927,26.9147,42.064011557,0.0,33.3988,8.66521155698
 07/31  09:00:00,54.9731853638,4.08460302938,20.1131693032,0.0,9.17985065927,19.4245,31.9760937926,0.0,25.0491,6.92699379262
 07/31  10:00:00,62.8148010427,4.08460302938,20.4544850093,0.0,9.17985065927,26.9147,47.5206210705,0.0,41.7485,5.77212107049
 07/31  11:00:00,65.7788630901,4.08460302938,22.6962869074,0.0,9.17985065927,26.9147,48.6761433639,0.0,41.7485,6.92764336391
 07/31  12:00:00,67.4473800224,4.08460302938,25.0067517825,0.0,9.17985065927,26.9147,48.0952033225,0.0,41.7485,6.34670332255
 07/31  13:00:00,58.4370615818,4.08460302938,23.5597845263,0.0,9.17985065927,19.4245,39.1658932699,0.0,33.3988,5.76709326987
 07/31  14:00:00,57.0465940595,4.08460302938,22.1477756671,0.0,9.17985065927,19.4245,29.6644521424,0.0,25.0491,4.61535214238
 07/31  15:00:00,55.7693132593,4.08460302938,20.8851434218,0.0,9.17985065927,19.4245,38.0129871377,0.0,33.3988,4.61418713771
 07/31  16:00:00,61.173950493,4.08460302938,18.8312064919,0.0,9.17985065927,26.9147,54.7137461576,0.0,50.0982,4.61554615759
 07/31  17:00:00,61.0943651051,4.08460302938,18.7623141348,0.0,9.17985065927,26.9147,56.4453939919,0.0,50.0982,6.34719399188
 07/31  18:00:00,65.1511002578,4.08460302938,22.8024711677,0.0,9.17985065927,26.9147,58.1870825346,0.0,50.0982,8.0888825346
 07/31  19:00:00,57.1325449825,4.08460302938,22.0615121819,0.0,9.17985065927,19.4245,42.6470629021,0.0,33.3988,9.24826290213
 07/31  20:00:00,62.0358523809,4.08460302938,22.7914106254,0.0,9.17985065927,19.4245,41.4824452826,0.0,33.3988,8.08364528264
 07/31  21:00:00,57.1648176545,4.08460302938,18.0581624068,0.0,9.17985065927,19.4245,33.1370447396,0.0,25.0491,8.08794473964
 07/31  22:00:00,54.9905982208,4.08460302938,16.0340348314,0.0,9.17985065927,19.4245,23.6257525693,0.0,16.6994,6.92635256926
 07/31  23:00:00,53.1398393453,4.08460302938,13.4146314845,0.0,9.17985065927,19.4245,12.387030953,0.0,8.3497,4.03733095303
 07/31  24:00:00,31.3999329896,4.08460302938,8.37079595645,0.0,4.58992532963,8.1892,6.83722309616,0.0359772170717,3.33988,3.46136587909
 08/01  01:00:00,15.1190182607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.1402108036,0.0,0.0,0.0,1.52997510988,7.4902,3.9319606692,0.0,3.33988,0.592080669205
 08/01  03:00:00,15.1424532828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.9886600226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,28.2136982533,4.08460302938,4.3654565041,0.0,4.58992532963,8.1892,9.13281084394,0.19102428858,8.3497,0.592086555355
 08/01  06:00:00,44.5944533813,4.08460302938,6.21924728842,0.0,9.17985065927,19.4245,19.011945161,0.0,16.6994,2.31254516098
 08/01  07:00:00,55.8347165682,4.08460302938,13.5251165292,0.0,9.17985065927,26.9147,34.2974124897,0.0,25.0491,9.24831248974
 08/01  08:00:00,59.309081111,4.08460302938,16.9811026983,0.0,9.17985065927,26.9147,42.0643887512,0.0,33.3988,8.66558875123
 08/01  09:00:00,52.3311061084,4.08460302938,17.479707886,0.0,9.17985065927,19.4245,31.9764985902,0.0,25.0491,6.92739859024
 08/01  10:00:00,61.4202403973,4.08460302938,19.0651686499,0.0,9.17985065927,26.9147,47.5205440863,0.0,41.7485,5.7720440863
 08/01  11:00:00,67.8494451675,4.08460302938,24.7559602373,0.0,9.17985065927,26.9147,48.6763246779,0.0,41.7485,6.9278246779
 08/01  12:00:00,69.1637636402,4.08460302938,26.6901649612,0.0,9.17985065927,26.9147,48.0956880982,0.0,41.7485,6.34718809823
 08/01  13:00:00,60.1185831538,4.08460302938,25.2100039507,0.0,9.17985065927,19.4245,39.1658284475,0.0,33.3988,5.76702844754
 08/01  14:00:00,58.9169725037,4.08460302938,24.00070794,0.0,9.17985065927,19.4245,29.6629934464,0.0,25.0491,4.61389344644
 08/01  15:00:00,58.551357835,4.08460302938,23.621711022,0.0,9.17985065927,19.4245,38.0129042279,0.0,33.3988,4.61410422786
 08/01  16:00:00,66.2041953523,4.08460302938,23.8034951545,0.0,9.17985065927,26.9147,54.713764636,0.0,50.0982,4.61556463604
 08/01  17:00:00,63.1533742208,4.08460302938,20.817899027,0.0,9.17985065927,26.9147,56.4458370056,0.0,50.0982,6.3476370056
 08/01  18:00:00,62.0239499773,4.08460302938,19.7220353452,0.0,9.17985065927,26.9147,58.7636544455,0.0,50.0982,8.66545444548
 08/01  19:00:00,51.4211342275,4.08460302938,16.6173902586,0.0,9.17985065927,19.4245,42.0680138419,0.0,33.3988,8.66921384186
 08/01  20:00:00,55.3355993434,4.08460302938,16.3440146847,0.0,9.17985065927,19.4245,41.4820527667,0.0,33.3988,8.08325276673
 08/01  21:00:00,53.3257695968,4.08460302938,14.3893974992,0.0,9.17985065927,19.4245,33.137153814,0.0,25.0491,8.08805381404
 08/01  22:00:00,52.2605691266,4.08460302938,13.3169565832,0.0,9.17985065927,19.4245,23.6272538886,0.0,16.6994,6.92785388862
 08/01  23:00:00,51.4550124081,4.08460302938,11.7491032142,0.0,9.17985065927,19.4245,12.3868068649,0.0,8.3497,4.03710686488
 08/01  24:00:00,30.1255933037,4.08460302938,7.11039751894,0.0,4.58992532963,8.1892,6.83758393242,0.0363446168878,3.33988,3.46135931553
 08/02  01:00:00,15.1076248967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1347292684,0.0,0.0,0.0,1.52997510988,7.4902,3.93194144778,0.0,3.33988,0.592061447778
 08/02  03:00:00,15.1380462806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.3217823883,0.0,0.0,0.0,1.52997510988,7.4902,3.93194736806,0.0,3.33988,0.592067368061
 08/02  05:00:00,28.7466712646,4.08460302938,5.55711864356,0.0,4.58992532963,8.1892,8.57014753534,0.200447535336,8.3497,0.02
 08/02  06:00:00,45.3878494377,4.08460302938,7.32901965521,0.0,9.17985065927,19.4245,19.0122869268,0.0,16.6994,2.31288692683
