Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  07:00:00,55.013560434,4.08460302938,12.7208851763,0.0,9.17985065927,26.9147,34.2994553538,0.0,25.0491,9.25035535384
 08/02  08:00:00,58.8981056424,4.08460302938,16.5890591459,0.0,9.17985065927,26.9147,42.064643312,0.0,33.3988,8.66584331201
 08/02  09:00:00,52.8087760423,4.08460302938,17.9624286809,0.0,9.17985065927,19.4245,31.9768606959,0.0,25.0491,6.92776069592
 08/02  10:00:00,62.9134852483,4.08460302938,20.5532962892,0.0,9.17985065927,26.9147,48.0959333844,0.0,41.7485,6.34743338438
 08/02  11:00:00,68.8126455292,4.08460302938,25.7182299399,0.0,9.17985065927,26.9147,48.6756444965,0.0,41.7485,6.92714449651
 08/02  12:00:00,68.762612611,4.08460302938,26.2975392137,0.0,9.17985065927,26.9147,47.5199027584,0.0,41.7485,5.77140275839
 08/02  13:00:00,60.1056992574,4.08460302938,25.2021573495,0.0,9.17985065927,19.4245,39.1655964014,0.0,33.3988,5.76679640138
 08/02  14:00:00,57.6635519588,4.08460302938,22.7609136625,0.0,9.17985065927,19.4245,29.6632638987,0.0,25.0491,4.61416389871
 08/02  15:00:00,54.8922686593,4.08460302938,20.0012930791,0.0,9.17985065927,19.4245,38.0135229679,0.0,33.3988,4.61472296787
 08/02  16:00:00,62.9468879526,4.08460302938,20.5812632568,0.0,9.17985065927,26.9147,54.7137266639,0.0,50.0982,4.61552666394
 08/02  17:00:00,66.3161538465,4.08460302938,23.9485908741,0.0,9.17985065927,26.9147,56.4454843647,0.0,50.0982,6.34728436471
 08/02  18:00:00,67.2883206556,4.08460302938,24.9409983196,0.0,9.17985065927,26.9147,58.7631684552,0.0,50.0982,8.66496845524
 08/02  19:00:00,57.4456286743,4.08460302938,22.4073020332,0.0,9.17985065927,19.4245,42.6467639987,0.0,33.3988,9.2479639987
 08/02  20:00:00,60.2944869117,4.08460302938,21.0694287296,0.0,9.17985065927,19.4245,40.9061468716,0.0,33.3988,7.50734687158
 08/02  21:00:00,57.2718415883,4.08460302938,18.1616536071,0.0,9.17985065927,19.4245,33.7137917712,0.0,25.0491,8.66469177117
 08/02  22:00:00,54.5586145847,4.08460302938,15.5961566707,0.0,9.17985065927,19.4245,23.624837205,0.0,16.6994,6.92543720497
 08/02  23:00:00,54.6694264953,4.08460302938,14.938939385,0.0,9.17985065927,19.4245,11.8134003463,0.0,8.3497,3.46370034633
 08/02  24:00:00,31.9160182302,4.08460302938,8.8838900937,0.0,4.58992532963,8.1892,6.83670887719,0.0354370016318,3.33988,3.46139187555
 08/03  01:00:00,15.1178631452,0.0,0.0,0.0,1.52997510988,7.4902,3.93195141321,0.0,3.33988,0.592071413212
 08/03  02:00:00,15.1461193741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1532335852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  04:00:00,15.3297557202,0.0,0.0,0.0,1.52997510988,7.4902,3.93195733294,0.0,3.33988,0.592077332937
 08/03  05:00:00,28.3983140862,4.08460302938,5.21107190298,0.0,4.58992532963,8.1892,8.57729629362,0.207596293621,8.3497,0.02
 08/03  06:00:00,45.4320012864,4.08460302938,7.37325136599,0.0,9.17985065927,19.4245,19.5849096432,0.0,16.6994,2.88550964324
 08/03  07:00:00,57.6034308925,4.08460302938,15.2935888294,0.0,9.17985065927,26.9147,34.2937702427,0.0,25.0491,9.24467024266
 08/03  08:00:00,60.3651702018,4.08460302938,18.0371449299,0.0,9.17985065927,26.9147,41.4884491128,0.0,33.3988,8.0896491128
 08/03  09:00:00,52.7353742638,4.08460302938,17.8841831665,0.0,9.17985065927,19.4245,31.9768448911,0.0,25.0491,6.9277448911
 08/03  10:00:00,61.7815203981,4.08460302938,19.4264730804,0.0,9.17985065927,26.9147,48.0957457653,0.0,41.7485,6.34724576528
 08/03  11:00:00,67.7725702997,4.08460302938,24.6790853695,0.0,9.17985065927,26.9147,48.6756616341,0.0,41.7485,6.92716163414
 08/03  12:00:00,68.5052929843,4.08460302938,26.0411358973,0.0,9.17985065927,26.9147,48.0952380623,0.0,41.7485,6.34673806226
 08/03  13:00:00,58.8066542292,4.08460302938,23.9281520994,0.0,9.17985065927,19.4245,38.5911227296,0.0,33.3988,5.19232272959
 08/03  14:00:00,52.1691618602,4.08460302938,17.3261418306,0.0,9.17985065927,19.4245,29.6644300644,0.0,25.0491,4.6153300644
 08/03  15:00:00,48.6790675187,4.08460302938,13.8596975524,0.0,9.17985065927,19.4245,38.5888827427,0.0,33.3988,5.19008274274
 08/03  16:00:00,58.0422409223,4.08460302938,15.7370829422,0.0,9.17985065927,26.9147,54.7134770198,0.0,50.0982,4.61527701981
 08/03  17:00:00,59.3722856502,4.08460302938,17.0761125742,0.0,9.17985065927,26.9147,56.4453335662,0.0,50.0982,6.34713356617
 08/03  18:00:00,61.3641685011,4.08460302938,19.0718471871,0.0,9.17985065927,26.9147,58.1876353484,0.0,50.0982,8.0894353484
 08/03  19:00:00,52.3321378812,4.08460302938,17.343360402,0.0,9.17985065927,19.4245,42.6472729395,0.0,33.3988,9.2484729395
 08/03  20:00:00,55.740543401,4.08460302938,16.5636277523,0.0,9.17985065927,19.4245,40.9054985119,0.0,33.3988,7.50669851189
 08/03  21:00:00,52.8763944127,4.08460302938,13.8098064639,0.0,9.17985065927,19.4245,33.7146243752,0.0,25.0491,8.66552437524
 08/03  22:00:00,51.0194633943,4.08460302938,12.0852541721,0.0,9.17985065927,19.4245,23.624853979,0.0,16.6994,6.92545397904
 08/03  23:00:00,49.8106868277,4.08460302938,10.1052426835,0.0,9.17985065927,19.4245,12.3869500502,0.0,8.3497,4.03725005019
 08/03  24:00:00,28.7422396204,4.08460302938,5.72762010843,0.0,4.58992532963,8.1892,6.24448734044,0.0173755249023,3.33988,2.88723181554
 08/04  01:00:00,15.103335541,0.0,0.0,0.0,1.52997510988,7.4902,3.93197043849,0.0,3.33988,0.592090438494
 08/04  02:00:00,15.1294671357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.1359250231,0.0,0.0,0.0,1.52997510988,7.4902,3.93196159849,0.0,3.33988,0.59208159849
 08/04  04:00:00,15.9676567453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,27.0307970339,4.08460302938,3.20496109415,0.0,4.58992532963,8.1892,9.12877295963,0.186985481696,8.3497,0.592087477937
 08/04  06:00:00,43.8684064155,4.08460302938,5.51126535704,0.0,9.17985065927,19.4245,19.0117037597,0.0,16.6994,2.31230375967
 08/04  07:00:00,54.2333076868,4.08460302938,11.9452187,0.0,9.17985065927,26.9147,34.2967411529,0.0,25.0491,9.24764115294
 08/04  08:00:00,56.9621033979,4.08460302938,14.6615057775,0.0,9.17985065927,26.9147,42.064970343,0.0,33.3988,8.66617034298
 08/04  09:00:00,50.8445827761,4.08460302938,16.0119346925,0.0,9.17985065927,19.4245,31.9765435408,0.0,25.0491,6.92744354081
 08/04  10:00:00,62.1437954982,4.08460302938,19.7935976581,0.0,9.17985065927,26.9147,47.5209753174,0.0,41.7485,5.77247531745
 08/04  11:00:00,68.6736994026,4.08460302938,25.5802144724,0.0,9.17985065927,26.9147,48.675912548,0.0,41.7485,6.92741254798
 08/04  12:00:00,69.044082578,4.08460302938,26.5779929484,0.0,9.17985065927,26.9147,48.0958370416,0.0,41.7485,6.34733704159
 08/04  13:00:00,60.4138354191,4.08460302938,25.5172253599,0.0,9.17985065927,19.4245,39.1669533875,0.0,33.3988,5.76815338753
 08/04  14:00:00,59.230052464,4.08460302938,24.328605925,0.0,9.17985065927,19.4245,29.6641084965,0.0,25.0491,4.61500849651
 08/04  15:00:00,57.7589739934,4.08460302938,22.8512253908,0.0,9.17985065927,19.4245,38.0134152583,0.0,33.3988,4.61461525835
 08/04  16:00:00,67.5955926536,4.08460302938,25.1961298276,0.0,9.17985065927,26.9147,54.7127461026,0.0,50.0982,4.61454610261
 08/04  17:00:00,69.266250796,4.08460302938,26.8670270101,0.0,9.17985065927,26.9147,56.4441417433,0.0,50.0982,6.34594174332
 08/04  18:00:00,68.644947771,4.08460302938,26.2619132876,0.0,9.17985065927,26.9147,58.7628528573,0.0,50.0982,8.66465285733
 08/04  19:00:00,59.6761496593,4.08460302938,24.8020689681,0.0,9.17985065927,19.4245,42.0691809742,0.0,33.3988,8.67038097421
 08/04  20:00:00,62.9795009236,4.08460302938,23.896786838,0.0,9.17985065927,19.4245,41.4820834073,0.0,33.3988,8.08328340728
 08/04  21:00:00,59.2767978448,4.08460302938,20.302352839,0.0,9.17985065927,19.4245,33.1370623678,0.0,25.0491,8.08796236783
 08/04  22:00:00,57.9170596494,4.08460302938,18.9452508755,0.0,9.17985065927,19.4245,23.6272483627,0.0,16.6994,6.92784836266
 08/04  23:00:00,56.2488901567,4.08460302938,16.5048388317,0.0,9.17985065927,19.4245,12.3869692382,0.0,8.3497,4.03726923821
 08/04  24:00:00,33.552657042,4.08460302938,10.5096550277,0.0,4.58992532963,8.1892,6.82910642017,0.028371354564,3.33988,3.46085506561
 08/05  01:00:00,15.1310175506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1601487664,0.0,0.0,0.0,1.52997510988,7.4902,3.93196785563,0.0,3.33988,0.59208785563
 08/05  03:00:00,15.1594913292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.3312331319,0.0,0.0,0.0,1.52997510988,7.4902,3.93197373162,0.0,3.33988,0.59209373162
 08/05  05:00:00,28.3245380364,4.08460302938,5.13494821213,0.0,4.58992532963,8.1892,8.53043257095,0.16073257095,8.3497,0.02
 08/05  06:00:00,45.7440654358,4.08460302938,7.68515988008,0.0,9.17985065927,19.4245,19.2121654297,0.0,16.6994,2.51276542969
 08/05  07:00:00,57.7315815792,4.08460302938,15.4300280834,0.0,9.17985065927,26.9147,27.7350411056,0.0,25.0491,2.68594110561
 08/05  08:00:00,60.2734512257,4.08460302938,17.9589482899,0.0,9.17985065927,26.9147,35.7118034627,0.0,33.3988,2.31300346273
 08/05  09:00:00,54.905756013,4.08460302938,20.0591747044,0.0,9.17985065927,19.4245,32.557669217,0.0,25.0491,7.50856921697
 08/05  10:00:00,64.01108566,4.08460302938,21.6473179522,0.0,9.17985065927,26.9147,49.2506771093,0.0,41.7485,7.50217710929
 08/05  11:00:00,68.2021255074,4.08460302938,25.1070910961,0.0,9.17985065927,26.9147,49.2557924189,0.0,41.7485,7.50729241889
 08/05  12:00:00,68.9354012464,4.08460302938,26.4628360933,0.0,9.17985065927,26.9147,49.2548760836,0.0,41.7485,7.50637608364
 08/05  13:00:00,60.7007615343,4.08460302938,25.7918546853,0.0,9.17985065927,19.4245,40.326149533,0.0,33.3988,6.92734953297
 08/05  14:00:00,60.5864986103,4.08460302938,25.6694768859,0.0,9.17985065927,19.4245,31.3954477936,0.0,25.0491,6.34634779355
 08/05  15:00:00,60.991247235,4.08460302938,26.0612931213,0.0,9.17985065927,19.4245,39.7456540058,0.0,33.3988,6.34685400582
 08/05  16:00:00,69.1723770474,4.08460302938,26.7552420355,0.0,9.17985065927,26.9147,55.291432225,0.0,50.0982,5.193232225
 08/05  17:00:00,68.617598496,4.08460302938,26.2053995717,0.0,9.17985065927,26.9147,56.4451598655,0.0,50.0982,6.34695986549
 08/05  18:00:00,69.2212740787,4.08460302938,26.8251005411,0.0,9.17985065927,26.9147,58.7632418815,0.0,50.0982,8.66504188152
 08/05  19:00:00,60.048408112,4.08460302938,24.964495052,0.0,9.17985065927,19.4245,41.4872074676,0.0,33.3988,8.08840746758
 08/05  20:00:00,62.3918057041,4.08460302938,23.1399435988,0.0,9.17985065927,19.4245,41.4827082806,0.0,33.3988,8.08390828056
 08/05  21:00:00,61.495929207,4.08460302938,22.3707190125,0.0,9.17985065927,19.4245,33.1370407942,0.0,25.0491,8.08794079423
 08/05  22:00:00,59.116062947,4.08460302938,20.142386488,0.0,9.17985065927,19.4245,23.045600818,0.0,16.6994,6.34620081805
 08/05  23:00:00,57.0814276525,4.08460302938,17.340153818,0.0,9.17985065927,19.4245,12.9641516847,0.0,8.3497,4.61445168467
 08/05  24:00:00,33.6153843902,4.08460302938,10.5713410132,0.0,4.58992532963,8.1892,6.80110282259,0.0,3.33988,3.46122282259
 08/06  01:00:00,15.1331457463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,15.1617444868,0.0,0.0,0.0,1.52997510988,7.4902,3.93196175557,0.0,3.33988,0.592081755574
 08/06  03:00:00,15.1669748151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.3573041643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196764359,0.0,3.33988,0.592087643586
 08/06  05:00:00,32.0371662696,4.08460302938,8.81647251588,0.0,4.58992532963,8.1892,8.58891298271,0.219212982712,8.3497,0.02
 08/06  06:00:00,48.2130565859,4.08460302938,10.1332554162,0.0,9.17985065927,19.4245,19.0120103439,0.0,16.6994,2.31261034385
 08/06  07:00:00,59.1991032232,4.08460302938,16.8837214483,0.0,9.17985065927,26.9147,27.9351100396,0.0,25.0491,2.88601003959
 08/06  08:00:00,62.6479830899,4.08460302938,20.311293309,0.0,9.17985065927,26.9147,35.7118259154,0.0,33.3988,2.31302591539
 08/06  09:00:00,53.3889620479,4.08460302938,18.5236447137,0.0,9.17985065927,19.4245,27.3621286801,0.0,25.0491,2.31302868011
 08/06  10:00:00,63.4828597238,4.08460302938,21.1141821599,0.0,9.17985065927,26.9147,49.8316423809,0.0,41.7485,8.08314238094
 08/06  11:00:00,66.5940768418,4.08460302938,23.4958165024,0.0,9.17985065927,26.9147,49.2557440049,0.0,41.7485,7.50724400495
 08/06  12:00:00,68.7258871721,4.08460302938,26.2514514433,0.0,9.17985065927,26.9147,48.0954759371,0.0,41.7485,6.34697593714
 08/06  13:00:00,59.6575636202,4.08460302938,24.7487569409,0.0,9.17985065927,19.4245,39.7449169258,0.0,33.3988,6.3461169258
 08/06  14:00:00,58.1485553996,4.08460302938,23.2397096935,0.0,9.17985065927,19.4245,29.663918773,0.0,25.0491,4.61481877301
 08/06  15:00:00,54.2908309918,4.08460302938,19.4149584081,0.0,9.17985065927,19.4245,38.0134620427,0.0,33.3988,4.61466204274
 08/06  16:00:00,60.7788236906,4.08460302938,18.4326879572,0.0,9.17985065927,26.9147,54.7129380635,0.0,50.0982,4.6147380635
 08/06  17:00:00,63.8332999925,4.08460302938,21.4789620503,0.0,9.17985065927,26.9147,56.4441582484,0.0,50.0982,6.34595824844
 08/06  18:00:00,67.3233448998,4.08460302938,24.9641114229,0.0,9.17985065927,26.9147,57.605303429,0.0,50.0982,7.50710342897
 08/06  19:00:00,58.2683911149,4.08460302938,23.2071390975,0.0,9.17985065927,19.4245,41.482233178,0.0,33.3988,8.08343317798
 08/06  20:00:00,61.1326765399,4.08460302938,21.8949421869,0.0,9.17985065927,19.4245,39.1706432182,0.0,33.3988,5.77184321815
 08/06  21:00:00,56.7005070788,4.08460302938,17.5918288652,0.0,9.17985065927,19.4245,33.1333789546,0.0,25.0491,8.08427895463
 08/06  22:00:00,54.0491107421,4.08460302938,15.0857701577,0.0,9.17985065927,19.4245,23.0460853712,0.0,16.6994,6.34668537123
 08/06  23:00:00,53.9382928552,4.08460302938,14.2059611502,0.0,9.17985065927,19.4245,11.2371317503,0.0,8.3497,2.88743175027
 08/06  24:00:00,31.8922862288,4.08460302938,8.8608290406,0.0,4.58992532963,8.1892,7.37737161268,0.0,3.33988,4.03749161268
 08/07  01:00:00,15.1192979803,0.0,0.0,0.0,1.52997510988,7.4902,3.9319553417,0.0,3.33988,0.592075341704
 08/07  02:00:00,15.1466880795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.1512434811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.3276921558,0.0,0.0,0.0,1.52997510988,7.4902,3.9319612399,0.0,3.33988,0.592081239899
 08/07  05:00:00,29.2519040708,4.08460302938,6.06195532413,0.0,4.58992532963,8.1892,8.56598112139,0.196281121386,8.3497,0.02
 08/07  06:00:00,46.7652724026,4.08460302938,8.70038511578,0.0,9.17985065927,19.4245,19.5852116977,0.0,16.6994,2.88581169771
 08/07  07:00:00,57.9145287852,4.08460302938,15.6012584351,0.0,9.17985065927,26.9147,34.2958415862,0.0,25.0491,9.24674158622
 08/07  08:00:00,61.6086495597,4.08460302938,19.2718079113,0.0,9.17985065927,26.9147,41.4884814737,0.0,33.3988,8.08968147368
 08/07  09:00:00,54.2758615479,4.08460302938,19.4191167869,0.0,9.17985065927,19.4245,31.9767496845,0.0,25.0491,6.92764968453
 08/07  10:00:00,64.6858444712,4.08460302938,22.3136541992,0.0,9.17985065927,26.9147,48.0957760873,0.0,41.7485,6.34727608728
 08/07  11:00:00,68.9555484104,4.08460302938,25.8589727163,0.0,9.17985065927,26.9147,48.6759309928,0.0,41.7485,6.92743099276
 08/07  12:00:00,68.6036771121,4.08460302938,26.1390201571,0.0,9.17985065927,26.9147,48.0951963936,0.0,41.7485,6.34669639362
 08/07  13:00:00,59.942733845,4.08460302938,25.0472893021,0.0,9.17985065927,19.4245,38.5907319173,0.0,33.3988,5.19193191732
 08/07  14:00:00,56.5307984573,4.08460302938,21.6515979095,0.0,9.17985065927,19.4245,30.2392042296,0.0,25.0491,5.19010422963
 08/07  15:00:00,55.436243792,4.08460302938,20.54979513,0.0,9.17985065927,19.4245,38.0131012259,0.0,33.3988,4.61430122586
 08/07  16:00:00,66.498306035,4.08460302938,24.103886044,0.0,9.17985065927,26.9147,54.7125102918,0.0,50.0982,4.61431029184
 08/07  17:00:00,68.5205494475,4.08460302938,26.1339971381,0.0,9.17985065927,26.9147,56.4456540725,0.0,50.0982,6.34745407246
 08/07  18:00:00,68.2574207316,4.08460302938,25.8896181032,0.0,9.17985065927,26.9147,58.186927417,0.0,50.0982,8.08872741695
 08/07  19:00:00,59.7452933216,4.08460302938,24.6831008893,0.0,9.17985065927,19.4245,42.6495037904,0.0,33.3988,9.25070379041
 08/07  20:00:00,62.4305491707,4.08460302938,23.173034878,0.0,9.17985065927,19.4245,41.4816239202,0.0,33.3988,8.08282392016
 08/07  21:00:00,59.0244992574,4.08460302938,19.9215998537,0.0,9.17985065927,19.4245,33.1372023744,0.0,25.0491,8.08810237442
 08/07  22:00:00,54.4365188549,4.08460302938,15.491517522,0.0,9.17985065927,19.4245,23.6268648284,0.0,16.6994,6.92746482836
 08/07  23:00:00,51.7667605398,4.08460302938,12.0565861245,0.0,9.17985065927,19.4245,12.3871395126,0.0,8.3497,4.0374395126
 08/07  24:00:00,30.734508524,4.08460302938,7.71342427224,0.0,4.58992532963,8.1892,6.8366488532,0.0356837809174,3.33988,3.46108507228
 08/08  01:00:00,15.1175555589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1387609748,0.0,0.0,0.0,1.52997510988,7.4902,3.93195330004,0.0,3.33988,0.592073300043
 08/08  03:00:00,15.1298599284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.9754670638,0.0,0.0,0.0,1.52997510988,7.4902,3.93195921319,0.0,3.33988,0.592079213194
 08/08  05:00:00,27.8324199435,4.08460302938,3.99719074998,0.0,4.58992532963,8.1892,8.56580584176,0.196105841759,8.3497,0.02
 08/08  06:00:00,43.4881377894,4.08460302938,5.13251942827,0.0,9.17985065927,19.4245,19.5852019834,0.0,16.6994,2.88580198344
 08/08  07:00:00,53.1126055693,4.08460302938,10.8254291352,0.0,9.17985065927,26.9147,34.2935204505,0.0,25.0491,9.24442045054
 08/08  08:00:00,56.5056166041,4.08460302938,14.1968175001,0.0,9.17985065927,26.9147,41.4885858334,0.0,33.3988,8.08978583341
 08/08  09:00:00,50.0714472174,4.08460302938,15.2425262494,0.0,9.17985065927,19.4245,31.9769689312,0.0,25.0491,6.92786893118
 08/08  10:00:00,59.1840765952,4.08460302938,16.8561290258,0.0,9.17985065927,26.9147,48.0960053765,0.0,41.7485,6.34750537646
 08/08  11:00:00,64.956371376,4.08460302938,21.8880972009,0.0,9.17985065927,26.9147,48.6755887313,0.0,41.7485,6.92708873127
 08/08  12:00:00,67.3039896912,4.08460302938,24.8602098408,0.0,9.17985065927,26.9147,48.0946523778,0.0,41.7485,6.34615237776
 08/08  13:00:00,56.1069043459,4.08460302938,21.2401530689,0.0,9.17985065927,19.4245,38.5921419504,0.0,33.3988,5.19334195038
 08/08  14:00:00,50.1015429463,4.08460302938,15.2628778191,0.0,9.17985065927,19.4245,30.2384582425,0.0,25.0491,5.18935824254
 08/08  15:00:00,50.3348691853,4.08460302938,15.4896086492,0.0,9.17985065927,19.4245,38.0130367333,0.0,33.3988,4.61423673329
 08/08  16:00:00,62.0977376659,4.08460302938,19.7350230181,0.0,9.17985065927,26.9147,54.712445828,0.0,50.0982,4.61424582802
 08/08  17:00:00,65.4487671875,4.08460302938,23.0851034547,0.0,9.17985065927,26.9147,56.4452988901,0.0,50.0982,6.34709889011
 08/08  18:00:00,67.7204478465,4.08460302938,25.3611505336,0.0,9.17985065927,26.9147,58.2128327459,0.0,50.0982,8.11463274592
 08/08  19:00:00,57.2906449512,4.08460302938,22.4471127418,0.0,9.17985065927,19.4245,42.6229433714,0.0,33.3988,9.22414337136
 08/08  20:00:00,57.9765301759,4.08460302938,18.9573715834,0.0,9.17985065927,19.4245,41.4828724607,0.0,33.3988,8.08407246066
 08/08  21:00:00,55.2927807508,4.08460302938,16.3472569946,0.0,9.17985065927,19.4245,33.1374929666,0.0,25.0491,8.08839296665
 08/08  22:00:00,52.1715525399,4.08460302938,13.2317048826,0.0,9.17985065927,19.4245,23.6271634936,0.0,16.6994,6.92776349364
 08/08  23:00:00,49.9232762835,4.08460302938,10.2174314383,0.0,9.17985065927,19.4245,12.387200793,0.0,8.3497,4.03750079304
 08/08  24:00:00,28.7630347346,4.08460302938,5.75044254876,0.0,4.58992532963,8.1892,6.83873176599,0.0375930702513,3.33988,3.46125869574
 08/09  01:00:00,15.1033084738,0.0,0.0,0.0,1.52997510988,7.4902,3.93192970028,0.0,3.33988,0.592049700275
 08/09  02:00:00,15.1299432978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,15.1362429463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.3198242571,0.0,0.0,0.0,1.52997510988,7.4902,3.93193563927,0.0,3.33988,0.592055639267
 08/09  05:00:00,28.1875518043,4.08460302938,5.00146516102,0.0,4.58992532963,8.1892,8.56000087188,0.190300871882,8.3497,0.02
 08/09  06:00:00,45.1734501787,4.08460302938,7.11461934746,0.0,9.17985065927,19.4245,19.5853527276,0.0,16.6994,2.88595272764
 08/09  07:00:00,55.6277030696,4.08460302938,13.3349620591,0.0,9.17985065927,26.9147,34.2957095036,0.0,25.0491,9.24660950364
 08/09  08:00:00,58.4646706289,4.08460302938,16.158719393,0.0,9.17985065927,26.9147,41.488541453,0.0,33.3988,8.08974145296
 08/09  09:00:00,51.3574864288,4.08460302938,16.5216428739,0.0,9.17985065927,19.4245,31.9769248545,0.0,25.0491,6.92782485451
 08/09  10:00:00,60.3405271511,4.08460302938,17.9904837954,0.0,9.17985065927,26.9147,48.0963287685,0.0,41.7485,6.34782876853
 08/09  11:00:00,64.9614317231,4.08460302938,21.877755963,0.0,9.17985065927,26.9147,48.675704587,0.0,41.7485,6.92720458696
 08/09  12:00:00,67.540151865,4.08460302938,25.0843483779,0.0,9.17985065927,26.9147,48.0962926837,0.0,41.7485,6.34779268371
 08/09  13:00:00,58.1685097245,4.08460302938,23.2750191457,0.0,9.17985065927,19.4245,39.166691731,0.0,33.3988,5.76789173103
 08/09  14:00:00,55.3361262043,4.08460302938,20.4413274802,0.0,9.17985065927,19.4245,29.662065514,0.0,25.0491,4.612965514
 08/09  15:00:00,54.8345003803,4.08460302938,19.9313239793,0.0,9.17985065927,19.4245,38.0127853135,0.0,33.3988,4.61398531347
 08/09  16:00:00,65.1121943432,4.08460302938,22.7135205368,0.0,9.17985065927,26.9147,54.7131134314,0.0,50.0982,4.61491343143
 08/09  17:00:00,65.9336773121,4.08460302938,23.5353421996,0.0,9.17985065927,26.9147,56.4454068264,0.0,50.0982,6.34720682635
 08/09  18:00:00,68.7244787004,4.08460302938,26.3341745227,0.0,9.17985065927,26.9147,58.7645749514,0.0,50.0982,8.66637495141
 08/09  19:00:00,60.0847751107,4.08460302938,25.0005801158,0.0,9.17985065927,19.4245,42.6478354478,0.0,33.3988,9.24903544784
 08/09  20:00:00,62.0983743241,4.08460302938,22.8698064794,0.0,9.17985065927,19.4245,40.9067343636,0.0,33.3988,7.50793436358
 08/09  21:00:00,57.5605565716,4.08460302938,18.4480787572,0.0,9.17985065927,19.4245,33.7141948366,0.0,25.0491,8.66509483659
 08/09  22:00:00,54.4536697199,4.08460302938,15.4919596732,0.0,9.17985065927,19.4245,23.6256890766,0.0,16.6994,6.92628907665
 08/09  23:00:00,52.5661232728,4.08460302938,12.839561539,0.0,9.17985065927,19.4245,12.3871541055,0.0,8.3497,4.03745410551
 08/09  24:00:00,31.1321392208,4.08460302938,8.10084871196,0.0,4.58992532963,8.1892,6.26240177153,0.0348319839499,3.33988,2.88768978758
 08/10  01:00:00,15.1198786501,0.0,0.0,0.0,1.52997510988,7.4902,3.9319655707,0.0,3.33988,0.592085570702
 08/10  02:00:00,15.1447887531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.1453589793,0.0,0.0,0.0,1.52997510988,7.4902,3.93194562945,0.0,3.33988,0.592065629451
 08/10  04:00:00,15.3345968789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,29.5440319066,4.08460302938,6.34933144479,0.0,4.58992532963,8.1892,9.16054157955,0.218770038053,8.3497,0.592071541493
 08/10  06:00:00,45.9311528244,4.08460302938,7.871472347,0.0,9.17985065927,19.4245,19.0113719602,0.0,16.6994,2.31197196021
 08/10  07:00:00,56.9153621736,4.08460302938,14.61344077,0.0,9.17985065927,26.9147,34.2963519917,0.0,25.0491,9.24725199174
 08/10  08:00:00,59.7557899359,4.08460302938,17.4414492815,0.0,9.17985065927,26.9147,42.0650349334,0.0,33.3988,8.66623493344
 08/10  09:00:00,53.3508459534,4.08460302938,18.504538717,0.0,9.17985065927,19.4245,31.9744676103,0.0,25.0491,6.92536761029
 08/10  10:00:00,63.7909719025,4.08460302938,21.4271436613,0.0,9.17985065927,26.9147,47.5205448779,0.0,41.7485,5.7720448779
 08/10  11:00:00,67.6184943565,4.08460302938,24.5234599458,0.0,9.17985065927,26.9147,49.2520495612,0.0,41.7485,7.50354956116
 08/10  12:00:00,68.7312851945,4.08460302938,26.2587818562,0.0,9.17985065927,26.9147,47.5197670562,0.0,41.7485,5.77126705617
 08/10  13:00:00,59.1287370938,4.08460302938,24.2203589192,0.0,9.17985065927,19.4245,39.1666689668,0.0,33.3988,5.76786896682
 08/10  14:00:00,56.9442254202,4.08460302938,22.0278105926,0.0,9.17985065927,19.4245,29.6640048517,0.0,25.0491,4.61490485174
 08/10  15:00:00,55.3312628522,4.08460302938,20.4188481172,0.0,9.17985065927,19.4245,38.0139534677,0.0,33.3988,4.61515346765
 08/10  16:00:00,63.5040591149,4.08460302938,21.1183791301,0.0,9.17985065927,26.9147,55.2882845233,0.0,50.0982,5.19008452333
 08/10  17:00:00,63.6839870668,4.08460302938,21.3177996976,0.0,9.17985065927,26.9147,55.8703101271,0.0,50.0982,5.77211012708
 08/10  18:00:00,65.451194037,4.08460302938,23.1036671599,0.0,9.17985065927,26.9147,58.763883621,0.0,50.0982,8.66568362102
 08/10  19:00:00,56.6527479563,4.08460302938,21.6231460825,0.0,9.17985065927,19.4245,42.6470160537,0.0,33.3988,9.24821605374
 08/10  20:00:00,60.3100213239,4.08460302938,21.1161395304,0.0,9.17985065927,19.4245,40.9060278676,0.0,33.3988,7.50722786764
 08/10  21:00:00,58.2454291701,4.08460302938,19.1474437071,0.0,9.17985065927,19.4245,33.7148287713,0.0,25.0491,8.66572877128
 08/10  22:00:00,55.8406566724,4.08460302938,16.8796017331,0.0,9.17985065927,19.4245,23.6259588922,0.0,16.6994,6.92655889219
 08/10  23:00:00,54.0617584021,4.08460302938,14.3303290491,0.0,9.17985065927,19.4245,12.38714203,0.0,8.3497,4.03744203
 08/10  24:00:00,33.6770937389,4.08460302938,10.6370242651,0.0,4.58992532963,8.1892,6.83504583151,0.034124961987,3.33988,3.46104086952
 08/11  01:00:00,15.1327492407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,15.1612435951,0.0,0.0,0.0,1.52997510988,7.4902,3.93194064566,0.0,3.33988,0.592060645657
 08/11  03:00:00,15.1577063659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  04:00:00,16.0155479549,0.0,0.0,0.0,1.52997510988,7.4902,3.93194656722,0.0,3.33988,0.592066567217
 08/11  05:00:00,31.4703783471,4.08460302938,7.58902613635,0.0,4.58992532963,8.1892,8.57563763124,0.205937631242,8.3497,0.02
 08/11  06:00:00,48.2311331088,4.08460302938,9.83390878189,0.0,9.17985065927,19.4245,19.0119584888,0.0,16.6994,2.31255848877
 08/11  07:00:00,59.483213202,4.08460302938,17.1678950678,0.0,9.17985065927,26.9147,34.2987389459,0.0,25.0491,9.24963894591
 08/11  08:00:00,62.9415222139,4.08460302938,20.6131984159,0.0,9.17985065927,26.9147,42.0653522019,0.0,33.3988,8.66655220188
 08/11  09:00:00,56.987723988,4.08460302938,22.1274909656,0.0,9.17985065927,19.4245,31.9770926164,0.0,25.0491,6.92799261637
 08/11  10:00:00,65.4751015246,4.08460302938,23.106136719,0.0,9.17985065927,26.9147,48.0962881479,0.0,41.7485,6.34778814786
 08/11  11:00:00,65.55654915,4.08460302938,22.506102759,0.0,9.17985065927,26.9147,48.6764129712,0.0,41.7485,6.92791297118
 08/11  12:00:00,65.5070696842,4.08460302938,23.1102959451,0.0,9.17985065927,26.9147,48.0952985808,0.0,41.7485,6.34679858079
 08/11  13:00:00,53.2036703379,4.08460302938,18.3932207798,0.0,9.17985065927,19.4245,38.5916113185,0.0,33.3988,5.19281131847
 08/11  14:00:00,49.7401001146,4.08460302938,14.9307141012,0.0,9.17985065927,19.4245,30.2378001638,0.0,25.0491,5.18870016376
 08/11  15:00:00,49.5102862892,4.08460302938,14.6868639472,0.0,9.17985065927,19.4245,38.0122184534,0.0,33.3988,4.61341845337
 08/11  16:00:00,60.5664632127,4.08460302938,18.2477406493,0.0,9.17985065927,26.9147,54.7127361827,0.0,50.0982,4.61453618266
 08/11  17:00:00,63.517414165,4.08460302938,21.1989414213,0.0,9.17985065927,26.9147,56.444742758,0.0,50.0982,6.34654275799
 08/11  18:00:00,65.9439027648,4.08460302938,23.6257700596,0.0,9.17985065927,26.9147,58.7640944076,0.0,50.0982,8.66589440762
 08/11  19:00:00,55.6365905405,4.08460302938,20.8087078235,0.0,9.17985065927,19.4245,42.6478326835,0.0,33.3988,9.24903268351
 08/11  20:00:00,58.8499746287,4.08460302938,19.8055723285,0.0,9.17985065927,19.4245,40.906092495,0.0,33.3988,7.507292495
 08/11  21:00:00,56.7390595169,4.08460302938,17.7819541821,0.0,9.17985065927,19.4245,33.7149900723,0.0,25.0491,8.66589007232
 08/11  22:00:00,55.3260728899,4.08460302938,16.3669206468,0.0,9.17985065927,19.4245,23.6241764232,0.0,16.6994,6.92477642325
 08/11  23:00:00,54.1086639858,4.08460302938,14.3775382961,0.0,9.17985065927,19.4245,12.3868313252,0.0,8.3497,4.03713132524
 08/11  24:00:00,31.989572892,4.08460302938,8.95865368352,0.0,4.58992532963,8.1892,6.26315268282,0.0360015449207,3.33988,2.8872711379
 08/12  01:00:00,15.1187059269,0.0,0.0,0.0,1.52997510988,7.4902,3.93197290436,0.0,3.33988,0.592092904356
 08/12  02:00:00,15.1468788912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1521357285,0.0,0.0,0.0,1.52997510988,7.4902,3.93194189812,0.0,3.33988,0.59206189812
 08/12  04:00:00,15.3288272626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,28.9365561733,4.08460302938,5.7459686245,0.0,4.58992532963,8.1892,9.1450996778,0.203331861691,8.3497,0.592067816107
 08/12  06:00:00,46.9699763814,4.08460302938,8.90123904085,0.0,9.17985065927,19.4245,19.0116759815,0.0,16.6994,2.31227598146
 08/12  07:00:00,58.9227375646,4.08460302938,16.6073728812,0.0,9.17985065927,26.9147,27.3617139847,0.0,25.0491,2.31261398468
 08/12  08:00:00,62.6524859711,4.08460302938,20.3241992843,0.0,9.17985065927,26.9147,36.2851376886,0.0,33.3988,2.88633768859
 08/12  09:00:00,55.6901147599,4.08460302938,20.8299275152,0.0,9.17985065927,19.4245,32.557997611,0.0,25.0491,7.50889761097
 08/12  10:00:00,65.6807419397,4.08460302938,23.3035928272,0.0,9.17985065927,26.9147,48.6764587751,0.0,41.7485,6.92795877508
 08/12  11:00:00,69.0990761936,4.08460302938,26.0025004989,0.0,9.17985065927,26.9147,49.8322722535,0.0,41.7485,8.08377225346
 08/12  12:00:00,63.8718267045,4.08460302938,21.4600013292,0.0,9.17985065927,26.9147,49.2555980042,0.0,41.7485,7.50709800417
 08/12  13:00:00,50.4367978526,4.08460302938,15.6295109952,0.0,9.17985065927,19.4245,40.3258012049,0.0,33.3988,6.92700120489
 08/12  14:00:00,47.544639744,4.08460302938,12.7516953719,0.0,9.17985065927,19.4245,31.3961769623,0.0,25.0491,6.34707696232
 08/12  15:00:00,47.4219565033,4.08460302938,12.6260763359,0.0,9.17985065927,19.4245,39.7456648445,0.0,33.3988,6.34686484449
 08/12  16:00:00,56.9538839356,4.08460302938,14.6626206882,0.0,9.17985065927,26.9147,55.2912209579,0.0,50.0982,5.19302095792
 08/12  17:00:00,57.2999304721,4.08460302938,15.0089450536,0.0,9.17985065927,26.9147,56.444943844,0.0,50.0982,6.34674384397
 08/12  18:00:00,60.6266011945,4.08460302938,18.3342789861,0.0,9.17985065927,26.9147,58.763641589,0.0,50.0982,8.665441589
 08/12  19:00:00,53.0997273816,4.08460302938,18.1109737197,0.0,9.17985065927,19.4245,42.064623549,0.0,33.3988,8.66582354897
 08/12  20:00:00,54.9622196967,4.08460302938,15.7495877443,0.0,9.17985065927,19.4245,40.9061974703,0.0,33.3988,7.50739747027
 08/12  21:00:00,53.9337431244,4.08460302938,14.8537228949,0.0,9.17985065927,19.4245,33.7150823059,0.0,25.0491,8.66598230589
 08/12  22:00:00,52.4967148049,4.08460302938,13.5539215552,0.0,9.17985065927,19.4245,23.0451752035,0.0,16.6994,6.34577520351
 08/12  23:00:00,50.5001615303,4.08460302938,10.797859026,0.0,9.17985065927,19.4245,12.963097888,0.0,8.3497,4.61339788804
 08/12  24:00:00,28.1339160389,4.08460302938,5.12596628709,0.0,4.58992532963,8.1892,6.84518239194,0.0441458751982,3.33988,3.46115651674
 08/13  01:00:00,15.0992346605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  02:00:00,15.1250921487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1349301244,0.0,0.0,0.0,1.52997510988,7.4902,3.93195340372,0.0,3.33988,0.592073403721
 08/13  04:00:00,15.3189547637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,27.6957521753,4.08460302938,4.51031005762,0.0,4.58992532963,8.1892,9.1284485588,0.186669255372,8.3497,0.59207930343
 08/13  06:00:00,44.6541971464,4.08460302938,6.59530267404,0.0,9.17985065927,19.4245,19.0117793462,0.0,16.6994,2.31237934623
 08/13  07:00:00,55.970803793,4.08460302938,13.6777628395,0.0,9.17985065927,26.9147,27.9350645492,0.0,25.0491,2.8859645492
 08/13  08:00:00,60.0976841309,4.08460302938,17.7794805598,0.0,9.17985065927,26.9147,35.7118365857,0.0,33.3988,2.3130365857
 08/13  09:00:00,52.282352869,4.08460302938,17.4216977148,0.0,9.17985065927,19.4245,27.362163132,0.0,25.0491,2.313063132
 08/13  10:00:00,62.2865092172,4.08460302938,19.9259108567,0.0,9.17985065927,26.9147,49.8329698195,0.0,41.7485,8.08446981948
 08/13  11:00:00,64.9122451031,4.08460302938,21.8209260638,0.0,9.17985065927,26.9147,49.2568791567,0.0,41.7485,7.50837915673
 08/13  12:00:00,66.8077339797,4.08460302938,24.3362055676,0.0,9.17985065927,26.9147,48.0961280798,0.0,41.7485,6.34762807982
 08/13  13:00:00,58.8179470629,4.08460302938,23.9013601841,0.0,9.17985065927,19.4245,39.7462230617,0.0,33.3988,6.34742306166
 08/13  14:00:00,56.5509134547,4.08460302938,21.6297508838,0.0,9.17985065927,19.4245,29.6633972777,0.0,25.0491,4.61429727773
 08/13  15:00:00,53.6488961216,4.08460302938,18.7557751689,0.0,9.17985065927,19.4245,38.0136295551,0.0,33.3988,4.61482955508
 08/13  16:00:00,60.8237642144,4.08460302938,18.487113114,0.0,9.17985065927,26.9147,55.2883409216,0.0,50.0982,5.19014092161
 08/13  17:00:00,58.2258110126,4.08460302938,15.924514315,0.0,9.17985065927,26.9147,55.8705911531,0.0,50.0982,5.77239115308
 08/13  18:00:00,59.9442699766,4.08460302938,17.6431101322,0.0,9.17985065927,26.9147,58.1827760296,0.0,50.0982,8.08457602956
 08/13  19:00:00,54.2018526598,4.08460302938,19.185132859,0.0,9.17985065927,19.4245,40.9065315785,0.0,33.3988,7.50773157846
 08/13  20:00:00,59.1984111644,4.08460302938,19.9805789272,0.0,9.17985065927,19.4245,39.7458653946,0.0,33.3988,6.34706539456
 08/13  21:00:00,54.026382958,4.08460302938,14.9362996661,0.0,9.17985065927,19.4245,33.1321691353,0.0,25.0491,8.08306913528
 08/13  22:00:00,51.0384933774,4.08460302938,12.0898001171,0.0,9.17985065927,19.4245,22.4706270137,0.0,16.6994,5.77122701372
 08/13  23:00:00,51.1280881856,4.08460302938,11.409370143,0.0,9.17985065927,19.4245,11.8110875447,0.0,8.3497,3.46138754468
 08/13  24:00:00,30.2210212337,4.08460302938,7.19606863248,0.0,4.58992532963,8.1892,7.37722085395,0.0,3.33988,4.03734085395
 08/14  01:00:00,15.1160893002,0.0,0.0,0.0,1.52997510988,7.4902,3.93193401913,0.0,3.33988,0.592054019126
 08/14  02:00:00,15.1346673082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  03:00:00,15.1375003131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.3210554924,0.0,0.0,0.0,1.52997510988,7.4902,3.93193995124,0.0,3.33988,0.592059951236
 08/14  05:00:00,28.2824498964,4.08460302938,5.09606306887,0.0,4.58992532963,8.1892,8.56574333607,0.196043336075,8.3497,0.02
 08/14  06:00:00,45.136858841,4.08460302938,7.08185011295,0.0,9.17985065927,19.4245,19.5849141737,0.0,16.6994,2.88551417372
 08/14  07:00:00,55.6147396476,4.08460302938,13.3240030233,0.0,9.17985065927,26.9147,34.2951242035,0.0,25.0491,9.2460242035
 08/14  08:00:00,59.6117686463,4.08460302938,17.2936957776,0.0,9.17985065927,26.9147,41.4878060506,0.0,33.3988,8.08900605063
 08/14  09:00:00,54.4884065086,4.08460302938,19.6365593481,0.0,9.17985065927,19.4245,32.552199431,0.0,25.0491,7.50309943103
 08/14  10:00:00,62.1139734099,4.08460302938,19.7583858627,0.0,9.17985065927,26.9147,47.5197531945,0.0,41.7485,5.77125319454
 08/14  11:00:00,66.126264319,4.08460302938,23.0327793887,0.0,9.17985065927,26.9147,49.249551509,0.0,41.7485,7.501051509
 08/14  12:00:00,64.4100431958,4.08460302938,21.9810096521,0.0,9.17985065927,26.9147,47.5193063545,0.0,41.7485,5.77080635447
 08/14  13:00:00,53.7427975969,4.08460302938,18.8931598133,0.0,9.17985065927,19.4245,39.1669356708,0.0,33.3988,5.76813567082
 08/14  14:00:00,52.198103038,4.08460302938,17.3510885865,0.0,9.17985065927,19.4245,29.6647102019,0.0,25.0491,4.61561020185
 08/14  15:00:00,49.7910109027,4.08460302938,14.9403247032,0.0,9.17985065927,19.4245,38.5880635327,0.0,33.3988,5.18926353268
 08/14  16:00:00,59.224262734,4.08460302938,16.8820338203,0.0,9.17985065927,26.9147,54.7116115982,0.0,50.0982,4.61341159822
 08/14  17:00:00,62.1601287334,4.08460302938,19.8250965622,0.0,9.17985065927,26.9147,56.4450640442,0.0,50.0982,6.34686404417
 08/14  18:00:00,64.9542445904,4.08460302938,22.6225016571,0.0,9.17985065927,26.9147,58.1875969544,0.0,50.0982,8.08939695442
 08/14  19:00:00,56.0081541359,4.08460302938,20.9700464014,0.0,9.17985065927,19.4245,43.1501272123,0.0,33.3988,9.75132721235
 08/14  20:00:00,60.787387304,4.08460302938,21.5553545118,0.0,9.17985065927,19.4245,40.9808862182,0.0,33.3988,7.58208621815
 08/14  21:00:00,56.6605253489,4.08460302938,17.5579318045,0.0,9.17985065927,19.4245,33.7148691094,0.0,25.0491,8.66576910942
 08/14  22:00:00,52.9010638456,4.08460302938,13.9498008061,0.0,9.17985065927,19.4245,23.6253971806,0.0,16.6994,6.92599718063
 08/14  23:00:00,50.7205837273,4.08460302938,11.008621004,0.0,9.17985065927,19.4245,12.3873301735,0.0,8.3497,4.03763017348
 08/14  24:00:00,28.9791077032,4.08460302938,5.96238251351,0.0,4.58992532963,8.1892,6.24528078516,0.0177403084805,3.33988,2.88766047668
 08/15  01:00:00,15.1048015287,0.0,0.0,0.0,1.52997510988,7.4902,3.93197271903,0.0,3.33988,0.592092719029
 08/15  02:00:00,15.1306253604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1349790098,0.0,0.0,0.0,1.52997510988,7.4902,3.93192689632,0.0,3.33988,0.592046896317
 08/15  04:00:00,15.9837913079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,28.7739033245,4.08460302938,4.92299592835,0.0,4.58992532963,8.1892,9.12598697025,0.184234132043,8.3497,0.592052838204
 08/15  06:00:00,45.4161847934,4.08460302938,7.0400989956,0.0,9.17985065927,19.4245,19.0118607369,0.0,16.6994,2.31246073688
 08/15  07:00:00,54.5438745245,4.08460302938,12.2510117285,0.0,9.17985065927,26.9147,34.2987666035,0.0,25.0491,9.24966660352
 08/15  08:00:00,59.2349607837,4.08460302938,16.917000483,0.0,9.17985065927,26.9147,42.0657000711,0.0,33.3988,8.66690007112
 08/15  09:00:00,52.7789863623,4.08460302938,17.9273843726,0.0,9.17985065927,19.4245,31.9774438214,0.0,25.0491,6.92834382138
 08/15  10:00:00,60.6610376197,4.08460302938,18.3059503727,0.0,9.17985065927,26.9147,48.096606489,0.0,41.7485,6.34810648903
 08/15  11:00:00,66.3331739769,4.08460302938,23.2396890466,0.0,9.17985065927,26.9147,48.6759933373,0.0,41.7485,6.92749333728
 08/15  12:00:00,68.8737075868,4.08460302938,26.4011671428,0.0,9.17985065927,26.9147,48.0953909784,0.0,41.7485,6.34689097837
 08/15  13:00:00,60.9993636988,4.08460302938,26.0822153346,0.0,9.17985065927,19.4245,39.1666375671,0.0,33.3988,5.76783756708
 08/15  14:00:00,53.9866296182,4.08460302938,19.1148827717,0.0,9.17985065927,19.4245,29.6640130776,0.0,25.0491,4.6149130776
 08/15  15:00:00,49.491655404,4.08460302938,14.6500025262,0.0,9.17985065927,19.4245,38.013965133,0.0,33.3988,4.61516513305
 08/15  16:00:00,60.3561098632,4.08460302938,18.024087484,0.0,9.17985065927,26.9147,54.7136133405,0.0,50.0982,4.61541334053
 08/15  17:00:00,60.8043593931,4.08460302938,18.4981188495,0.0,9.17985065927,26.9147,56.4456954426,0.0,50.0982,6.34749544263
 08/15  18:00:00,59.9814468619,4.08460302938,17.6911240851,0.0,9.17985065927,26.9147,58.7648405284,0.0,50.0982,8.66664052842
 08/15  19:00:00,50.5747303882,4.08460302938,15.7748907755,0.0,9.17985065927,19.4245,42.6480403278,0.0,33.3988,9.2492403278
 08/15  20:00:00,53.7697898767,4.08460302938,14.76822542,0.0,9.17985065927,19.4245,41.4832932367,0.0,33.3988,8.08449323675
 08/15  21:00:00,51.2356558883,4.08460302938,12.3053453893,0.0,9.17985065927,19.4245,33.1371212275,0.0,25.0491,8.08802122755
 08/15  22:00:00,49.1729118664,4.08460302938,10.2407592647,0.0,9.17985065927,19.4245,24.2029174544,0.0,16.6994,7.50351745437
 08/15  23:00:00,47.4982343461,4.08460302938,7.80782384162,0.0,9.17985065927,19.4245,12.3871726046,0.0,8.3497,4.03747260457
 08/15  24:00:00,26.5154341298,4.08460302938,3.51794016338,0.0,4.58992532963,8.1892,6.29108115978,0.0638011224852,3.33988,2.88740003729
 08/16  01:00:00,15.0878364121,0.0,0.0,0.0,1.52997510988,7.4902,3.93193423621,0.0,3.33988,0.592054236207
 08/16  02:00:00,15.112740071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,15.113035481,0.0,0.0,0.0,1.52997510988,7.4902,3.93194016674,0.0,3.33988,0.592060166735
 08/16  04:00:00,15.2849319263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  05:00:00,23.7510224079,4.08460302938,0.596765834748,0.0,4.58992532963,8.1892,8.51524318186,0.145543181856,8.3497,0.02
 08/16  06:00:00,40.97199578,4.08460302938,2.9436511723,0.0,9.17985065927,19.4245,19.5848207503,0.0,16.6994,2.88542075028
 08/16  07:00:00,51.5587339649,4.08460302938,9.28510114026,0.0,9.17985065927,26.9147,34.2965887597,0.0,25.0491,9.24748875967
 08/16  08:00:00,55.7270316879,4.08460302938,13.4266607371,0.0,9.17985065927,26.9147,42.0657862062,0.0,33.3988,8.66698620618
 08/16  09:00:00,50.6125081768,4.08460302938,15.7684807057,0.0,9.17985065927,19.4245,31.9773139737,0.0,25.0491,6.92821397365
 08/16  10:00:00,58.708338887,4.08460302938,16.3621114211,0.0,9.17985065927,26.9147,48.0960503011,0.0,41.7485,6.3475503011
 08/16  11:00:00,64.1700360848,4.08460302938,21.0890398948,0.0,9.17985065927,26.9147,48.675775281,0.0,41.7485,6.92727528096
 08/16  12:00:00,67.9372099493,4.08460302938,25.4790088317,0.0,9.17985065927,26.9147,48.0964194767,0.0,41.7485,6.34791947666
 08/16  13:00:00,59.6350328637,4.08460302938,24.7314710665,0.0,9.17985065927,19.4245,38.5922584395,0.0,33.3988,5.1934584395
 08/16  14:00:00,57.0193856129,4.08460302938,22.1098106434,0.0,9.17985065927,19.4245,30.2382463477,0.0,25.0491,5.18914634768
 08/16  15:00:00,55.3762049119,4.08460302938,20.4670697475,0.0,9.17985065927,19.4245,38.0131499458,0.0,33.3988,4.61434994578
 08/16  16:00:00,65.9485697608,4.08460302938,23.5495817152,0.0,9.17985065927,26.9147,54.7138991202,0.0,50.0982,4.61569912024
 08/16  17:00:00,62.7648794025,4.08460302938,20.3995187799,0.0,9.17985065927,26.9147,56.4464572772,0.0,50.0982,6.34825727724
 08/16  18:00:00,60.8402096191,4.08460302938,18.5042464546,0.0,9.17985065927,26.9147,58.765444102,0.0,50.0982,8.667244102
 08/16  19:00:00,51.9643582982,4.08460302938,16.9454490372,0.0,9.17985065927,19.4245,42.6477487326,0.0,33.3988,9.24894873265
 08/16  20:00:00,56.7901904715,4.08460302938,17.5999035998,0.0,9.17985065927,19.4245,41.4825110317,0.0,33.3988,8.0837110317
 08/16  21:00:00,54.4993757765,4.08460302938,15.4073442387,0.0,9.17985065927,19.4245,33.1386338327,0.0,25.0491,8.08953383268
 08/16  22:00:00,52.6357298211,4.08460302938,13.6842975951,0.0,9.17985065927,19.4245,23.6276381569,0.0,16.6994,6.92823815694
 08/16  23:00:00,51.505200281,4.08460302938,11.7863090612,0.0,9.17985065927,19.4245,12.3875704785,0.0,8.3497,4.03787047852
 08/16  24:00:00,30.4681506605,4.08460302938,7.44276124165,0.0,4.58992532963,8.1892,6.83666587066,0.0352319358252,3.33988,3.46155393484
 08/17  01:00:00,15.1115928197,0.0,0.0,0.0,1.52997510988,7.4902,3.93192598305,0.0,3.33988,0.59204598305
 08/17  02:00:00,15.1324072997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  03:00:00,15.138512681,0.0,0.0,0.0,1.52997510988,7.4902,3.93193192797,0.0,3.33988,0.592051927969
 08/17  04:00:00,15.3219121885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,28.318602191,4.08460302938,5.13201792395,0.0,4.58992532963,8.1892,8.56944261222,0.199742612219,8.3497,0.02
 08/17  06:00:00,45.3096420256,4.08460302938,7.25084161986,0.0,9.17985065927,19.4245,19.5845328851,0.0,16.6994,2.88513288509
 08/17  07:00:00,55.9048405045,4.08460302938,13.6122093167,0.0,9.17985065927,26.9147,34.2967028507,0.0,25.0491,9.24760285065
 08/17  08:00:00,59.489442701,4.08460302938,17.1801840556,0.0,9.17985065927,26.9147,42.064877081,0.0,33.3988,8.66607708097
 08/17  09:00:00,52.051241853,4.08460302938,17.213430128,0.0,9.17985065927,19.4245,31.9774283955,0.0,25.0491,6.92832839554
 08/17  10:00:00,60.4494815175,4.08460302938,18.1079288154,0.0,9.17985065927,26.9147,48.0967152538,0.0,41.7485,6.34821525383
 08/17  11:00:00,65.5106468863,4.08460302938,22.4407658058,0.0,9.17985065927,26.9147,48.6767357666,0.0,41.7485,6.92823576661
 08/17  12:00:00,67.9093060579,4.08460302938,25.4562798982,0.0,9.17985065927,26.9147,48.0963391833,0.0,41.7485,6.34783918331
 08/17  13:00:00,58.7265890959,4.08460302938,23.8314336041,0.0,9.17985065927,19.4245,39.1662296153,0.0,33.3988,5.76742961534
 08/17  14:00:00,58.2470763099,4.08460302938,23.3357112173,0.0,9.17985065927,19.4245,29.6623574681,0.0,25.0491,4.61325746812
 08/17  15:00:00,56.4724066769,4.08460302938,21.5668764757,0.0,9.17985065927,19.4245,38.0143321944,0.0,33.3988,4.61553219436
 08/17  16:00:00,58.6514312039,4.08460302938,16.3247625476,0.0,9.17985065927,26.9147,54.7140049806,0.0,50.0982,4.61580498055
 08/17  17:00:00,56.7093483725,4.08460302938,14.4188503948,0.0,9.17985065927,26.9147,56.4461775127,0.0,50.0982,6.34797751274
 08/17  18:00:00,59.9846783401,4.08460302938,17.6843452671,0.0,9.17985065927,26.9147,58.7644812934,0.0,50.0982,8.66628129336
 08/17  19:00:00,53.1373642967,4.08460302938,17.0629337787,0.0,9.17985065927,19.4245,42.6490512515,0.0,33.3988,9.2502512515
 08/17  20:00:00,55.9221503523,4.08460302938,16.7325261216,0.0,9.17985065927,19.4245,41.482975758,0.0,33.3988,8.08417575805
 08/17  21:00:00,52.9750190482,4.08460302938,13.8947931546,0.0,9.17985065927,19.4245,33.7155743221,0.0,25.0491,8.66647432206
 08/17  22:00:00,51.1219876237,4.08460302938,12.1842244803,0.0,9.17985065927,19.4245,23.6254410009,0.0,16.6994,6.92604100089
 08/17  23:00:00,49.9557612326,4.08460302938,10.2510673611,0.0,9.17985065927,19.4245,12.3868601939,0.0,8.3497,4.03716019387
 08/17  24:00:00,28.8775718427,4.08460302938,5.86454928585,0.0,4.58992532963,8.1892,6.2641379247,0.0368708940951,3.33988,2.8873870306
 08/18  01:00:00,15.103647149,0.0,0.0,0.0,1.52997510988,7.4902,3.93197296977,0.0,3.33988,0.59209296977
 08/18  02:00:00,15.1300228151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,15.1368474287,0.0,0.0,0.0,1.52997510988,7.4902,3.93196413057,0.0,3.33988,0.592084130574
 08/18  04:00:00,15.9857004258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,28.9049374947,4.08460302938,5.05343631731,0.0,4.58992532963,8.1892,9.1352765951,0.193486581852,8.3497,0.592090013248
 08/18  06:00:00,44.6370159913,4.08460302938,6.27372913247,0.0,9.17985065927,19.4245,19.0117506531,0.0,16.6994,2.31235065312
 08/18  07:00:00,55.2543441279,4.08460302938,12.966520585,0.0,9.17985065927,26.9147,34.2986140637,0.0,25.0491,9.24951406366
 08/18  08:00:00,59.9966492015,4.08460302938,17.6786052738,0.0,9.17985065927,26.9147,42.0659485591,0.0,33.3988,8.66714855912
 08/18  09:00:00,54.0274283768,4.08460302938,19.1757265232,0.0,9.17985065927,19.4245,31.977479341,0.0,25.0491,6.92837934096
 08/18  10:00:00,62.2804983153,4.08460302938,19.9251477829,0.0,9.17985065927,26.9147,48.0968029225,0.0,41.7485,6.34830292248
 08/18  11:00:00,66.1079538282,4.08460302938,23.0364722367,0.0,9.17985065927,26.9147,48.676714749,0.0,41.7485,6.92821474898
 08/18  12:00:00,67.7300822831,4.08460302938,25.2858797375,0.0,9.17985065927,26.9147,48.0957743391,0.0,41.7485,6.3472743391
 08/18  13:00:00,58.6276720691,4.08460302938,23.7455442351,0.0,9.17985065927,19.4245,39.1662105521,0.0,33.3988,5.76741055214
 08/18  14:00:00,53.2815617282,4.08460302938,18.433554111,0.0,9.17985065927,19.4245,29.6640965125,0.0,25.0491,4.61499651253
 08/18  15:00:00,52.7245113351,4.08460302938,17.8790696593,0.0,9.17985065927,19.4245,38.5885231257,0.0,33.3988,5.18972312574
 08/18  16:00:00,61.3609626328,4.08460302938,19.0319821232,0.0,9.17985065927,26.9147,54.7137804829,0.0,50.0982,4.61558048292
 08/18  17:00:00,62.7224895959,4.08460302938,20.4007630988,0.0,9.17985065927,26.9147,56.4457943763,0.0,50.0982,6.34759437628
