Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  18:00:00,66.131209945,4.08460302938,23.8043338001,0.0,9.17985065927,26.9147,58.764849809,0.0,50.0982,8.66664980896
 08/18  19:00:00,58.8168846471,4.08460302938,22.9175866623,0.0,9.17985065927,19.4245,42.6482592021,0.0,33.3988,9.24945920208
 08/18  20:00:00,60.7711897758,4.08460302938,21.7278904744,0.0,9.17985065927,19.4245,40.9072849452,0.0,33.3988,7.5084849452
 08/18  21:00:00,57.1807049018,4.08460302938,18.2223075595,0.0,9.17985065927,19.4245,33.7150370486,0.0,25.0491,8.66593704865
 08/18  22:00:00,54.404569604,4.08460302938,15.4520598035,0.0,9.17985065927,19.4245,23.6265080041,0.0,16.6994,6.92710800406
 08/18  23:00:00,53.5071612477,4.08460302938,13.7759513875,0.0,9.17985065927,19.4245,12.3871261256,0.0,8.3497,4.03742612558
 08/18  24:00:00,31.8415771962,4.08460302938,8.80727670753,0.0,4.58992532963,8.1892,6.83707425189,0.0358693255572,3.33988,3.46132492633
 08/19  01:00:00,15.1185209647,0.0,0.0,0.0,1.52997510988,7.4902,3.93194046867,0.0,3.33988,0.592060468674
 08/19  02:00:00,15.1354637504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,15.1373772044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.3206351208,0.0,0.0,0.0,1.52997510988,7.4902,3.93194639052,0.0,3.33988,0.592066390515
 08/19  05:00:00,27.7939752302,4.08460302938,4.60762140124,0.0,4.58992532963,8.1892,8.56371601404,0.194016014042,8.3497,0.02
 08/19  06:00:00,45.8127558117,4.08460302938,6.69513344751,0.0,9.17985065927,19.4245,19.5850175674,0.0,16.6994,2.88561756744
 08/19  07:00:00,55.1456336359,4.08460302938,12.8529363419,0.0,9.17985065927,26.9147,27.3620126536,0.0,25.0491,2.31291265358
 08/19  08:00:00,59.8212185744,4.08460302938,17.50328462,0.0,9.17985065927,26.9147,36.2851836511,0.0,33.3988,2.88638365113
 08/19  09:00:00,54.0608813408,4.08460302938,19.2091887086,0.0,9.17985065927,19.4245,32.5587614109,0.0,25.0491,7.50966141086
 08/19  10:00:00,63.3113466372,4.08460302938,20.9476206177,0.0,9.17985065927,26.9147,48.6767680506,0.0,41.7485,6.92826805059
 08/19  11:00:00,68.1989636765,4.08460302938,25.1039292652,0.0,9.17985065927,26.9147,49.8335932301,0.0,41.7485,8.08509323014
 08/19  12:00:00,68.4105850387,4.08460302938,25.9461813623,0.0,9.17985065927,26.9147,49.2569836759,0.0,41.7485,7.50848367586
 08/19  13:00:00,61.6107991798,4.08460302938,26.6981253968,0.0,9.17985065927,19.4245,40.901060289,0.0,33.3988,7.50226028901
 08/19  14:00:00,62.3777219178,4.08460302938,27.4462848945,0.0,9.17985065927,19.4245,31.3958923126,0.0,25.0491,6.34679231263
 08/19  15:00:00,61.070295698,4.08460302938,26.1429753687,0.0,9.17985065927,19.4245,39.7463230861,0.0,33.3988,6.34752308608
 08/19  16:00:00,68.9675744092,4.08460302938,26.5634906714,0.0,9.17985065927,26.9147,55.2918985689,0.0,50.0982,5.19369856894
 08/19  17:00:00,67.282561657,4.08460302938,24.9000450034,0.0,9.17985065927,26.9147,56.4457739243,0.0,50.0982,6.34757392428
 08/19  18:00:00,67.2370972466,4.08460302938,24.8814558397,0.0,9.17985065927,26.9147,58.765364319,0.0,50.0982,8.66716431898
 08/19  19:00:00,59.655212111,4.08460302938,23.5418367211,0.0,9.17985065927,19.4245,42.0656308237,0.0,33.3988,8.66683082371
 08/19  20:00:00,59.8558509766,4.08460302938,20.6158085065,0.0,9.17985065927,19.4245,40.9062045979,0.0,33.3988,7.50740459794
 08/19  21:00:00,57.7943045657,4.08460302938,18.6917470456,0.0,9.17985065927,19.4245,33.7151953054,0.0,25.0491,8.66609530542
 08/19  22:00:00,55.4104713013,4.08460302938,16.4557610606,0.0,9.17985065927,19.4245,23.0465571222,0.0,16.6994,6.34715712222
 08/19  23:00:00,53.151925723,4.08460302938,13.4352300532,0.0,9.17985065927,19.4245,12.9654177915,0.0,8.3497,4.61571779154
 08/19  24:00:00,31.3351575261,4.08460302938,8.30400786495,0.0,4.58992532963,8.1892,6.84197207137,0.0404277402408,3.33988,3.46166433113
 08/20  01:00:00,15.1239817042,0.0,0.0,0.0,1.52997510988,7.4902,3.9319440056,0.0,3.33988,0.592064005598
 08/20  02:00:00,15.1462566537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.1445157693,0.0,0.0,0.0,1.52997510988,7.4902,3.93194992181,0.0,3.33988,0.592069921812
 08/20  04:00:00,15.3227114131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,28.9349814147,4.08460302938,5.7447234185,0.0,4.58992532963,8.1892,8.57353178496,0.203831784961,8.3497,0.02
 08/20  06:00:00,47.4735362534,4.08460302938,8.34987285973,0.0,9.17985065927,19.4245,19.5846703627,0.0,16.6994,2.88527036267
 08/20  07:00:00,58.6167861394,4.08460302938,16.3034917731,0.0,9.17985065927,26.9147,27.3619193051,0.0,25.0491,2.31281930511
 08/20  08:00:00,60.6123584197,4.08460302938,18.2842108035,0.0,9.17985065927,26.9147,36.2851486698,0.0,33.3988,2.88634866979
 08/20  09:00:00,51.3457064969,4.08460302938,16.4856657939,0.0,9.17985065927,19.4245,27.3622093436,0.0,25.0491,2.31310934362
 08/20  10:00:00,62.6720569373,4.08460302938,20.3035224761,0.0,9.17985065927,26.9147,49.8333636337,0.0,41.7485,8.0848636337
 08/20  11:00:00,66.7976938666,4.08460302938,23.7026594552,0.0,9.17985065927,26.9147,49.2578432384,0.0,41.7485,7.5093432384
 08/20  12:00:00,66.9807223681,4.08460302938,24.5418382283,0.0,9.17985065927,26.9147,48.0957738362,0.0,41.7485,6.3472738362
 08/20  13:00:00,55.1812148507,4.08460302938,20.342853237,0.0,9.17985065927,19.4245,39.745809921,0.0,33.3988,6.34700992105
 08/20  14:00:00,53.1664546607,4.08460302938,18.3276787986,0.0,9.17985065927,19.4245,29.6647606885,0.0,25.0491,4.61566068855
 08/20  15:00:00,53.6231401424,4.08460302938,18.7712075595,0.0,9.17985065927,19.4245,38.5884775702,0.0,33.3988,5.18967757023
 08/20  16:00:00,64.2069351557,4.08460302938,21.8518481585,0.0,9.17985065927,26.9147,54.7140273346,0.0,50.0982,4.61582733462
 08/20  17:00:00,64.6103342547,4.08460302938,22.2505229411,0.0,9.17985065927,26.9147,56.4462332512,0.0,50.0982,6.3480332512
 08/20  18:00:00,64.133392344,4.08460302938,21.7910968701,0.0,9.17985065927,26.9147,58.1823506823,0.0,50.0982,8.0841506823
 08/20  19:00:00,56.0614035017,4.08460302938,19.9746200639,0.0,9.17985065927,19.4245,40.906873301,0.0,33.3988,7.50807330105
 08/20  20:00:00,59.2376715266,4.08460302938,20.0032410668,0.0,9.17985065927,19.4245,39.7460239978,0.0,33.3988,6.34722399779
 08/20  21:00:00,55.8170011336,4.08460302938,16.7179454594,0.0,9.17985065927,19.4245,33.1340008326,0.0,25.0491,8.08490083265
 08/20  22:00:00,52.9238076265,4.08460302938,13.9627619926,0.0,9.17985065927,19.4245,23.0460738638,0.0,16.6994,6.34667386384
 08/20  23:00:00,52.4696200986,4.08460302938,12.7381770446,0.0,9.17985065927,19.4245,11.2376843814,0.0,8.3497,2.88798438139
 08/20  24:00:00,30.7330266768,4.08460302938,7.70438927967,0.0,4.58992532963,8.1892,7.95167087795,0.0,3.33988,4.61179087795
 08/21  01:00:00,15.1077652559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.1290304164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1364296426,0.0,0.0,0.0,1.52997510988,7.4902,3.93193650826,0.0,3.33988,0.592056508264
 08/21  04:00:00,15.3196673788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,28.1273495454,4.08460302938,4.94143601967,0.0,4.58992532963,8.1892,9.13042672382,0.188664288978,8.3497,0.59206243484
 08/21  06:00:00,46.1738599328,4.08460302938,7.05626756453,0.0,9.17985065927,19.4245,19.0119404423,0.0,16.6994,2.31254044232
 08/21  07:00:00,55.4655373182,4.08460302938,13.1642285071,0.0,9.17985065927,26.9147,34.2993981629,0.0,25.0491,9.25029816287
 08/21  08:00:00,57.9664692245,4.08460302938,15.6436903558,0.0,9.17985065927,26.9147,42.0659401138,0.0,33.3988,8.66714011377
 08/21  09:00:00,50.9744563715,4.08460302938,16.1234976117,0.0,9.17985065927,19.4245,32.5534671388,0.0,25.0491,7.50436713883
 08/21  10:00:00,60.4019178056,4.08460302938,18.0388293513,0.0,9.17985065927,26.9147,48.0966525344,0.0,41.7485,6.34815253437
 08/21  11:00:00,66.3547775718,4.08460302938,23.259743161,0.0,9.17985065927,26.9147,48.6764309843,0.0,41.7485,6.9279309843
 08/21  12:00:00,67.4371960083,4.08460302938,24.9819608662,0.0,9.17985065927,26.9147,48.0956704389,0.0,41.7485,6.34717043895
 08/21  13:00:00,57.659276189,4.08460302938,22.76944897,0.0,9.17985065927,19.4245,38.5915256079,0.0,33.3988,5.19272560788
 08/21  14:00:00,53.7925165862,4.08460302938,18.8979329875,0.0,9.17985065927,19.4245,30.2389364728,0.0,25.0491,5.18983647277
 08/21  15:00:00,50.6662756945,4.08460302938,15.7716692755,0.0,9.17985065927,19.4245,38.0143731795,0.0,33.3988,4.61557317949
 08/21  16:00:00,60.3046059415,4.08460302938,17.9198895306,0.0,9.17985065927,26.9147,55.2881596303,0.0,50.0982,5.18995963028
 08/21  17:00:00,62.0358123681,4.08460302938,19.6594652594,0.0,9.17985065927,26.9147,56.4446143636,0.0,50.0982,6.34641436356
 08/21  18:00:00,64.5692837593,4.08460302938,22.2062084926,0.0,9.17985065927,26.9147,58.1876958165,0.0,50.0982,8.08949581647
 08/21  19:00:00,56.530463065,4.08460302938,20.444943089,0.0,9.17985065927,19.4245,43.2258746862,0.0,33.3988,9.82707468618
 08/21  20:00:00,58.7882921478,4.08460302938,19.5890005866,0.0,9.17985065927,19.4245,40.9063590419,0.0,33.3988,7.50755904188
 08/21  21:00:00,54.934361195,4.08460302938,15.8387282411,0.0,9.17985065927,19.4245,33.715657821,0.0,25.0491,8.66655782101
 08/21  22:00:00,51.5789488799,4.08460302938,12.6300410389,0.0,9.17985065927,19.4245,23.6273727904,0.0,16.6994,6.9279727904
 08/21  23:00:00,49.916815996,4.08460302938,10.2006409675,0.0,9.17985065927,19.4245,12.387231706,0.0,8.3497,4.03753170604
 08/21  24:00:00,30.0422114748,4.08460302938,7.01193545399,0.0,4.58992532963,8.1892,6.83604484917,0.0345083745403,3.33988,3.46165647463
 08/22  01:00:00,15.1074184364,0.0,0.0,0.0,1.52997510988,7.4902,3.93194267347,0.0,3.33988,0.592062673468
 08/22  02:00:00,15.1240612974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.1268774049,0.0,0.0,0.0,1.52997510988,7.4902,3.9319485918,0.0,3.33988,0.592068591801
 08/22  04:00:00,15.9564574631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,26.4648341326,4.08460302938,2.64354608576,0.0,4.58992532963,8.1892,8.55190166979,0.182201669791,8.3497,0.02
 08/22  06:00:00,44.0752304683,4.08460302938,4.66157099542,0.0,9.17985065927,19.4245,19.5846979582,0.0,16.6994,2.88529795824
 08/22  07:00:00,53.5720289787,4.08460302938,11.2847256277,0.0,9.17985065927,26.9147,34.298382642,0.0,25.0491,9.24928264202
 08/22  08:00:00,57.0904331501,4.08460302938,14.7803480011,0.0,9.17985065927,26.9147,42.0649875917,0.0,33.3988,8.66618759168
 08/22  09:00:00,50.268235445,4.08460302938,15.421567341,0.0,9.17985065927,19.4245,31.9770595981,0.0,25.0491,6.9279595981
 08/22  10:00:00,59.4492956077,4.08460302938,17.0861717361,0.0,9.17985065927,26.9147,48.0957814774,0.0,41.7485,6.34728147736
 08/22  11:00:00,63.6400706177,4.08460302938,20.5450362069,0.0,9.17985065927,26.9147,49.2516530941,0.0,41.7485,7.50315309406
 08/22  12:00:00,65.8456148695,4.08460302938,23.3821911644,0.0,9.17985065927,26.9147,48.0957824674,0.0,41.7485,6.34728246737
 08/22  13:00:00,55.4835729286,4.08460302938,20.5891580664,0.0,9.17985065927,19.4245,38.5920052748,0.0,33.3988,5.19320527479
 08/22  14:00:00,52.4702926983,4.08460302938,17.5760167695,0.0,9.17985065927,19.4245,30.2383401257,0.0,25.0491,5.18924012575
 08/22  15:00:00,51.4557814994,4.08460302938,16.5564061884,0.0,9.17985065927,19.4245,38.0129214467,0.0,33.3988,4.61412144672
 08/22  16:00:00,61.6636985754,4.08460302938,19.2677741779,0.0,9.17985065927,26.9147,54.7137474895,0.0,50.0982,4.61554748951
 08/22  17:00:00,63.4526293524,4.08460302938,21.0631742345,0.0,9.17985065927,26.9147,56.4459503114,0.0,50.0982,6.34775031141
 08/22  18:00:00,64.6753622803,4.08460302938,22.3015286715,0.0,9.17985065927,26.9147,58.7647832025,0.0,50.0982,8.66658320246
 08/22  19:00:00,55.2912275512,4.08460302938,19.4035230347,0.0,9.17985065927,19.4245,43.2264532528,0.0,33.3988,9.82765325283
 08/22  20:00:00,57.1143216405,4.08460302938,18.0883548979,0.0,9.17985065927,19.4245,40.9062760574,0.0,33.3988,7.50747605742
 08/22  21:00:00,54.1578364987,4.08460302938,15.199295828,0.0,9.17985065927,19.4245,33.7156269619,0.0,25.0491,8.66652696187
 08/22  22:00:00,51.5266873236,4.08460302938,12.5775952107,0.0,9.17985065927,19.4245,23.6270644534,0.0,16.6994,6.9276644534
 08/22  23:00:00,49.2939444464,4.08460302938,9.57910723231,0.0,9.17985065927,19.4245,12.9615024676,0.0,8.3497,4.61180246757
 08/22  24:00:00,28.2514157608,4.08460302938,5.23989425735,0.0,4.58992532963,8.1892,6.26550208945,0.0380347929578,3.33988,2.8875872965
 08/23  01:00:00,15.0974682982,0.0,0.0,0.0,1.52997510988,7.4902,3.93196885024,0.0,3.33988,0.592088850236
 08/23  02:00:00,15.1239105474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.1348778335,0.0,0.0,0.0,1.52997510988,7.4902,3.93197472699,0.0,3.33988,0.592094726995
 08/23  04:00:00,15.3092618262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,25.9117909391,4.08460302938,2.74416901219,0.0,4.58992532963,8.1892,9.12751709937,0.185768219766,8.3497,0.592048879606
 08/23  06:00:00,43.8462362222,4.08460302938,4.74417630048,0.0,9.17985065927,19.4245,19.0115178774,0.0,16.6994,2.31211787737
 08/23  07:00:00,52.8649256855,4.08460302938,10.577628526,0.0,9.17985065927,26.9147,34.29894721,0.0,25.0491,9.24984720995
 08/23  08:00:00,56.8405674994,4.08460302938,14.5315803135,0.0,9.17985065927,26.9147,42.065895637,0.0,33.3988,8.66709563704
 08/23  09:00:00,50.8472612662,4.08460302938,16.0094661143,0.0,9.17985065927,19.4245,31.9779054374,0.0,25.0491,6.9288054374
 08/23  10:00:00,59.1671139286,4.08460302938,16.8171635836,0.0,9.17985065927,26.9147,48.1062893758,0.0,41.7485,6.35778937578
 08/23  11:00:00,63.3874774756,4.08460302938,20.315995884,0.0,9.17985065927,26.9147,49.2412636727,0.0,41.7485,7.49276367271
 08/23  12:00:00,64.1865668883,4.08460302938,21.7345196836,0.0,9.17985065927,26.9147,48.0966044076,0.0,41.7485,6.34810440755
 08/23  13:00:00,52.4398081743,4.08460302938,17.5462104795,0.0,9.17985065927,19.4245,39.1667865942,0.0,33.3988,5.76798659422
 08/23  14:00:00,51.3340942609,4.08460302938,16.4326144512,0.0,9.17985065927,19.4245,29.6645158319,0.0,25.0491,4.61541583187
 08/23  15:00:00,49.347125992,4.08460302938,14.4487257472,0.0,9.17985065927,19.4245,38.0136793413,0.0,33.3988,4.61487934134
 08/23  16:00:00,58.4161254031,4.08460302938,16.0325639922,0.0,9.17985065927,26.9147,55.2875589034,0.0,50.0982,5.1893589034
 08/23  17:00:00,62.1317686711,4.08460302938,19.7477083445,0.0,9.17985065927,26.9147,56.4458546024,0.0,50.0982,6.34765460235
 08/23  18:00:00,64.8015841871,4.08460302938,22.4320803913,0.0,9.17985065927,26.9147,58.7649491369,0.0,50.0982,8.6667491369
 08/23  19:00:00,55.2606408835,4.08460302938,19.2013063703,0.0,9.17985065927,19.4245,42.6484014196,0.0,33.3988,9.24960141964
 08/23  20:00:00,56.3054693846,4.08460302938,17.1088494453,0.0,9.17985065927,19.4245,41.4844054807,0.0,33.3988,8.08560548072
 08/23  21:00:00,52.9914598556,4.08460302938,13.8980298089,0.0,9.17985065927,19.4245,33.7155710989,0.0,25.0491,8.66647109891
 08/23  22:00:00,49.6397053246,4.08460302938,10.7011424873,0.0,9.17985065927,19.4245,23.6262850647,0.0,16.6994,6.92688506466
 08/23  23:00:00,47.711055582,4.08460302938,8.01034491754,0.0,9.17985065927,19.4245,12.3874948512,0.0,8.3497,4.03779485123
 08/23  24:00:00,27.3989957664,4.08460302938,4.39237327328,0.0,4.58992532963,8.1892,6.8389116824,0.0373809774681,3.33988,3.46165070493
 08/24  01:00:00,15.0860325654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.1068057831,0.0,0.0,0.0,1.52997510988,7.4902,3.9319270794,0.0,3.33988,0.592047079401
 08/24  03:00:00,15.119478091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.2925598601,0.0,0.0,0.0,1.52997510988,7.4902,3.93193302257,0.0,3.33988,0.592053022571
 08/24  05:00:00,23.7591873884,4.08460302938,0.609868118737,0.0,4.58992532963,8.1892,8.54671612104,0.177016121038,8.3497,0.02
 08/24  06:00:00,41.6793494368,4.08460302938,2.59322644434,0.0,9.17985065927,19.4245,19.0122336717,0.0,16.6994,2.3128336717
 08/24  07:00:00,51.0569349107,4.08460302938,8.78376075461,0.0,9.17985065927,26.9147,34.8750895281,0.0,25.0491,9.82598952814
 08/24  08:00:00,54.3382026115,4.08460302938,12.0464404972,0.0,9.17985065927,26.9147,42.0663154613,0.0,33.3988,8.66751546125
 08/24  09:00:00,47.6340315975,4.08460302938,12.8122342307,0.0,9.17985065927,19.4245,31.9764722188,0.0,25.0491,6.92737221883
 08/24  10:00:00,56.89636823,4.08460302938,14.5517937366,0.0,9.17985065927,26.9147,48.0964289846,0.0,41.7485,6.34792898463
 08/24  11:00:00,59.7099013057,4.08460302938,16.6384197142,0.0,9.17985065927,26.9147,48.6766993843,0.0,41.7485,6.92819938429
 08/24  12:00:00,61.6632305837,4.08460302938,19.2197597146,0.0,9.17985065927,26.9147,48.0960084946,0.0,41.7485,6.34750849461
 08/24  13:00:00,53.4611073604,4.08460302938,18.5717019864,0.0,9.17985065927,19.4245,39.166651682,0.0,33.3988,5.76785168198
 08/24  14:00:00,52.0541185933,4.08460302938,17.1602765141,0.0,9.17985065927,19.4245,30.2389438023,0.0,25.0491,5.18984380229
 08/24  15:00:00,51.0759491963,4.08460302938,16.1734710046,0.0,9.17985065927,19.4245,38.0126669642,0.0,33.3988,4.61386696421
 08/24  16:00:00,59.8120979781,4.08460302938,17.4228244837,0.0,9.17985065927,26.9147,54.7136648249,0.0,50.0982,4.61546482486
 08/24  17:00:00,59.8587711155,4.08460302938,17.4747706623,0.0,9.17985065927,26.9147,56.4456305442,0.0,50.0982,6.34743054419
 08/24  18:00:00,65.0052588007,4.08460302938,22.6296023747,0.0,9.17985065927,26.9147,58.7661887391,0.0,50.0982,8.66798873908
 08/24  19:00:00,58.1917407546,4.08460302938,22.107231222,0.0,9.17985065927,19.4245,43.2236180655,0.0,33.3988,9.82481806554
 08/24  20:00:00,58.8806892037,4.08460302938,19.6526002589,0.0,9.17985065927,19.4245,40.9073175021,0.0,33.3988,7.50851750209
 08/24  21:00:00,53.8664350003,4.08460302938,14.7625026145,0.0,9.17985065927,19.4245,33.715588212,0.0,25.0491,8.66648821204
 08/24  22:00:00,51.0983026435,4.08460302938,12.1437326143,0.0,9.17985065927,19.4245,24.2031682885,0.0,16.6994,7.50376828853
 08/24  23:00:00,49.2877382764,4.08460302938,9.57295317382,0.0,9.17985065927,19.4245,12.3873481049,0.0,8.3497,4.03764810489
 08/24  24:00:00,29.2149706252,4.08460302938,6.18792358075,0.0,4.58992532963,8.1892,6.83577692572,0.0346063820158,3.33988,3.4612905437
 08/25  01:00:00,15.1028088423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.119092644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,15.1322653606,0.0,0.0,0.0,1.52997510988,7.4902,3.93197148143,0.0,3.33988,0.592091481429
 08/25  04:00:00,15.9679591123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,26.4793938735,4.08460302938,2.66045085143,0.0,4.58992532963,8.1892,9.13025780932,0.188477662856,8.3497,0.592080146466
 08/25  06:00:00,43.7124640286,4.08460302938,4.30451477007,0.0,9.17985065927,19.4245,19.0120111256,0.0,16.6994,2.31261112562
 08/25  07:00:00,51.7262026572,4.08460302938,9.44964761133,0.0,9.17985065927,26.9147,34.8773193259,0.0,25.0491,9.82821932595
 08/25  08:00:00,56.2355281791,4.08460302938,13.9316110746,0.0,9.17985065927,26.9147,42.0653903781,0.0,33.3988,8.66659037806
 08/25  09:00:00,48.7736837427,4.08460302938,13.9445834986,0.0,9.17985065927,19.4245,31.975941096,0.0,25.0491,6.926841096
 08/25  10:00:00,56.8879904701,4.08460302938,14.551909097,0.0,9.17985065927,26.9147,48.0954128033,0.0,41.7485,6.34691280325
 08/25  11:00:00,62.632288515,4.08460302938,19.551292325,0.0,9.17985065927,26.9147,48.6771768272,0.0,41.7485,6.92867682725
 08/25  12:00:00,65.158640622,4.08460302938,22.7004234477,0.0,9.17985065927,26.9147,48.6716429531,0.0,41.7485,6.92314295306
 08/25  13:00:00,55.8863212898,4.08460302938,20.9837798024,0.0,9.17985065927,19.4245,38.5915362035,0.0,33.3988,5.19273620352
 08/25  14:00:00,53.0175148054,4.08460302938,18.1101912561,0.0,9.17985065927,19.4245,30.239147394,0.0,25.0491,5.19004739402
 08/25  15:00:00,51.1389608257,4.08460302938,16.2319072364,0.0,9.17985065927,19.4245,38.0130064836,0.0,33.3988,4.6142064836
 08/25  16:00:00,61.5279168991,4.08460302938,19.1222922945,0.0,9.17985065927,26.9147,55.2886161966,0.0,50.0982,5.19041619659
 08/25  17:00:00,62.5930996894,4.08460302938,20.1947935616,0.0,9.17985065927,26.9147,56.4449054232,0.0,50.0982,6.34670542317
 08/25  18:00:00,62.5310600415,4.08460302938,20.1527674419,0.0,9.17985065927,26.9147,58.7652310889,0.0,50.0982,8.66703108888
 08/25  19:00:00,54.6285342134,4.08460302938,18.7404436176,0.0,9.17985065927,19.4245,42.649365574,0.0,33.3988,9.25056557397
 08/25  20:00:00,55.0275205473,4.08460302938,16.0220724828,0.0,9.17985065927,19.4245,41.4837979955,0.0,33.3988,8.08499799548
 08/25  21:00:00,52.6542782595,4.08460302938,13.7081611691,0.0,9.17985065927,19.4245,33.7161474981,0.0,25.0491,8.66704749809
 08/25  22:00:00,49.9633283237,4.08460302938,11.0296328712,0.0,9.17985065927,19.4245,23.6275292155,0.0,16.6994,6.92812921549
 08/25  23:00:00,47.2754385936,4.08460302938,7.58360404904,0.0,9.17985065927,19.4245,12.3874636357,0.0,8.3497,4.03776363571
 08/25  24:00:00,26.3725569127,4.08460302938,3.37103767958,0.0,4.58992532963,8.1892,6.83709533829,0.0356814561417,3.33988,3.46153388215
 08/26  01:00:00,15.0893711515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.1231165102,0.0,0.0,0.0,1.52997510988,7.4902,3.93195391831,0.0,3.33988,0.592073918312
 08/26  03:00:00,15.1250641406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.3002869223,0.0,0.0,0.0,1.52997510988,7.4902,3.93195981877,0.0,3.33988,0.592079818768
 08/26  05:00:00,25.3026497862,4.08460302938,2.13544726077,0.0,4.58992532963,8.1892,8.51699323323,0.147293233235,8.3497,0.02
 08/26  06:00:00,43.2236817975,4.08460302938,4.12153475714,0.0,9.17985065927,19.4245,19.5857416845,0.0,16.6994,2.88634168454
 08/26  07:00:00,53.1326208108,4.08460302938,10.84509825,0.0,9.17985065927,26.9147,27.3618578046,0.0,25.0491,2.31275780465
 08/26  08:00:00,56.3303628105,4.08460302938,14.020384769,0.0,9.17985065927,26.9147,35.7119326552,0.0,33.3988,2.31313265517
 08/26  09:00:00,50.0895365489,4.08460302938,15.2428492007,0.0,9.17985065927,19.4245,33.1354717625,0.0,25.0491,8.08637176251
 08/26  10:00:00,58.4417028765,4.08460302938,16.095329521,0.0,9.17985065927,26.9147,49.2530581549,0.0,41.7485,7.50455815489
 08/26  11:00:00,62.5627726093,4.08460302938,19.4784767943,0.0,9.17985065927,26.9147,49.257788156,0.0,41.7485,7.509288156
 08/26  12:00:00,64.0629009644,4.08460302938,21.5953099048,0.0,9.17985065927,26.9147,49.8332203803,0.0,41.7485,8.08472038033
 08/26  13:00:00,55.8908015927,4.08460302938,20.9825062455,0.0,9.17985065927,19.4245,40.3274066605,0.0,33.3988,6.92860666049
 08/26  14:00:00,54.4112838014,4.08460302938,19.5058629286,0.0,9.17985065927,19.4245,31.9725496639,0.0,25.0491,6.92344966389
 08/26  15:00:00,53.3577342805,4.08460302938,18.459144128,0.0,9.17985065927,19.4245,39.7473685198,0.0,33.3988,6.34856851979
 08/26  16:00:00,61.7829452786,4.08460302938,19.4049448172,0.0,9.17985065927,26.9147,55.2915768013,0.0,50.0982,5.19337680132
 08/26  17:00:00,61.3126218806,4.08460302938,18.9485147567,0.0,9.17985065927,26.9147,57.0205793922,0.0,50.0982,6.92237939217
 08/26  18:00:00,62.6617088488,4.08460302938,20.3226713341,0.0,9.17985065927,26.9147,58.7651119352,0.0,50.0982,8.66691193516
 08/26  19:00:00,53.7391044282,4.08460302938,17.6923330274,0.0,9.17985065927,19.4245,42.0662072228,0.0,33.3988,8.66740722284
 08/26  20:00:00,53.9060774448,4.08460302938,14.7555000518,0.0,9.17985065927,19.4245,40.9077535591,0.0,33.3988,7.5089535591
 08/26  21:00:00,52.1162177291,4.08460302938,13.06383633,0.0,9.17985065927,19.4245,33.7163957281,0.0,25.0491,8.66729572806
 08/26  22:00:00,50.1201295602,4.08460302938,11.200726009,0.0,9.17985065927,19.4245,23.0468724343,0.0,16.6994,6.34747243426
 08/26  23:00:00,49.446340375,4.08460302938,9.75664102028,0.0,9.17985065927,19.4245,13.5386654957,0.0,8.3497,5.18896549571
 08/26  24:00:00,27.0857829748,4.08460302938,4.08567343958,0.0,4.58992532963,8.1892,6.84719097387,0.0457580221983,3.33988,3.46155295167
 08/27  01:00:00,15.0917894847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  02:00:00,15.1175770906,0.0,0.0,0.0,1.52997510988,7.4902,3.93196164985,0.0,3.33988,0.59208164985
 08/27  03:00:00,15.1213598143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  04:00:00,15.3013843747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,25.6177639615,4.08460302938,2.44843335582,0.0,4.58992532963,8.1892,9.09304820464,0.151260666613,8.3497,0.59208753803
 08/27  06:00:00,43.2579710512,4.08460302938,4.15926915694,0.0,9.17985065927,19.4245,19.0122146873,0.0,16.6994,2.31281468728
 08/27  07:00:00,52.4524811745,4.08460302938,10.1754452428,0.0,9.17985065927,26.9147,27.9353638534,0.0,25.0491,2.88626385339
 08/27  08:00:00,55.2318071169,4.08460302938,12.9365261797,0.0,9.17985065927,26.9147,35.7119743145,0.0,33.3988,2.31317431455
 08/27  09:00:00,46.6008629841,4.08460302938,11.7768594859,0.0,9.17985065927,19.4245,27.9356746,0.0,25.0491,2.88657460004
 08/27  10:00:00,57.5383150704,4.08460302938,15.2105983831,0.0,9.17985065927,26.9147,49.8339348603,0.0,41.7485,8.08543486032
 08/27  11:00:00,61.0008474533,4.08460302938,17.9404650113,0.0,9.17985065927,26.9147,49.2590730239,0.0,41.7485,7.51057302388
 08/27  12:00:00,62.5560950907,4.08460302938,20.1251961614,0.0,9.17985065927,26.9147,48.0964271002,0.0,41.7485,6.34792710016
 08/27  13:00:00,55.035092044,4.08460302938,20.1525208461,0.0,9.17985065927,19.4245,40.3212071049,0.0,33.3988,6.92240710486
 08/27  14:00:00,55.1735852535,4.08460302938,20.2717266341,0.0,9.17985065927,19.4245,29.6639014689,0.0,25.0491,4.61480146889
 08/27  15:00:00,54.3311163171,4.08460302938,19.431036718,0.0,9.17985065927,19.4245,38.0141962633,0.0,33.3988,4.61539626334
 08/27  16:00:00,64.136054886,4.08460302938,21.7456299844,0.0,9.17985065927,26.9147,55.2882768751,0.0,50.0982,5.19007687507
 08/27  17:00:00,66.0097543781,4.08460302938,23.6131816394,0.0,9.17985065927,26.9147,56.4464920614,0.0,50.0982,6.34829206143
 08/27  18:00:00,67.0925819223,4.08460302938,24.7105203472,0.0,9.17985065927,26.9147,58.1842414973,0.0,50.0982,8.08604149732
 08/27  19:00:00,58.456944963,4.08460302938,22.3228046551,0.0,9.17985065927,19.4245,41.4851223376,0.0,33.3988,8.0863223376
 08/27  20:00:00,60.6159615789,4.08460302938,21.3804313009,0.0,9.17985065927,19.4245,39.7464360553,0.0,33.3988,6.3476360553
 08/27  21:00:00,57.2242389946,4.08460302938,18.1063724772,0.0,9.17985065927,19.4245,32.5581014766,0.0,25.0491,7.50900147663
 08/27  22:00:00,55.3057040462,4.08460302938,16.3319273798,0.0,9.17985065927,19.4245,23.0469947986,0.0,16.6994,6.34759479858
 08/27  23:00:00,54.530007939,4.08460302938,14.7961615028,0.0,9.17985065927,19.4245,11.8113250688,0.0,8.3497,3.46162506884
 08/27  24:00:00,32.1373518926,4.08460302938,9.09759222069,0.0,4.58992532963,8.1892,7.37751197475,0.0,3.33988,4.03763197475
 08/28  01:00:00,15.1294924673,0.0,0.0,0.0,1.52997510988,7.4902,3.93197224443,0.0,3.33988,0.592092244432
 08/28  02:00:00,15.1407858425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  03:00:00,15.1478686088,0.0,0.0,0.0,1.52997510988,7.4902,3.93194123568,0.0,3.33988,0.592061235675
 08/28  04:00:00,15.3297148151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  05:00:00,28.3950734096,4.08460302938,5.20803649908,0.0,4.58992532963,8.1892,9.14789389107,0.206126736357,8.3497,0.592067154716
 08/28  06:00:00,46.4448482672,4.08460302938,7.32734823271,0.0,9.17985065927,19.4245,19.0118111228,0.0,16.6994,2.31241112281
 08/28  07:00:00,55.7317791163,4.08460302938,13.4304523572,0.0,9.17985065927,26.9147,34.8783915305,0.0,25.0491,9.82929153048
 08/28  08:00:00,59.2893215231,4.08460302938,16.9750829306,0.0,9.17985065927,26.9147,42.0673029474,0.0,33.3988,8.66850294744
 08/28  09:00:00,52.8254869277,4.08460302938,17.9791222261,0.0,9.17985065927,19.4245,31.9783118583,0.0,25.0491,6.92921185826
 08/28  10:00:00,62.8731778317,4.08460302938,20.5180573351,0.0,9.17985065927,26.9147,48.097556083,0.0,41.7485,6.34905608301
 08/28  11:00:00,68.2460331008,4.08460302938,25.163456918,0.0,9.17985065927,26.9147,49.2534171536,0.0,41.7485,7.50491715357
 08/28  12:00:00,68.7370142707,4.08460302938,26.2776931452,0.0,9.17985065927,26.9147,48.0951938075,0.0,41.7485,6.34669380747
 08/28  13:00:00,60.5566358336,4.08460302938,25.6524474584,0.0,9.17985065927,19.4245,39.1680613777,0.0,33.3988,5.7692613777
 08/28  14:00:00,58.9623913384,4.08460302938,24.0538990342,0.0,9.17985065927,19.4245,29.6634527928,0.0,25.0491,4.61435279282
 08/28  15:00:00,58.5343639183,4.08460302938,23.6178673187,0.0,9.17985065927,19.4245,38.5895646727,0.0,33.3988,5.19076467268
 08/28  16:00:00,68.5599929489,4.08460302938,26.1475144529,0.0,9.17985065927,26.9147,54.7128946072,0.0,50.0982,4.61469460718
 08/28  17:00:00,69.5418118554,4.08460302938,27.1297414605,0.0,9.17985065927,26.9147,56.4464376366,0.0,50.0982,6.34823763656
 08/28  18:00:00,69.2489643852,4.08460302938,26.8525579529,0.0,9.17985065927,26.9147,58.7667196955,0.0,50.0982,8.66851969554
 08/28  19:00:00,61.9023788097,4.08460302938,25.748758973,0.0,9.17985065927,19.4245,43.2276035509,0.0,33.3988,9.82880355086
 08/28  20:00:00,62.1954904893,4.08460302938,22.9459810652,0.0,9.17985065927,19.4245,41.4836917472,0.0,33.3988,8.08489174718
 08/28  21:00:00,57.5103864308,4.08460302938,18.4002468668,0.0,9.17985065927,19.4245,33.716634376,0.0,25.0491,8.66753437595
 08/28  22:00:00,54.6993449487,4.08460302938,15.7369470275,0.0,9.17985065927,19.4245,23.6276163019,0.0,16.6994,6.9282163019
 08/28  23:00:00,53.0269740607,4.08460302938,13.298110981,0.0,9.17985065927,19.4245,12.3876792054,0.0,8.3497,4.03797920545
 08/28  24:00:00,31.9063247989,4.08460302938,8.86985657539,0.0,4.58992532963,8.1892,6.83454867597,0.0333917754876,3.33988,3.46127690048
 08/29  01:00:00,15.1285370613,0.0,0.0,0.0,1.52997510988,7.4902,3.93193282125,0.0,3.33988,0.592052821254
 08/29  02:00:00,15.1502236953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.1461130842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,16.0064639496,0.0,0.0,0.0,1.52997510988,7.4902,3.93193875409,0.0,3.33988,0.592058754093
 08/29  05:00:00,30.4252008825,4.08460302938,6.56179244761,0.0,4.58992532963,8.1892,8.58553220205,0.215832202045,8.3497,0.02
 08/29  06:00:00,48.2979272065,4.08460302938,8.84992247124,0.0,9.17985065927,19.4245,19.5851702811,0.0,16.6994,2.88577028107
 08/29  07:00:00,57.3259656309,4.08460302938,15.0111357078,0.0,9.17985065927,26.9147,34.2991842983,0.0,25.0491,9.25008429827
 08/29  08:00:00,59.9449730645,4.08460302938,17.617293902,0.0,9.17985065927,26.9147,42.0673543581,0.0,33.3988,8.66855435813
 08/29  09:00:00,52.1238228963,4.08460302938,17.2727742472,0.0,9.17985065927,19.4245,32.5541230677,0.0,25.0491,7.50502306768
 08/29  10:00:00,61.3331318843,4.08460302938,18.9734018183,0.0,9.17985065927,26.9147,48.0976251028,0.0,41.7485,6.34912510277
 08/29  11:00:00,67.1669436757,4.08460302938,24.0725280863,0.0,9.17985065927,26.9147,49.2527970102,0.0,41.7485,7.50429701022
 08/29  12:00:00,68.0963211109,4.08460302938,25.6322820315,0.0,9.17985065927,26.9147,48.0966209141,0.0,41.7485,6.34812091411
 08/29  13:00:00,58.6706992889,4.08460302938,23.7678034199,0.0,9.17985065927,19.4245,39.1669389953,0.0,33.3988,5.76813899528
 08/29  14:00:00,56.6774340722,4.08460302938,21.7697781901,0.0,9.17985065927,19.4245,29.6632855733,0.0,25.0491,4.6141855733
 08/29  15:00:00,53.8013676497,4.08460302938,18.8931599271,0.0,9.17985065927,19.4245,38.5897734354,0.0,33.3988,5.19097343539
 08/29  16:00:00,65.6987005283,4.08460302938,23.3078757939,0.0,9.17985065927,26.9147,54.7143609895,0.0,50.0982,4.61616098954
 08/29  17:00:00,62.8799041617,4.08460302938,20.5359307982,0.0,9.17985065927,26.9147,56.4471736746,0.0,50.0982,6.34897367459
 08/29  18:00:00,62.9352503046,4.08460302938,20.6173593088,0.0,9.17985065927,26.9147,58.7661678109,0.0,50.0982,8.66796781092
 08/29  19:00:00,57.8498525907,4.08460302938,21.9715583804,0.0,9.17985065927,19.4245,43.2271479965,0.0,33.3988,9.82834799655
 08/29  20:00:00,60.7047796215,4.08460302938,21.691597116,0.0,9.17985065927,19.4245,41.4842985221,0.0,33.3988,8.08549852207
 08/29  21:00:00,57.1354073054,4.08460302938,18.1769632619,0.0,9.17985065927,19.4245,33.7169058941,0.0,25.0491,8.66780589414
 08/29  22:00:00,55.286824421,4.08460302938,16.3265033248,0.0,9.17985065927,19.4245,23.6277488971,0.0,16.6994,6.92834889709
 08/29  23:00:00,54.1041881725,4.08460302938,14.3729379325,0.0,9.17985065927,19.4245,12.3872607246,0.0,8.3497,4.03756072459
 08/29  24:00:00,32.9251138964,4.08460302938,9.88562474527,0.0,4.58992532963,8.1892,6.83540861494,0.0338487437141,3.33988,3.46167987122
 08/30  01:00:00,15.1310284875,0.0,0.0,0.0,1.52997510988,7.4902,3.93194640859,0.0,3.33988,0.592066408585
 08/30  02:00:00,15.1519435419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.1528858575,0.0,0.0,0.0,1.52997510988,7.4902,3.93195232098,0.0,3.33988,0.592072320977
 08/30  04:00:00,15.3394616782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,29.9693192156,4.08460302938,6.77376934217,0.0,4.58992532963,8.1892,8.57976598473,0.210065984726,8.3497,0.02
 08/30  06:00:00,46.8687394218,4.08460302938,7.75096504665,0.0,9.17985065927,19.4245,19.5847908349,0.0,16.6994,2.8853908349
 08/30  07:00:00,55.6205142199,4.08460302938,13.3190237321,0.0,9.17985065927,26.9147,34.3005294349,0.0,25.0491,9.25142943488
 08/30  08:00:00,59.0419053209,4.08460302938,16.7275686096,0.0,9.17985065927,26.9147,42.6442724175,0.0,33.3988,9.24547241748
 08/30  09:00:00,53.8059105578,4.08460302938,18.9677792265,0.0,9.17985065927,19.4245,31.9784530083,0.0,25.0491,6.9293530083
 08/30  10:00:00,61.712792324,4.08460302938,19.3708515384,0.0,9.17985065927,26.9147,48.0971875453,0.0,41.7485,6.34868754531
 08/30  11:00:00,65.7137820722,4.08460302938,22.6439009916,0.0,9.17985065927,26.9147,49.2535935379,0.0,41.7485,7.50509353789
 08/30  12:00:00,67.666837916,4.08460302938,25.2144967349,0.0,9.17985065927,26.9147,48.0972796204,0.0,41.7485,6.3487796204
 08/30  13:00:00,59.7114504138,4.08460302938,24.8165151224,0.0,9.17985065927,19.4245,39.1676684212,0.0,33.3988,5.76886842118
 08/30  14:00:00,54.1186916905,4.08460302938,19.273856883,0.0,9.17985065927,19.4245,29.6647196997,0.0,25.0491,4.61561969969
 08/30  15:00:00,49.9665229522,4.08460302938,15.1423754348,0.0,9.17985065927,19.4245,38.5889911878,0.0,33.3988,5.19019118782
 08/30  16:00:00,60.6561732775,4.08460302938,18.3284570769,0.0,9.17985065927,26.9147,54.7137524266,0.0,50.0982,4.61555242655
 08/30  17:00:00,63.3967717943,4.08460302938,21.0649156814,0.0,9.17985065927,26.9147,57.0218393335,0.0,50.0982,6.92363933355
 08/30  18:00:00,65.7431465753,4.08460302938,23.4115381206,0.0,9.17985065927,26.9147,58.7667214368,0.0,50.0982,8.66852143678
 08/30  19:00:00,58.6123163355,4.08460302938,22.51540664,0.0,9.17985065927,19.4245,42.6503362581,0.0,33.3988,9.25153625808
 08/30  20:00:00,60.8932714136,4.08460302938,21.6703085207,0.0,9.17985065927,19.4245,41.4842604266,0.0,33.3988,8.08546042665
 08/30  21:00:00,57.2908487866,4.08460302938,18.1931333821,0.0,9.17985065927,19.4245,33.7162075944,0.0,25.0491,8.66710759439
 08/30  22:00:00,55.2651203346,4.08460302938,16.3047796191,0.0,9.17985065927,19.4245,24.2025078322,0.0,16.6994,7.50310783222
 08/30  23:00:00,54.0367210619,4.08460302938,14.30537714,0.0,9.17985065927,19.4245,12.3877010295,0.0,8.3497,4.03800102947
 08/30  24:00:00,31.943155675,4.08460302938,8.91191902715,0.0,4.58992532963,8.1892,6.83823345316,0.0363393631855,3.33988,3.46201408997
 08/31  01:00:00,15.1184020889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  02:00:00,15.1384233048,0.0,0.0,0.0,1.52997510988,7.4902,3.93193171234,0.0,3.33988,0.592051712342
 08/31  03:00:00,15.1377182053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.3211208392,0.0,0.0,0.0,1.52997510988,7.4902,3.93193764813,0.0,3.33988,0.592057648128
 08/31  05:00:00,28.305831316,4.08460302938,5.11908850297,0.0,4.58992532963,8.1892,8.56610984977,0.196409849767,8.3497,0.02
 08/31  06:00:00,46.3318517797,4.08460302938,7.21429810938,0.0,9.17985065927,19.4245,19.5859246509,0.0,16.6994,2.88652465092
 08/31  07:00:00,54.886558345,4.08460302938,12.5938676436,0.0,9.17985065927,26.9147,34.2988637681,0.0,25.0491,9.24976376813
 08/31  08:00:00,58.8214300655,4.08460302938,16.5123126108,0.0,9.17985065927,26.9147,42.0673856356,0.0,33.3988,8.66858563563
 08/31  09:00:00,52.6052619903,4.08460302938,17.766500442,0.0,9.17985065927,19.4245,32.5544031944,0.0,25.0491,7.50530319438
 08/31  10:00:00,60.8934739782,4.08460302938,18.5513423031,0.0,9.17985065927,26.9147,48.0978453546,0.0,41.7485,6.34934535464
 08/31  11:00:00,64.707375283,4.08460302938,21.6374942023,0.0,9.17985065927,26.9147,49.2527205045,0.0,41.7485,7.50422050451
 08/31  12:00:00,68.0904647767,4.08460302938,25.638035014,0.0,9.17985065927,26.9147,48.0972821465,0.0,41.7485,6.34878214647
 08/31  13:00:00,59.9359575183,4.08460302938,25.0400798865,0.0,9.17985065927,19.4245,39.1668883911,0.0,33.3988,5.76808839107
 08/31  14:00:00,56.5947559631,4.08460302938,21.7105175457,0.0,9.17985065927,19.4245,29.6638770794,0.0,25.0491,4.61477707943
 08/31  15:00:00,53.5209244968,4.08460302938,18.656908672,0.0,9.17985065927,19.4245,38.5896600487,0.0,33.3988,5.19086004868
 08/31  16:00:00,62.5809472007,4.08460302938,20.2382851361,0.0,9.17985065927,26.9147,54.7143753651,0.0,50.0982,4.61617536514
 08/31  17:00:00,64.8188782929,4.08460302938,22.4834893052,0.0,9.17985065927,26.9147,57.0224371375,0.0,50.0982,6.92423713754
 08/31  18:00:00,66.7180464244,4.08460302938,24.3859665165,0.0,9.17985065927,26.9147,58.7664652874,0.0,50.0982,8.66826528736
 08/31  19:00:00,57.4522015457,4.08460302938,21.365769589,0.0,9.17985065927,19.4245,42.6497841614,0.0,33.3988,9.25098416135
 08/31  20:00:00,58.0499585655,4.08460302938,18.8460991288,0.0,9.17985065927,19.4245,41.4842639076,0.0,33.3988,8.08546390761
 08/31  21:00:00,55.3603119662,4.08460302938,16.2691599842,0.0,9.17985065927,19.4245,33.7159962468,0.0,25.0491,8.66689624682
 08/31  22:00:00,53.7039566919,4.08460302938,14.7462856964,0.0,9.17985065927,19.4245,24.2020070157,0.0,16.6994,7.50260701572
 08/31  23:00:00,52.1403983577,4.08460302938,12.4146385072,0.0,9.17985065927,19.4245,12.3873259625,0.0,8.3497,4.03762596249
 08/31  24:00:00,31.5137027842,4.08460302938,8.48205254661,0.0,4.58992532963,8.1892,6.83577705785,0.0348141024794,3.33988,3.46108295537
 09/01  01:00:00,15.1220229337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.1471909468,0.0,0.0,0.0,1.52997510988,7.4902,3.93195346769,0.0,3.33988,0.59207346769
 09/01  03:00:00,15.1542602717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,16.0163743699,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936886,0.0,3.33988,0.592079368862
 09/01  05:00:00,32.0938512804,4.08460302938,8.19800764657,0.0,4.58992532963,8.1892,8.57369319132,0.203993191321,8.3497,0.02
 09/01  06:00:00,50.0437287016,4.08460302938,10.5677267644,0.0,9.17985065927,19.4245,19.5850821073,0.0,16.6994,2.88568210728
 09/01  07:00:00,59.1513546205,4.08460302938,16.8226117667,0.0,9.17985065927,26.9147,34.3003016015,0.0,25.0491,9.25120160154
 09/01  08:00:00,62.0152281472,4.08460302938,19.6734775895,0.0,9.17985065927,26.9147,42.6435885405,0.0,33.3988,9.2447885405
 09/01  09:00:00,53.1425082932,4.08460302938,18.2859969778,0.0,9.17985065927,19.4245,31.9782415427,0.0,25.0491,6.92914154272
 09/01  10:00:00,60.2024548091,4.08460302938,17.8559640728,0.0,9.17985065927,26.9147,48.0967958093,0.0,41.7485,6.34829580934
 09/01  11:00:00,64.1064191087,4.08460302938,21.0478165787,0.0,9.17985065927,26.9147,49.2535890666,0.0,41.7485,7.50508906659
 09/01  12:00:00,66.2150246644,4.08460302938,23.7968938358,0.0,9.17985065927,26.9147,48.0970782947,0.0,41.7485,6.34857829475
 09/01  13:00:00,55.5174271091,4.08460302938,20.6707894473,0.0,9.17985065927,19.4245,39.167894495,0.0,33.3988,5.76909449501
 09/01  14:00:00,51.4466218346,4.08460302938,16.6122973259,0.0,9.17985065927,19.4245,30.2392767369,0.0,25.0491,5.19017673689
 09/01  15:00:00,49.2247161212,4.08460302938,14.3959109021,0.0,9.17985065927,19.4245,38.0135542112,0.0,33.3988,4.61475421118
 09/01  16:00:00,61.4278707083,4.08460302938,19.0916581822,0.0,9.17985065927,26.9147,55.2886664263,0.0,50.0982,5.19046642631
 09/01  17:00:00,64.2776704547,4.08460302938,21.9317847549,0.0,9.17985065927,26.9147,56.4460347688,0.0,50.0982,6.34783476884
 09/01  18:00:00,66.4920015381,4.08460302938,24.1551971347,0.0,9.17985065927,26.9147,58.7657824104,0.0,50.0982,8.66758241041
 09/01  19:00:00,58.5497329774,4.08460302938,21.5966697149,0.0,9.17985065927,19.4245,43.2279416236,0.0,33.3988,9.82914162358
 09/01  20:00:00,58.7737584028,4.08460302938,19.7386833453,0.0,9.17985065927,19.4245,41.4844376259,0.0,33.3988,8.08563762593
 09/01  21:00:00,55.6297079514,4.08460302938,16.6731688567,0.0,9.17985065927,19.4245,33.7178113668,0.0,25.0491,8.66871136682
 09/01  22:00:00,54.2853635388,4.08460302938,15.326950732,0.0,9.17985065927,19.4245,24.2046559693,0.0,16.6994,7.50525596928
 09/01  23:00:00,53.6705922268,4.08460302938,13.9394708218,0.0,9.17985065927,19.4245,12.3878553671,0.0,8.3497,4.03815536713
 09/01  24:00:00,31.8250553589,4.08460302938,8.79397038226,0.0,4.58992532963,8.1892,6.83816173564,0.0367864000669,3.33988,3.46149533557
 09/02  01:00:00,15.1179984255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.1374925253,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534547,0.0,3.33988,0.592095345474
 09/02  03:00:00,15.1361408519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.3191512702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,27.9951886923,4.08460302938,4.8064587758,0.0,4.58992532963,8.1892,9.12889063578,0.187097999058,8.3497,0.592092636726
 09/02  06:00:00,45.6934893706,4.08460302938,6.57578966132,0.0,9.17985065927,19.4245,19.0122813822,0.0,16.6994,2.31288138225
 09/02  07:00:00,56.6736504909,4.08460302938,14.3719398603,0.0,9.17985065927,26.9147,27.9354939327,0.0,25.0491,2.88639393275
 09/02  08:00:00,61.464013504,4.08460302938,19.1321475257,0.0,9.17985065927,26.9147,35.7119065625,0.0,33.3988,2.31310656247
 09/02  09:00:00,53.1299570938,4.08460302938,18.2732541721,0.0,9.17985065927,19.4245,33.1358438636,0.0,25.0491,8.08674386361
 09/02  10:00:00,62.5290822096,4.08460302938,20.1738599966,0.0,9.17985065927,26.9147,49.2539816323,0.0,41.7485,7.50548163234
 09/02  11:00:00,68.273188652,4.08460302938,25.1797037211,0.0,9.17985065927,26.9147,49.8350670677,0.0,41.7485,8.08656706772
 09/02  12:00:00,68.6712128952,4.08460302938,26.2016747803,0.0,9.17985065927,26.9147,49.8348938111,0.0,41.7485,8.08639381112
 09/02  13:00:00,60.4730926918,4.08460302938,25.5661750448,0.0,9.17985065927,19.4245,40.9036123715,0.0,33.3988,7.5048123715
 09/02  14:00:00,58.9210560714,4.08460302938,24.0124706953,0.0,9.17985065927,19.4245,31.3969477543,0.0,25.0491,6.34784775429
 09/02  15:00:00,59.2694054585,4.08460302938,24.3527670633,0.0,9.17985065927,19.4245,39.7469865957,0.0,33.3988,6.3481865957
 09/02  16:00:00,68.2926909416,4.08460302938,25.8890638964,0.0,9.17985065927,26.9147,55.8669605697,0.0,50.0982,5.76876056967
 09/02  17:00:00,66.9206779446,4.08460302938,24.546520319,0.0,9.17985065927,26.9147,56.4472758509,0.0,50.0982,6.34907585088
 09/02  18:00:00,64.9040530595,4.08460302938,22.5788922257,0.0,9.17985065927,26.9147,59.3444641268,0.0,50.0982,9.24626412677
 09/02  19:00:00,57.7333251463,4.08460302938,20.6112065928,0.0,9.17985065927,19.4245,42.0676187884,0.0,33.3988,8.66881878839
 09/02  20:00:00,58.9860015268,4.08460302938,19.7794226549,0.0,9.17985065927,19.4245,41.485052268,0.0,33.3988,8.086252268
 09/02  21:00:00,58.5348214992,4.08460302938,19.437590862,0.0,9.17985065927,19.4245,33.7178394549,0.0,25.0491,8.66873945494
 09/02  22:00:00,57.0198416677,4.08460302938,18.0612463683,0.0,9.17985065927,19.4245,23.046987417,0.0,16.6994,6.34758741695
 09/02  23:00:00,55.5304983233,4.08460302938,15.8010286251,0.0,9.17985065927,19.4245,13.539716916,0.0,8.3497,5.19001691597
 09/02  24:00:00,32.9912425748,4.08460302938,9.95324958928,0.0,4.58992532963,8.1892,6.84255244202,0.0408252343217,3.33988,3.4618472077
 09/03  01:00:00,15.1309062319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.1599193828,0.0,0.0,0.0,1.52997510988,7.4902,3.93195460165,0.0,3.33988,0.592074601645
 09/03  03:00:00,15.1588060264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.3403237076,0.0,0.0,0.0,1.52997510988,7.4902,3.93196049376,0.0,3.33988,0.592080493759
 09/03  05:00:00,29.531435363,4.08460302938,6.32875056777,0.0,4.58992532963,8.1892,8.58123740811,0.211537408107,8.3497,0.02
 09/03  06:00:00,48.1480025635,4.08460302938,9.01527033088,0.0,9.17985065927,19.4245,19.5856860534,0.0,16.6994,2.88628605336
 09/03  07:00:00,58.2649491623,4.08460302938,15.9548956157,0.0,9.17985065927,26.9147,27.3621446662,0.0,25.0491,2.31304466616
 09/03  08:00:00,61.1433236508,4.08460302938,18.8182121961,0.0,9.17985065927,26.9147,36.2854178447,0.0,33.3988,2.88661784473
 09/03  09:00:00,52.9357625164,4.08460302938,18.0753747182,0.0,9.17985065927,19.4245,27.3623994479,0.0,25.0491,2.31329944786
 09/03  10:00:00,62.854958162,4.08460302938,20.4946048126,0.0,9.17985065927,26.9147,49.8354768997,0.0,41.7485,8.08697689969
 09/03  11:00:00,67.5917123616,4.08460302938,24.4875252297,0.0,9.17985065927,26.9147,49.8350879816,0.0,41.7485,8.08658798158
 09/03  12:00:00,69.7668478892,4.08460302938,27.2793880083,0.0,9.17985065927,26.9147,48.096573383,0.0,41.7485,6.34807338296
 09/03  13:00:00,60.6318137637,4.08460302938,25.7180618729,0.0,9.17985065927,19.4245,40.3225985645,0.0,33.3988,6.92379856452
 09/03  14:00:00,56.4153363979,4.08460302938,21.5479246751,0.0,9.17985065927,19.4245,29.6655372657,0.0,25.0491,4.61643726567
 09/03  15:00:00,54.6109354176,4.08460302938,19.750911285,0.0,9.17985065927,19.4245,38.5882816279,0.0,33.3988,5.18948162793
 09/03  16:00:00,63.3525262965,4.08460302938,20.9926328718,0.0,9.17985065927,26.9147,54.7142445423,0.0,50.0982,4.61604454226
 09/03  17:00:00,62.9963597884,4.08460302938,20.645456655,0.0,9.17985065927,26.9147,57.0221968599,0.0,50.0982,6.92399685992
 09/03  18:00:00,64.2064830264,4.08460302938,21.8609598131,0.0,9.17985065927,26.9147,58.183592191,0.0,50.0982,8.08539219103
 09/03  19:00:00,59.1362168433,4.08460302938,21.9637035397,0.0,9.17985065927,19.4245,41.4849705074,0.0,33.3988,8.08617050738
 09/03  20:00:00,58.4331995494,4.08460302938,19.2065029686,0.0,9.17985065927,19.4245,39.7470181308,0.0,33.3988,6.34821813082
 09/03  21:00:00,53.8726035498,4.08460302938,14.7885418923,0.0,9.17985065927,19.4245,33.1345971556,0.0,25.0491,8.08549715561
 09/03  22:00:00,53.2174104632,4.08460302938,14.2592794753,0.0,9.17985065927,19.4245,23.0474031085,0.0,16.6994,6.34800310849
 09/03  23:00:00,53.8170304727,4.08460302938,14.0840682612,0.0,9.17985065927,19.4245,11.8114157816,0.0,8.3497,3.46171578163
 09/03  24:00:00,32.7550199452,4.08460302938,9.71587762914,0.0,4.58992532963,8.1892,7.37769128274,0.0,3.33988,4.03781128274
 09/04  01:00:00,15.1313233688,0.0,0.0,0.0,1.52997510988,7.4902,3.93197572163,0.0,3.33988,0.592095721632
 09/04  02:00:00,15.1601178621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  03:00:00,15.1655814013,0.0,0.0,0.0,1.52997510988,7.4902,3.93196688291,0.0,3.33988,0.592086882907
 09/04  04:00:00,15.3458043071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,30.3476519018,4.08460302938,7.14274117843,0.0,4.58992532963,8.1892,9.08418320101,0.142390440966,8.3497,0.592092760048
