Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  06:00:00,48.4927900448,4.08460302938,9.35979708587,0.0,9.17985065927,19.4245,19.0123274596,0.0,16.6994,2.3129274596
 09/04  07:00:00,58.0487411738,4.08460302938,15.7382833062,0.0,9.17985065927,26.9147,27.9354266692,0.0,25.0491,2.88632666924
 09/04  08:00:00,60.6544989074,4.08460302938,18.3292528472,0.0,9.17985065927,26.9147,35.711928806,0.0,33.3988,2.313128806
 09/04  09:00:00,51.5487926569,4.08460302938,16.6908361552,0.0,9.17985065927,19.4245,27.9357345834,0.0,25.0491,2.88663458337
 09/04  10:00:00,61.9607269228,4.08460302938,19.5935473078,0.0,9.17985065927,26.9147,49.8359121564,0.0,41.7485,8.08741215641
 09/04  11:00:00,64.2295604236,4.08460302938,21.1454115357,0.0,9.17985065927,26.9147,49.8348408729,0.0,41.7485,8.08634087287
 09/04  12:00:00,66.5728206822,4.08460302938,24.1139348227,0.0,9.17985065927,26.9147,48.0976122361,0.0,41.7485,6.34911223606
 09/04  13:00:00,58.8960720449,4.08460302938,23.9937246543,0.0,9.17985065927,19.4245,40.3226641011,0.0,33.3988,6.92386410106
 09/04  14:00:00,57.5762472103,4.08460302938,22.6689760865,0.0,9.17985065927,19.4245,29.6637491829,0.0,25.0491,4.61464918294
 09/04  15:00:00,56.6098307098,4.08460302938,21.7007240246,0.0,9.17985065927,19.4245,38.5900891818,0.0,33.3988,5.19128918177
 09/04  16:00:00,62.6991036104,4.08460302938,20.3411341914,0.0,9.17985065927,26.9147,54.7146732138,0.0,50.0982,4.61647321376
 09/04  17:00:00,61.2978815995,4.08460302938,18.9652925082,0.0,9.17985065927,26.9147,57.0222493302,0.0,50.0982,6.9240493302
 09/04  18:00:00,62.9024028449,4.08460302938,20.5702535941,0.0,9.17985065927,26.9147,58.184479911,0.0,50.0982,8.086279911
 09/04  19:00:00,55.0687119716,4.08460302938,17.9233762294,0.0,9.17985065927,19.4245,41.4852209411,0.0,33.3988,8.08642094106
 09/04  20:00:00,56.1202566778,4.08460302938,16.9038028041,0.0,9.17985065927,19.4245,39.7472131997,0.0,33.3988,6.34841319973
 09/04  21:00:00,52.9585184839,4.08460302938,13.8627144601,0.0,9.17985065927,19.4245,33.1340677714,0.0,25.0491,8.08496777142
 09/04  22:00:00,51.8979648102,4.08460302938,12.9401854725,0.0,9.17985065927,19.4245,23.0469010373,0.0,16.6994,6.34750103725
 09/04  23:00:00,52.5307303364,4.08460302938,12.8002591529,0.0,9.17985065927,19.4245,11.811818785,0.0,8.3497,3.46211878503
 09/04  24:00:00,30.8080248235,4.08460302938,7.77910694613,0.0,4.58992532963,8.1892,7.95211986765,0.0,3.33988,4.61223986765
 09/05  01:00:00,15.1080385614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.1296533034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193504348,0.0,3.33988,0.592055043479
 09/05  03:00:00,15.1380677998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.9868852626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,28.0039917736,4.08460302938,4.15611952302,0.0,4.58992532963,8.1892,9.14099641216,0.199200979157,8.3497,0.592095433003
 09/05  06:00:00,45.4790269582,4.08460302938,6.04634797198,0.0,9.17985065927,19.4245,19.0122878968,0.0,16.6994,2.3128878968
 09/05  07:00:00,52.7491158765,4.08460302938,10.4570253077,0.0,9.17985065927,26.9147,34.8780114319,0.0,25.0491,9.82891143194
 09/05  08:00:00,54.7357360883,4.08460302938,12.4274563518,0.0,9.17985065927,26.9147,42.6440430761,0.0,33.3988,9.24524307609
 09/05  09:00:00,49.778305895,4.08460302938,14.9326979416,0.0,9.17985065927,19.4245,31.9790119189,0.0,25.0491,6.9299119189
 09/05  10:00:00,58.4213613275,4.08460302938,16.066856577,0.0,9.17985065927,26.9147,48.672433274,0.0,41.7485,6.92393327398
 09/05  11:00:00,59.8360092191,4.08460302938,16.7757876543,0.0,9.17985065927,26.9147,48.6765086658,0.0,41.7485,6.92800866581
 09/05  12:00:00,60.8003222422,4.08460302938,18.3811685051,0.0,9.17985065927,26.9147,48.6732774683,0.0,41.7485,6.9247774683
 09/05  13:00:00,50.7619358496,4.08460302938,15.9081971185,0.0,9.17985065927,19.4245,39.1675477975,0.0,33.3988,5.76874779749
 09/05  14:00:00,48.4210315713,4.08460302938,13.5590785538,0.0,9.17985065927,19.4245,29.6652489139,0.0,25.0491,4.61614891388
 09/05  15:00:00,47.6146286233,4.08460302938,12.7397099085,0.0,9.17985065927,19.4245,38.5891991337,0.0,33.3988,5.19039913369
 09/05  16:00:00,54.9423209492,4.08460302938,12.5976838324,0.0,9.17985065927,26.9147,55.2885836646,0.0,50.0982,5.19038366463
 09/05  17:00:00,55.3610977551,4.08460302938,13.0317020425,0.0,9.17985065927,26.9147,56.4469224593,0.0,50.0982,6.34872245929
 09/05  18:00:00,56.9918311713,4.08460302938,14.6881509022,0.0,9.17985065927,26.9147,58.7661129808,0.0,50.0982,8.66791298076
 09/05  19:00:00,49.6556844572,4.08460302938,12.780430712,0.0,9.17985065927,19.4245,43.2276519372,0.0,33.3988,9.82885193721
 09/05  20:00:00,50.4339485565,4.08460302938,11.4530013371,0.0,9.17985065927,19.4245,41.4851494048,0.0,33.3988,8.08634940476
 09/05  21:00:00,47.4280809936,4.08460302938,8.51256403734,0.0,9.17985065927,19.4245,34.2939106063,0.0,25.0491,9.24481060631
 09/05  22:00:00,44.8203480448,4.08460302938,5.91660191946,0.0,9.17985065927,19.4245,23.6279055781,0.0,16.6994,6.9285055781
 09/05  23:00:00,43.3749903879,4.08460302938,3.71135422382,0.0,9.17985065927,19.4245,12.9617642641,0.0,8.3497,4.61206426409
 09/05  24:00:00,23.2857890556,4.08460302938,0.321679296246,0.0,4.58992532963,8.1892,6.88134727142,0.0803810600695,3.33988,3.46108621135
 09/06  01:00:00,15.0478064651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.0701210202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0801221615,0.0,0.0,0.0,1.52997510988,7.4902,3.93193321728,0.0,3.33988,0.592053217281
 09/06  04:00:00,15.2642409455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,23.1885468785,4.08460302938,0.0758947445689,0.0,4.58992532963,8.1892,9.21206027493,0.270301125833,8.3497,0.592059149096
 09/06  06:00:00,39.1323643858,4.08460302938,0.0725903950883,0.0,9.17985065927,19.4245,19.0120929352,0.0,16.6994,2.31269293518
 09/06  07:00:00,48.0761768709,4.08460302938,5.81029654101,0.0,9.17985065927,26.9147,34.8782378785,0.0,25.0491,9.82913787847
 09/06  08:00:00,51.2197135083,4.08460302938,8.92613875404,0.0,9.17985065927,26.9147,42.6447768016,0.0,33.3988,9.24597680157
 09/06  09:00:00,45.0039315718,4.08460302938,10.173437281,0.0,9.17985065927,19.4245,31.9790005179,0.0,25.0491,6.92990051791
 09/06  10:00:00,54.5549739717,4.08460302938,12.2113736536,0.0,9.17985065927,26.9147,48.6730061157,0.0,41.7485,6.92450611568
 09/06  11:00:00,59.4268974228,4.08460302938,16.3451103395,0.0,9.17985065927,26.9147,48.678745012,0.0,41.7485,6.93024501198
 09/06  12:00:00,62.4908958006,4.08460302938,20.0320728469,0.0,9.17985065927,26.9147,48.6734413136,0.0,41.7485,6.92494131363
 09/06  13:00:00,53.9586154903,4.08460302938,19.0647583129,0.0,9.17985065927,19.4245,39.1681266406,0.0,33.3988,5.76932664058
 09/06  14:00:00,53.9154352322,4.08460302938,19.0133051191,0.0,9.17985065927,19.4245,29.664902851,0.0,25.0491,4.615802851
 09/06  15:00:00,51.562935347,4.08460302938,16.6716778874,0.0,9.17985065927,19.4245,38.5894270053,0.0,33.3988,5.19062700525
 09/06  16:00:00,59.8096961798,4.08460302938,17.4382245788,0.0,9.17985065927,26.9147,55.2889674886,0.0,50.0982,5.19076748857
 09/06  17:00:00,61.0311626053,4.08460302938,18.6680925146,0.0,9.17985065927,26.9147,56.4472613148,0.0,50.0982,6.34906131478
 09/06  18:00:00,62.0443281056,4.08460302938,19.7256247,0.0,9.17985065927,26.9147,59.3437348574,0.0,50.0982,9.24553485743
 09/06  19:00:00,53.7612779031,4.08460302938,16.6580567078,0.0,9.17985065927,19.4245,42.6517545585,0.0,33.3988,9.25295455849
 09/06  20:00:00,54.764255303,4.08460302938,15.5706480251,0.0,9.17985065927,19.4245,42.0621402352,0.0,33.3988,8.66334023524
 09/06  21:00:00,51.7678577567,4.08460302938,12.6818623982,0.0,9.17985065927,19.4245,33.71952162,0.0,25.0491,8.67042162
 09/06  22:00:00,49.8286095399,4.08460302938,10.885297376,0.0,9.17985065927,19.4245,24.2038985961,0.0,16.6994,7.50449859611
 09/06  23:00:00,48.1162588385,4.08460302938,8.41430674765,0.0,9.17985065927,19.4245,12.3881622884,0.0,8.3497,4.03846228836
 09/06  24:00:00,27.7536909545,4.08460302938,4.74634026056,0.0,4.58992532963,8.1892,6.83924368864,0.0376689011696,3.33988,3.46169478747
 09/07  01:00:00,15.0975597933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.1233953021,0.0,0.0,0.0,1.52997510988,7.4902,3.93193889073,0.0,3.33988,0.592058890725
 09/07  03:00:00,15.1256041623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.3018011904,0.0,0.0,0.0,1.52997510988,7.4902,3.93194481508,0.0,3.33988,0.592064815078
 09/07  05:00:00,26.7102947627,4.08460302938,3.53644542662,0.0,4.58992532963,8.1892,8.52114729228,0.151447292278,8.3497,0.02
 09/07  06:00:00,44.7614475645,4.08460302938,5.64498315013,0.0,9.17985065927,19.4245,19.5851652177,0.0,16.6994,2.88576521773
 09/07  07:00:00,53.5949257447,4.08460302938,11.2944624949,0.0,9.17985065927,26.9147,34.8794083249,0.0,25.0491,9.83030832489
 09/07  08:00:00,56.6301625781,4.08460302938,14.3162927908,0.0,9.17985065927,26.9147,42.0677329286,0.0,33.3988,8.66893292859
 09/07  09:00:00,49.5246941754,4.08460302938,14.6873825626,0.0,9.17985065927,19.4245,32.5545146262,0.0,25.0491,7.50541462621
 09/07  10:00:00,58.5727184578,4.08460302938,16.2298548959,0.0,9.17985065927,26.9147,48.0985195166,0.0,41.7485,6.35001951658
 09/07  11:00:00,63.404041649,4.08460302938,20.3304885063,0.0,9.17985065927,26.9147,49.2542234632,0.0,41.7485,7.50572346322
 09/07  12:00:00,66.4892317261,4.08460302938,24.0435330349,0.0,9.17985065927,26.9147,48.6358357464,0.0,41.7485,6.88733574639
 09/07  13:00:00,57.1419429723,4.08460302938,22.2538906342,0.0,9.17985065927,19.4245,39.2038318312,0.0,33.3988,5.80503183124
 09/07  14:00:00,54.3894050843,4.08460302938,19.4959783696,0.0,9.17985065927,19.4245,29.6638784346,0.0,25.0491,4.61477843456
 09/07  15:00:00,51.2289419121,4.08460302938,16.3511779323,0.0,9.17985065927,19.4245,38.589513866,0.0,33.3988,5.19071386605
 09/07  16:00:00,59.988444632,4.08460302938,17.6218335411,0.0,9.17985065927,26.9147,55.2887661017,0.0,50.0982,5.19056610171
 09/07  17:00:00,61.483283359,4.08460302938,19.1204147293,0.0,9.17985065927,26.9147,56.4477622686,0.0,50.0982,6.34956226861
 09/07  18:00:00,66.3104068293,4.08460302938,23.9522591842,0.0,9.17985065927,26.9147,59.344398822,0.0,50.0982,9.24619882201
 09/07  19:00:00,54.8226550441,4.08460302938,17.6984923355,0.0,9.17985065927,19.4245,42.6523816235,0.0,33.3988,9.2535816235
 09/07  20:00:00,52.0445599883,4.08460302938,12.8698628682,0.0,9.17985065927,19.4245,41.5240079221,0.0,33.3988,8.12520792209
 09/07  21:00:00,48.227887019,4.08460302938,9.17350839775,0.0,9.17985065927,19.4245,34.2574311018,0.0,25.0491,9.20833110178
 09/07  22:00:00,45.9772181488,4.08460302938,7.06447005544,0.0,9.17985065927,19.4245,24.204087826,0.0,16.6994,7.50468782602
 09/07  23:00:00,45.2317597472,4.08460302938,5.5496871016,0.0,9.17985065927,19.4245,12.3878496635,0.0,8.3497,4.03814966348
 09/07  24:00:00,25.3750706921,4.08460302938,2.38979297866,0.0,4.58992532963,8.1892,6.86758156592,0.066529621079,3.33988,3.46117194484
 09/08  01:00:00,15.0721755275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0889593979,0.0,0.0,0.0,1.52997510988,7.4902,3.93196815042,0.0,3.33988,0.592088150415
 09/08  03:00:00,15.0965826308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.9260841103,0.0,0.0,0.0,1.52997510988,7.4902,3.93197402828,0.0,3.33988,0.592094028284
 09/08  05:00:00,23.8746463864,4.08460302938,0.110480799574,0.0,4.58992532963,8.1892,8.59854421592,0.228844215921,8.3497,0.02
 09/08  06:00:00,39.7591995957,4.08460302938,0.395427025304,0.0,9.17985065927,19.4245,19.5851402822,0.0,16.6994,2.8857402822
 09/08  07:00:00,47.6905277589,4.08460302938,5.43271990747,0.0,9.17985065927,26.9147,34.8792860205,0.0,25.0491,9.83018602052
 09/08  08:00:00,51.0810432943,4.08460302938,8.79257933558,0.0,9.17985065927,26.9147,42.06872536,0.0,33.3988,8.66992535998
 09/08  09:00:00,45.3684083719,4.08460302938,10.5378577734,0.0,9.17985065927,19.4245,32.5554620784,0.0,25.0491,7.50636207839
 09/08  10:00:00,54.7653492237,4.08460302938,12.4341758771,0.0,9.17985065927,26.9147,48.673622415,0.0,41.7485,6.92512241495
 09/08  11:00:00,58.5607602269,4.08460302938,15.5037824694,0.0,9.17985065927,26.9147,48.6773394743,0.0,41.7485,6.92883947432
 09/08  12:00:00,61.1913406896,4.08460302938,18.7622078364,0.0,9.17985065927,26.9147,48.6725683824,0.0,41.7485,6.9240683824
 09/08  13:00:00,51.2943556667,4.08460302938,16.4274206198,0.0,9.17985065927,19.4245,39.1678789503,0.0,33.3988,5.76907895032
 09/08  14:00:00,48.7371216177,4.08460302938,13.8664577808,0.0,9.17985065927,19.4245,30.2399854416,0.0,25.0491,5.19088544157
 09/08  15:00:00,47.7960509726,4.08460302938,12.9189554059,0.0,9.17985065927,19.4245,38.0144922598,0.0,33.3988,4.6156922598
 09/08  16:00:00,56.6392478726,4.08460302938,14.272542222,0.0,9.17985065927,26.9147,55.2894416425,0.0,50.0982,5.19124164254
 09/08  17:00:00,57.5975132207,4.08460302938,15.2380013147,0.0,9.17985065927,26.9147,56.4474447514,0.0,50.0982,6.34924475136
 09/08  18:00:00,59.5891332119,4.08460302938,17.2825054467,0.0,9.17985065927,26.9147,59.3450727888,0.0,50.0982,9.24687278879
 09/08  19:00:00,51.1832920018,4.08460302938,14.2861826483,0.0,9.17985065927,19.4245,43.2293513507,0.0,33.3988,9.83055135071
 09/08  20:00:00,50.3707396737,4.08460302938,11.3858789395,0.0,9.17985065927,19.4245,41.4858896486,0.0,33.3988,8.08708964863
 09/08  21:00:00,47.2457715122,4.08460302938,8.32564397964,0.0,9.17985065927,19.4245,34.2940689541,0.0,25.0491,9.24496895412
 09/08  22:00:00,46.2037844196,4.08460302938,7.28465978008,0.0,9.17985065927,19.4245,23.628304929,0.0,16.6994,6.928904929
 09/08  23:00:00,45.8435309719,4.08460302938,6.15282650944,0.0,9.17985065927,19.4245,12.9623808757,0.0,8.3497,4.61268087568
 09/08  24:00:00,26.0031021348,4.08460302938,3.01320936745,0.0,4.58992532963,8.1892,6.83951277316,0.0379825831635,3.33988,3.46165019
 09/09  01:00:00,15.071176818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  02:00:00,15.0916765303,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090815,0.0,3.33988,0.592090908154
 09/09  03:00:00,15.0997300441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.2847213932,0.0,0.0,0.0,1.52997510988,7.4902,3.93195095496,0.0,3.33988,0.592070954958
 09/09  05:00:00,23.7343301235,4.08460302938,0.591828536075,0.0,4.58992532963,8.1892,8.5183669226,0.148666922604,8.3497,0.02
 09/09  06:00:00,41.8377081235,4.08460302938,2.74405339319,0.0,9.17985065927,19.4245,19.5858670772,0.0,16.6994,2.88646707716
 09/09  07:00:00,50.6241456518,4.08460302938,8.33942526032,0.0,9.17985065927,26.9147,27.3621915366,0.0,25.0491,2.31309153659
 09/09  08:00:00,53.9218208605,4.08460302938,11.6142553663,0.0,9.17985065927,26.9147,36.2854699838,0.0,33.3988,2.8866699838
 09/09  09:00:00,49.4521047711,4.08460302938,14.5981527447,0.0,9.17985065927,19.4245,33.1381380868,0.0,25.0491,8.08903808681
 09/09  10:00:00,58.699611022,4.08460302938,16.3402372548,0.0,9.17985065927,26.9147,49.2550416477,0.0,41.7485,7.50654164767
 09/09  11:00:00,60.1923312924,4.08460302938,17.132109727,0.0,9.17985065927,26.9147,49.837564723,0.0,41.7485,8.08906472301
 09/09  12:00:00,63.2041294693,4.08460302938,20.756574183,0.0,9.17985065927,26.9147,49.8367502743,0.0,41.7485,8.08825027428
 09/09  13:00:00,55.8261374448,4.08460302938,20.9397556728,0.0,9.17985065927,19.4245,40.9043049366,0.0,33.3988,7.50550493664
 09/09  14:00:00,54.5211815621,4.08460302938,19.6355598799,0.0,9.17985065927,19.4245,31.972678547,0.0,25.0491,6.92357854701
 09/09  15:00:00,55.5279774863,4.08460302938,20.6351348535,0.0,9.17985065927,19.4245,39.7480636371,0.0,33.3988,6.3492636371
 09/09  16:00:00,63.9404508248,4.08460302938,21.5631667319,0.0,9.17985065927,26.9147,55.8670589534,0.0,50.0982,5.76885895345
 09/09  17:00:00,63.0342394423,4.08460302938,20.6706220833,0.0,9.17985065927,26.9147,57.0226295365,0.0,50.0982,6.92442953646
 09/09  18:00:00,64.27705678,4.08460302938,21.9352356645,0.0,9.17985065927,26.9147,58.7686769024,0.0,50.0982,8.6704769024
 09/09  19:00:00,55.9770709165,4.08460302938,18.8725069452,0.0,9.17985065927,19.4245,42.646195264,0.0,33.3988,9.24739526405
 09/09  20:00:00,55.8719911848,4.08460302938,16.6807113362,0.0,9.17985065927,19.4245,41.4855904512,0.0,33.3988,8.08679045115
 09/09  21:00:00,54.5769323417,4.08460302938,15.4915101198,0.0,9.17985065927,19.4245,34.2937983819,0.0,25.0491,9.24469838194
 09/09  22:00:00,51.9496016331,4.08460302938,13.0139074978,0.0,9.17985065927,19.4245,23.0482298021,0.0,16.6994,6.34882980215
 09/09  23:00:00,50.1537949454,4.08460302938,10.4512612791,0.0,9.17985065927,19.4245,13.5399372452,0.0,8.3497,5.19023724524
 09/09  24:00:00,28.1509680742,4.08460302938,5.14126394451,0.0,4.58992532963,8.1892,6.84611331459,0.044417672146,3.33988,3.46181564245
 09/10  01:00:00,15.0992861965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.1248319542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194554158,0.0,3.33988,0.592065541575
 09/10  03:00:00,15.1266652142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.3026898913,0.0,0.0,0.0,1.52997510988,7.4902,3.93195145415,0.0,3.33988,0.592071454146
 09/10  05:00:00,25.2095657328,4.08460302938,2.04597824877,0.0,4.58992532963,8.1892,8.55388374581,0.184183745807,8.3497,0.02
 09/10  06:00:00,42.6560411774,4.08460302938,3.557368169,0.0,9.17985065927,19.4245,19.586030358,0.0,16.6994,2.88663035796
 09/10  07:00:00,51.3894498977,4.08460302938,9.11240448131,0.0,9.17985065927,26.9147,27.3617074221,0.0,25.0491,2.31260742206
 09/10  08:00:00,54.3607262366,4.08460302938,12.065902144,0.0,9.17985065927,26.9147,36.2854671895,0.0,33.3988,2.88666718951
 09/10  09:00:00,46.4885332242,4.08460302938,11.6564161861,0.0,9.17985065927,19.4245,27.3626363945,0.0,25.0491,2.31353639448
 09/10  10:00:00,57.4383978895,4.08460302938,15.0892633839,0.0,9.17985065927,26.9147,50.4126689868,0.0,41.7485,8.66416898682
 09/10  11:00:00,60.3995302609,4.08460302938,17.3169540775,0.0,9.17985065927,26.9147,49.8367621438,0.0,41.7485,8.08826214375
 09/10  12:00:00,63.3882491134,4.08460302938,20.9306786924,0.0,9.17985065927,26.9147,48.0977954778,0.0,41.7485,6.34929547777
 09/10  13:00:00,55.7611939803,4.08460302938,20.8502109889,0.0,9.17985065927,19.4245,40.3233215916,0.0,33.3988,6.92452159161
 09/10  14:00:00,53.9199483384,4.08460302938,18.9998844357,0.0,9.17985065927,19.4245,30.2394606172,0.0,25.0491,5.19036061725
 09/10  15:00:00,52.6464825655,4.08460302938,17.7346185411,0.0,9.17985065927,19.4245,38.0146525099,0.0,33.3988,4.61585250991
 09/10  16:00:00,62.4302152514,4.08460302938,20.0328482111,0.0,9.17985065927,26.9147,55.2891647092,0.0,50.0982,5.19096470917
 09/10  17:00:00,63.1052817582,4.08460302938,20.7155879599,0.0,9.17985065927,26.9147,57.0236982863,0.0,50.0982,6.92549828633
 09/10  18:00:00,63.9985923269,4.08460302938,21.6137816474,0.0,9.17985065927,26.9147,58.1862493262,0.0,50.0982,8.08804932622
 09/10  19:00:00,58.1576266788,4.08460302938,21.0098869484,0.0,9.17985065927,19.4245,41.4866491182,0.0,33.3988,8.0878491182
 09/10  20:00:00,59.6928885705,4.08460302938,20.4615009879,0.0,9.17985065927,19.4245,40.3230314,0.0,33.3988,6.9242314
 09/10  21:00:00,55.3453235501,4.08460302938,16.2244744053,0.0,9.17985065927,19.4245,33.1363552532,0.0,25.0491,8.08725525316
 09/10  22:00:00,52.6299529263,4.08460302938,13.6579734176,0.0,9.17985065927,19.4245,23.6241944109,0.0,16.6994,6.9247944109
 09/10  23:00:00,51.7735505374,4.08460302938,12.0437532723,0.0,9.17985065927,19.4245,11.8111335934,0.0,8.3497,3.46143359345
 09/10  24:00:00,30.6489567823,4.08460302938,7.61407814746,0.0,4.58992532963,8.1892,7.37845894476,0.0,3.33988,4.03857894476
 09/11  01:00:00,15.1222238449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  02:00:00,15.1423712797,0.0,0.0,0.0,1.52997510988,7.4902,3.93196744053,0.0,3.33988,0.592087440526
 09/11  03:00:00,15.1427242537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.3219150063,0.0,0.0,0.0,1.52997510988,7.4902,3.93197331952,0.0,3.33988,0.59209331952
 09/11  05:00:00,27.6571184352,4.08460302938,4.47430241933,0.0,4.58992532963,8.1892,8.56826636667,0.198566366673,8.3497,0.02
 09/11  06:00:00,45.173215917,4.08460302938,6.05816799555,0.0,9.17985065927,19.4245,19.5857101252,0.0,16.6994,2.88631012517
 09/11  07:00:00,53.4671413066,4.08460302938,11.1759723334,0.0,9.17985065927,26.9147,34.8796128683,0.0,25.0491,9.83051286831
 09/11  08:00:00,57.3701751882,4.08460302938,15.0613491212,0.0,9.17985065927,26.9147,42.0688601938,0.0,33.3988,8.67006019377
 09/11  09:00:00,51.4752244402,4.08460302938,16.6291084033,0.0,9.17985065927,19.4245,32.5561862885,0.0,25.0491,7.5070862885
 09/11  10:00:00,60.8693849334,4.08460302938,18.4980520294,0.0,9.17985065927,26.9147,48.6743623965,0.0,41.7485,6.92586239654
 09/11  11:00:00,65.7379503108,4.08460302938,22.6413746166,0.0,9.17985065927,26.9147,49.2550951092,0.0,41.7485,7.50659510924
 09/11  12:00:00,68.0930054738,4.08460302938,25.6209944697,0.0,9.17985065927,26.9147,48.0962024658,0.0,41.7485,6.34770246581
 09/11  13:00:00,60.1528948795,4.08460302938,25.2370511857,0.0,9.17985065927,19.4245,39.7434549849,0.0,33.3988,6.34465498491
 09/11  14:00:00,56.0992570103,4.08460302938,21.1865945745,0.0,9.17985065927,19.4245,29.6643917795,0.0,25.0491,4.61529177951
 09/11  15:00:00,53.4277064346,4.08460302938,18.5204944053,0.0,9.17985065927,19.4245,38.5888593759,0.0,33.3988,5.19005937594
 09/11  16:00:00,63.8399011884,4.08460302938,21.4421967834,0.0,9.17985065927,26.9147,55.2891792363,0.0,50.0982,5.19097923635
 09/11  17:00:00,65.7842961782,4.08460302938,23.3863660912,0.0,9.17985065927,26.9147,56.4479363896,0.0,50.0982,6.34973638962
 09/11  18:00:00,67.3145606338,4.08460302938,24.9165278415,0.0,9.17985065927,26.9147,59.3460881957,0.0,50.0982,9.24788819567
 09/11  19:00:00,60.8667810335,4.08460302938,23.692621019,0.0,9.17985065927,19.4245,43.2297926043,0.0,33.3988,9.83099260434
 09/11  20:00:00,60.1848251567,4.08460302938,20.9501305017,0.0,9.17985065927,19.4245,41.4859550112,0.0,33.3988,8.0871550112
 09/11  21:00:00,56.7201656042,4.08460302938,17.6061530363,0.0,9.17985065927,19.4245,34.2972487291,0.0,25.0491,9.24814872912
 09/11  22:00:00,55.2717829933,4.08460302938,16.3015360328,0.0,9.17985065927,19.4245,24.2047269917,0.0,16.6994,7.50532699167
 09/11  23:00:00,53.3159536026,4.08460302938,13.5849503582,0.0,9.17985065927,19.4245,12.3874138706,0.0,8.3497,4.0377138706
 09/11  24:00:00,31.7724860106,4.08460302938,8.73288561592,0.0,4.58992532963,8.1892,6.81870320884,0.0165968963608,3.33988,3.46222631248
 09/12  01:00:00,15.1297212909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197007729,0.0,3.33988,0.592090077291
 09/12  02:00:00,15.1415711315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.1394401781,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598528,0.0,3.33988,0.592095985278
 09/12  04:00:00,15.987815648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,29.0610544343,4.08460302938,5.20906466933,0.0,4.58992532963,8.1892,9.14509159445,0.203341450089,8.3497,0.592050144362
 09/12  06:00:00,48.3502881068,4.08460302938,8.90252626769,0.0,9.17985065927,19.4245,19.0122008775,0.0,16.6994,2.31280087745
 09/12  07:00:00,57.1448167104,4.08460302938,14.8365958391,0.0,9.17985065927,26.9147,34.8795076664,0.0,25.0491,9.83040766636
 09/12  08:00:00,58.998805293,4.08460302938,16.6785052771,0.0,9.17985065927,26.9147,42.6468448583,0.0,33.3988,9.2480448583
 09/12  09:00:00,51.7605230325,4.08460302938,16.9115086452,0.0,9.17985065927,19.4245,32.5559787491,0.0,25.0491,7.50687874908
 09/12  10:00:00,60.7648001619,4.08460302938,18.4101595243,0.0,9.17985065927,26.9147,48.6741545942,0.0,41.7485,6.92565459425
 09/12  11:00:00,65.9235261968,4.08460302938,22.8300412664,0.0,9.17985065927,26.9147,49.2551101878,0.0,41.7485,7.50661018785
 09/12  12:00:00,68.3855589979,4.08460302938,25.9136087297,0.0,9.17985065927,26.9147,48.097702009,0.0,41.7485,6.34920200901
 09/12  13:00:00,60.2362330427,4.08460302938,25.3202061209,0.0,9.17985065927,19.4245,39.1684036682,0.0,33.3988,5.76960366823
 09/12  14:00:00,59.4119130397,4.08460302938,24.4912591627,0.0,9.17985065927,19.4245,30.2390066449,0.0,25.0491,5.18990664491
 09/12  15:00:00,56.8903090825,4.08460302938,21.9768691221,0.0,9.17985065927,19.4245,38.5902511124,0.0,33.3988,5.19145111238
 09/12  16:00:00,65.4392563156,4.08460302938,23.0487602903,0.0,9.17985065927,26.9147,55.2890633451,0.0,50.0982,5.19086334508
 09/12  17:00:00,67.2729952704,4.08460302938,24.9206413467,0.0,9.17985065927,26.9147,56.4483014453,0.0,50.0982,6.35010144531
 09/12  18:00:00,66.8503170817,4.08460302938,24.5179158687,0.0,9.17985065927,26.9147,59.3471113476,0.0,50.0982,9.24891134759
 09/12  19:00:00,60.2228489806,4.08460302938,23.276032519,0.0,9.17985065927,19.4245,43.2301609639,0.0,33.3988,9.83136096386
 09/12  20:00:00,59.1417655611,4.08460302938,20.1370101725,0.0,9.17985065927,19.4245,42.0626255726,0.0,33.3988,8.66382557261
 09/12  21:00:00,54.499368743,4.08460302938,15.554796192,0.0,9.17985065927,19.4245,33.7208288093,0.0,25.0491,8.67172880927
 09/12  22:00:00,52.6417458552,4.08460302938,13.6952772262,0.0,9.17985065927,19.4245,24.2051091803,0.0,16.6994,7.50570918035
 09/12  23:00:00,50.5808345653,4.08460302938,10.8748414781,0.0,9.17985065927,19.4245,12.9620473845,0.0,8.3497,4.61234738452
 09/12  24:00:00,27.5006786259,4.08460302938,4.49451270507,0.0,4.58992532963,8.1892,6.8201567214,0.0181243500755,3.33988,3.46215237133
 09/13  01:00:00,15.0902861972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  02:00:00,15.1151793097,0.0,0.0,0.0,1.52997510988,7.4902,3.93197209314,0.0,3.33988,0.592092093139
 09/13  03:00:00,15.1228857558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.3032513346,0.0,0.0,0.0,1.52997510988,7.4902,3.93192623384,0.0,3.33988,0.592046233845
 09/13  05:00:00,25.9736084445,4.08460302938,2.80583382019,0.0,4.58992532963,8.1892,8.55709878597,0.187398785972,8.3497,0.02
 09/13  06:00:00,43.9147480166,4.08460302938,4.81270310226,0.0,9.17985065927,19.4245,19.5860057882,0.0,16.6994,2.88660578823
 09/13  07:00:00,53.01845502,4.08460302938,10.7311497774,0.0,9.17985065927,26.9147,34.8800375592,0.0,25.0491,9.83093755915
 09/13  08:00:00,57.2715157442,4.08460302938,14.9626293255,0.0,9.17985065927,26.9147,42.4823415224,0.0,33.3988,9.08354152237
 09/13  09:00:00,52.1990429543,4.08460302938,17.3527956386,0.0,9.17985065927,19.4245,32.3444990882,0.0,25.0491,7.29539908819
 09/13  10:00:00,61.1450671721,4.08460302938,18.7901477563,0.0,9.17985065927,26.9147,48.4737016461,0.0,41.7485,6.72520164609
 09/13  11:00:00,67.537858733,4.08460302938,24.4443738026,0.0,9.17985065927,26.9147,49.2551568739,0.0,41.7485,7.50665687386
 09/13  12:00:00,68.7038364063,4.08460302938,26.2392651799,0.0,9.17985065927,26.9147,48.6740607267,0.0,41.7485,6.92556072671
 09/13  13:00:00,60.2583927002,4.08460302938,25.3523809334,0.0,9.17985065927,19.4245,39.1683415646,0.0,33.3988,5.7695415646
 09/13  14:00:00,58.7321830206,4.08460302938,23.8144990023,0.0,9.17985065927,19.4245,30.2396593182,0.0,25.0491,5.1905593182
 09/13  15:00:00,57.4547710122,4.08460302938,22.5378501525,0.0,9.17985065927,19.4245,38.5892033558,0.0,33.3988,5.19040335581
 09/13  16:00:00,67.0004947042,4.08460302938,24.6006224587,0.0,9.17985065927,26.9147,54.7151460006,0.0,50.0982,4.61694600062
 09/13  17:00:00,68.7857296428,4.08460302938,26.3958211875,0.0,9.17985065927,26.9147,57.0238289968,0.0,50.0982,6.92562899681
 09/13  18:00:00,67.9132295826,4.08460302938,25.5438927038,0.0,9.17985065927,26.9147,59.3459309719,0.0,50.0982,9.24773097185
 09/13  19:00:00,60.1017158002,4.08460302938,22.9241944975,0.0,9.17985065927,19.4245,43.2299920045,0.0,33.3988,9.83119200446
 09/13  20:00:00,60.678319987,4.08460302938,21.4638880326,0.0,9.17985065927,19.4245,41.4863217876,0.0,33.3988,8.08752178764
 09/13  21:00:00,56.7197482489,4.08460302938,17.6144101242,0.0,9.17985065927,19.4245,34.2965116338,0.0,25.0491,9.24741163381
 09/13  22:00:00,54.1328230837,4.08460302938,15.1724696688,0.0,9.17985065927,19.4245,24.2055724871,0.0,16.6994,7.50617248707
 09/13  23:00:00,52.7693021676,4.08460302938,13.0392201619,0.0,9.17985065927,19.4245,12.961636044,0.0,8.3497,4.61193604401
 09/13  24:00:00,30.9277887186,4.08460302938,7.89886956409,0.0,4.58992532963,8.1892,6.83741982888,0.0361740282446,3.33988,3.46136580064
 09/14  01:00:00,15.1153085988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.1387495237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.1409926631,0.0,0.0,0.0,1.52997510988,7.4902,3.93197395777,0.0,3.33988,0.592093957772
 09/14  04:00:00,15.3219534246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,28.3461819554,4.08460302938,5.15959730518,0.0,4.58992532963,8.1892,9.14215921972,0.200376595308,8.3497,0.592082624412
 09/14  06:00:00,46.3776397546,4.08460302938,7.26009699681,0.0,9.17985065927,19.4245,19.5857895074,0.0,16.6994,2.88638950737
 09/14  07:00:00,56.386857475,4.08460302938,14.0853556455,0.0,9.17985065927,26.9147,34.8797458541,0.0,25.0491,9.83064585408
 09/14  08:00:00,59.4008945061,4.08460302938,17.077914296,0.0,9.17985065927,26.9147,42.6457547731,0.0,33.3988,9.24695477309
 09/14  09:00:00,53.1803719395,4.08460302938,18.3205109896,0.0,9.17985065927,19.4245,32.5558694779,0.0,25.0491,7.50676947791
 09/14  10:00:00,61.114684665,4.08460302938,18.7630733288,0.0,9.17985065927,26.9147,48.0986656216,0.0,41.7485,6.35016562158
 09/14  11:00:00,63.8890706444,4.08460302938,20.8191895637,0.0,9.17985065927,26.9147,49.2552176222,0.0,41.7485,7.50671762218
 09/14  12:00:00,67.6546605208,4.08460302938,25.1939414615,0.0,9.17985065927,26.9147,48.6737477772,0.0,41.7485,6.92524777718
 09/14  13:00:00,60.2687575702,4.08460302938,25.3605488213,0.0,9.17985065927,19.4245,39.1679740834,0.0,33.3988,5.76917408341
 09/14  14:00:00,58.6616688389,4.08460302938,23.7452952332,0.0,9.17985065927,19.4245,30.2398448853,0.0,25.0491,5.19074488528
 09/14  15:00:00,55.9683829394,4.08460302938,21.0472512339,0.0,9.17985065927,19.4245,38.5893677505,0.0,33.3988,5.19056775052
 09/14  16:00:00,64.8515965918,4.08460302938,22.4477602444,0.0,9.17985065927,26.9147,55.2890865443,0.0,50.0982,5.19088654431
 09/14  17:00:00,66.3271988191,4.08460302938,23.936701106,0.0,9.17985065927,26.9147,56.448206676,0.0,50.0982,6.35000667604
 09/14  18:00:00,66.5952315178,4.08460302938,24.2268181216,0.0,9.17985065927,26.9147,59.3463974363,0.0,50.0982,9.24819743628
 09/14  19:00:00,58.6174089188,4.08460302938,20.3944292932,0.0,9.17985065927,19.4245,43.2314028707,0.0,33.3988,9.83260287069
 09/14  20:00:00,56.9090284849,4.08460302938,17.7069934857,0.0,9.17985065927,19.4245,42.0627035369,0.0,33.3988,8.66390353687
 09/14  21:00:00,53.1010999104,4.08460302938,14.007924518,0.0,9.17985065927,19.4245,34.295660748,0.0,25.0491,9.246560748
 09/14  22:00:00,51.984736884,4.08460302938,13.0293445919,0.0,9.17985065927,19.4245,24.2061601009,0.0,16.6994,7.50676010094
 09/14  23:00:00,49.871653405,4.08460302938,10.1671312378,0.0,9.17985065927,19.4245,12.3880606778,0.0,8.3497,4.03836067781
 09/14  24:00:00,28.194454365,4.08460302938,5.18453509313,0.0,4.58992532963,8.1892,6.83815124474,0.0367182930082,3.33988,3.46155295174
 09/15  01:00:00,15.1074005225,0.0,0.0,0.0,1.52997510988,7.4902,3.93192632099,0.0,3.33988,0.592046320994
 09/15  02:00:00,15.1291669138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.1353431965,0.0,0.0,0.0,1.52997510988,7.4902,3.93193226537,0.0,3.33988,0.592052265374
 09/15  04:00:00,15.9689941382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,27.7690700627,4.08460302938,3.93064412121,0.0,4.58992532963,8.1892,8.56097124535,0.191271245349,8.3497,0.02
 09/15  06:00:00,46.2883767165,4.08460302938,6.85414504801,0.0,9.17985065927,19.4245,19.5854900989,0.0,16.6994,2.88609009886
 09/15  07:00:00,54.7263784167,4.08460302938,12.4335625387,0.0,9.17985065927,26.9147,34.881546603,0.0,25.0491,9.83244660303
 09/15  08:00:00,57.5620514195,4.08460302938,15.2529693744,0.0,9.17985065927,26.9147,42.6472782295,0.0,33.3988,9.24847822946
 09/15  09:00:00,51.1721484627,4.08460302938,16.3344216499,0.0,9.17985065927,19.4245,32.5566639802,0.0,25.0491,7.50756398017
 09/15  10:00:00,60.5113991008,4.08460302938,18.1614216402,0.0,9.17985065927,26.9147,48.6745693671,0.0,41.7485,6.92606936705
 09/15  11:00:00,65.4089614618,4.08460302938,22.326385279,0.0,9.17985065927,26.9147,49.2542169577,0.0,41.7485,7.50571695766
 09/15  12:00:00,67.5228945116,4.08460302938,25.0725521415,0.0,9.17985065927,26.9147,48.6730961247,0.0,41.7485,6.92459612467
 09/15  13:00:00,58.4996342343,4.08460302938,23.6173911121,0.0,9.17985065927,19.4245,39.1686424991,0.0,33.3988,5.76984249914
 09/15  14:00:00,58.7526290587,4.08460302938,23.8459147583,0.0,9.17985065927,19.4245,30.2398653296,0.0,25.0491,5.1907653296
 09/15  15:00:00,56.8539083347,4.08460302938,21.9406253171,0.0,9.17985065927,19.4245,38.5895102206,0.0,33.3988,5.19071022063
 09/15  16:00:00,65.3104064258,4.08460302938,22.9197770634,0.0,9.17985065927,26.9147,55.289800819,0.0,50.0982,5.19160081899
 09/15  17:00:00,66.5654280499,4.08460302938,24.1880337849,0.0,9.17985065927,26.9147,56.4484908105,0.0,50.0982,6.35029081051
 09/15  18:00:00,67.4059021048,4.08460302938,25.0422229941,0.0,9.17985065927,26.9147,59.3465904389,0.0,50.0982,9.24839043891
 09/15  19:00:00,59.8448248599,4.08460302938,21.8128972342,0.0,9.17985065927,19.4245,43.2312857484,0.0,33.3988,9.83248574839
 09/15  20:00:00,58.8302638988,4.08460302938,19.8019757188,0.0,9.17985065927,19.4245,42.0643283587,0.0,33.3988,8.66552835869
 09/15  21:00:00,53.8583223179,4.08460302938,14.9064733615,0.0,9.17985065927,19.4245,34.2955311948,0.0,25.0491,9.24643119482
 09/15  22:00:00,51.1195350556,4.08460302938,12.1752681004,0.0,9.17985065927,19.4245,24.2055370175,0.0,16.6994,7.50613701751
 09/15  23:00:00,50.0138554363,4.08460302938,10.2984967885,0.0,9.17985065927,19.4245,12.3878920863,0.0,8.3497,4.03819208628
 09/15  24:00:00,28.6006413244,4.08460302938,5.58720454312,0.0,4.58992532963,8.1892,6.83983953009,0.037712978234,3.33988,3.46224655186
 09/16  01:00:00,15.0990948464,0.0,0.0,0.0,1.52997510988,7.4902,3.93197215652,0.0,3.33988,0.592092156521
 09/16  02:00:00,15.1253652496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.1280378911,0.0,0.0,0.0,1.52997510988,7.4902,3.9319411479,0.0,3.33988,0.592061147895
 09/16  04:00:00,15.3039390117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,25.7408863174,4.08460302938,2.57164802144,0.0,4.58992532963,8.1892,9.13206107641,0.190294009335,8.3497,0.592067067076
 09/16  06:00:00,44.2694796245,4.08460302938,5.16287060407,0.0,9.17985065927,19.4245,19.0123415853,0.0,16.6994,2.31294158531
 09/16  07:00:00,54.6125474826,4.08460302938,12.3227616398,0.0,9.17985065927,26.9147,27.9354539857,0.0,25.0491,2.88635398574
 09/16  08:00:00,57.9201350401,4.08460302938,15.6108796084,0.0,9.17985065927,26.9147,36.2855058793,0.0,33.3988,2.88670587926
 09/16  09:00:00,50.4165630129,4.08460302938,15.5704171266,0.0,9.17985065927,19.4245,33.1386088566,0.0,25.0491,8.08950885655
 09/16  10:00:00,59.3678710935,4.08460302938,17.0134928464,0.0,9.17985065927,26.9147,49.2560619932,0.0,41.7485,7.50756199322
 09/16  11:00:00,64.5689996317,4.08460302938,21.478766584,0.0,9.17985065927,26.9147,50.4139306498,0.0,41.7485,8.66543064977
 09/16  12:00:00,66.7447893479,4.08460302938,24.2744678894,0.0,9.17985065927,26.9147,49.8364770007,0.0,41.7485,8.08797700075
 09/16  13:00:00,58.7699752371,4.08460302938,23.8554459848,0.0,9.17985065927,19.4245,41.254417029,0.0,33.3988,7.85561702896
 09/16  14:00:00,57.0281437073,4.08460302938,22.1084867401,0.0,9.17985065927,19.4245,31.6267072406,0.0,25.0491,6.57760724058
 09/16  15:00:00,56.6929066733,4.08460302938,21.7804275385,0.0,9.17985065927,19.4245,40.3239165443,0.0,33.3988,6.92511654429
 09/16  16:00:00,64.4464172211,4.08460302938,22.0482579094,0.0,9.17985065927,26.9147,55.8681055595,0.0,50.0982,5.76990555948
 09/16  17:00:00,63.6149420829,4.08460302938,21.2252145404,0.0,9.17985065927,26.9147,57.0239173795,0.0,50.0982,6.92571737948
 09/16  18:00:00,66.6043674923,4.08460302938,24.2359136906,0.0,9.17985065927,26.9147,59.3466808551,0.0,50.0982,9.24848085515
 09/16  19:00:00,60.0871263172,4.08460302938,21.884507897,0.0,9.17985065927,19.4245,42.6472534363,0.0,33.3988,9.24845343631
 09/16  20:00:00,58.7907912455,4.08460302938,19.582346674,0.0,9.17985065927,19.4245,41.4873542987,0.0,33.3988,8.08855429868
 09/16  21:00:00,56.7143094347,4.08460302938,17.6139010105,0.0,9.17985065927,19.4245,34.2983738634,0.0,25.0491,9.24927386339
 09/16  22:00:00,53.3358059436,4.08460302938,14.3883610989,0.0,9.17985065927,19.4245,23.6244373723,0.0,16.6994,6.92503737228
 09/16  23:00:00,50.7670254712,4.08460302938,11.0641722475,0.0,9.17985065927,19.4245,13.5408126541,0.0,8.3497,5.1911126541
 09/16  24:00:00,28.1756686045,4.08460302938,5.1666935285,0.0,4.58992532963,8.1892,6.84603979349,0.0437999500947,3.33988,3.46235984339
 09/17  01:00:00,15.0992509015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,15.1260135172,0.0,0.0,0.0,1.52997510988,7.4902,3.93192626164,0.0,3.33988,0.592046261638
 09/17  03:00:00,15.1370802429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.3219121973,0.0,0.0,0.0,1.52997510988,7.4902,3.93193220611,0.0,3.33988,0.592052206112
 09/17  05:00:00,27.8240896365,4.08460302938,4.63996346945,0.0,4.58992532963,8.1892,8.57224667065,0.202546670652,8.3497,0.02
 09/17  06:00:00,46.0604194294,4.08460302938,6.94290610257,0.0,9.17985065927,19.4245,19.5854073882,0.0,16.6994,2.88600738819
 09/17  07:00:00,55.2528796137,4.08460302938,12.960004958,0.0,9.17985065927,26.9147,27.9353254062,0.0,25.0491,2.8862254062
 09/17  08:00:00,57.9214476638,4.08460302938,15.6122836162,0.0,9.17985065927,26.9147,35.711972811,0.0,33.3988,2.31317281103
 09/17  09:00:00,49.9669977335,4.08460302938,15.1204107308,0.0,9.17985065927,19.4245,27.9360719534,0.0,25.0491,2.8869719534
 09/17  10:00:00,60.7027740868,4.08460302938,18.3477726179,0.0,9.17985065927,26.9147,50.4133914884,0.0,41.7485,8.66489148837
 09/17  11:00:00,63.9714051018,4.08460302938,20.8779201708,0.0,9.17985065927,26.9147,49.8381338141,0.0,41.7485,8.08963381408
 09/17  12:00:00,65.8752419112,4.08460302938,23.4029340421,0.0,9.17985065927,26.9147,48.6747015206,0.0,41.7485,6.92620152056
 09/17  13:00:00,57.0431535603,4.08460302938,22.1353664474,0.0,9.17985065927,19.4245,40.32317078,0.0,33.3988,6.92437077998
 09/17  14:00:00,56.7813497047,4.08460302938,21.8655398084,0.0,9.17985065927,19.4245,30.2399161688,0.0,25.0491,5.19081616875
 09/17  15:00:00,55.7166534968,4.08460302938,20.7958510215,0.0,9.17985065927,19.4245,38.5890019563,0.0,33.3988,5.19020195629
 09/17  16:00:00,63.515791538,4.08460302938,21.1129609339,0.0,9.17985065927,26.9147,54.7151300384,0.0,50.0982,4.61693003844
 09/17  17:00:00,62.9557955135,4.08460302938,20.5825786022,0.0,9.17985065927,26.9147,57.0245101782,0.0,50.0982,6.92631017821
 09/17  18:00:00,63.4460081313,4.08460302938,21.0873115279,0.0,9.17985065927,26.9147,58.7642111751,0.0,50.0982,8.66601117507
 09/17  19:00:00,58.044183787,4.08460302938,19.8230512021,0.0,9.17985065927,19.4245,41.4873943784,0.0,33.3988,8.08859437844
 09/17  20:00:00,57.3053290524,4.08460302938,18.1010595726,0.0,9.17985065927,19.4245,40.3249374012,0.0,33.3988,6.92613740123
 09/17  21:00:00,52.952091656,4.08460302938,13.8569851756,0.0,9.17985065927,19.4245,33.7135879316,0.0,25.0491,8.66448793162
 09/17  22:00:00,51.1061521376,4.08460302938,12.1486759622,0.0,9.17985065927,19.4245,23.0488779186,0.0,16.6994,6.34947791857
 09/17  23:00:00,51.287864494,4.08460302938,11.5594416839,0.0,9.17985065927,19.4245,12.3858762729,0.0,8.3497,4.03617627289
 09/17  24:00:00,29.7826471671,4.08460302938,6.75623042131,0.0,4.58992532963,8.1892,7.37897323329,0.0,3.33988,4.03909323329
 09/18  01:00:00,15.1196566378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.1433765568,0.0,0.0,0.0,1.52997510988,7.4902,3.93197561315,0.0,3.33988,0.592095613149
 09/18  03:00:00,15.1423762728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.3214201683,0.0,0.0,0.0,1.52997510988,7.4902,3.9319297719,0.0,3.33988,0.592049771901
 09/18  05:00:00,27.6109288902,4.08460302938,4.42815502535,0.0,4.58992532963,8.1892,8.56586755734,0.196167557337,8.3497,0.02
 09/18  06:00:00,45.3826452865,4.08460302938,6.26566773795,0.0,9.17985065927,19.4245,19.5856900386,0.0,16.6994,2.88629003856
 09/18  07:00:00,54.5959805818,4.08460302938,11.244926636,0.0,9.17985065927,26.9147,34.8825101892,0.0,25.0491,9.83341018917
 09/18  08:00:00,58.0757633789,4.08460302938,15.7582747489,0.0,9.17985065927,26.9147,42.6491751817,0.0,33.3988,9.2503751817
 09/18  09:00:00,53.365965047,4.08460302938,18.5061330912,0.0,9.17985065927,19.4245,33.1328041932,0.0,25.0491,8.08370419325
 09/18  10:00:00,60.8329150732,4.08460302938,18.4730282212,0.0,9.17985065927,26.9147,48.0973578751,0.0,41.7485,6.34885787511
 09/18  11:00:00,64.9654754849,4.08460302938,21.8719905545,0.0,9.17985065927,26.9147,49.8317052016,0.0,41.7485,8.08320520164
 09/18  12:00:00,66.7414626466,4.08460302938,24.2810017054,0.0,9.17985065927,26.9147,48.0975738018,0.0,41.7485,6.34907380179
 09/18  13:00:00,55.6101506012,4.08460302938,20.7260407759,0.0,9.17985065927,19.4245,39.7439689145,0.0,33.3988,6.3451689145
 09/18  14:00:00,52.46812542,4.08460302938,17.5869332887,0.0,9.17985065927,19.4245,30.2398157857,0.0,25.0491,5.19071578574
 09/18  15:00:00,51.6653193605,4.08460302938,16.7921961398,0.0,9.17985065927,19.4245,38.589809859,0.0,33.3988,5.19100985903
 09/18  16:00:00,60.4741130819,4.08460302938,18.1143027119,0.0,9.17985065927,26.9147,55.2896688482,0.0,50.0982,5.1914688482
 09/18  17:00:00,61.2766689664,4.08460302938,18.9180563438,0.0,9.17985065927,26.9147,56.4468913551,0.0,50.0982,6.34869135507
 09/18  18:00:00,62.368044383,4.08460302938,20.0104090574,0.0,9.17985065927,26.9147,59.3502145718,0.0,50.0982,9.25201457175
 09/18  19:00:00,54.1575313951,4.08460302938,15.9722624642,0.0,9.17985065927,19.4245,43.8096536408,0.0,33.3988,10.4108536408
 09/18  20:00:00,52.6313409216,4.08460302938,13.4644629101,0.0,9.17985065927,19.4245,41.8605145755,0.0,33.3988,8.46171457551
 09/18  21:00:00,50.1894263531,4.08460302938,11.1177543736,0.0,9.17985065927,19.4245,34.4981875876,0.0,25.0491,9.44908758762
 09/18  22:00:00,47.7106464754,4.08460302938,8.77892203435,0.0,9.17985065927,19.4245,24.2064363598,0.0,16.6994,7.50703635977
 09/18  23:00:00,45.8884114249,4.08460302938,6.20429888116,0.0,9.17985065927,19.4245,12.3886394369,0.0,8.3497,4.03893943689
 09/18  24:00:00,25.4118617103,4.08460302938,2.42364034026,0.0,4.58992532963,8.1892,6.8713242331,0.0692005771608,3.33988,3.46224365594
 09/19  01:00:00,15.0738657104,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188165,0.0,3.33988,0.592091881652
 09/19  02:00:00,15.0981174157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.1103203902,0.0,0.0,0.0,1.52997510988,7.4902,3.93194087215,0.0,3.33988,0.592060872148
 09/19  04:00:00,16.0717428287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,28.3033128841,4.08460302938,4.43725973382,0.0,4.58992532963,8.1892,9.10779815419,0.166031366822,8.3497,0.592066787366
 09/19  06:00:00,41.7512550559,4.08460302938,2.3628468867,0.0,9.17985065927,19.4245,19.0124252676,0.0,16.6994,2.31302526759
 09/19  07:00:00,51.4754421682,4.08460302938,8.14367483778,0.0,9.17985065927,26.9147,35.4609150742,0.0,25.0491,10.4118150742
 09/19  08:00:00,53.6449674817,4.08460302938,11.3501918306,0.0,9.17985065927,26.9147,42.6475630426,0.0,33.3988,9.24876304258
 09/19  09:00:00,49.5639946493,4.08460302938,14.7233543716,0.0,9.17985065927,19.4245,32.5572467088,0.0,25.0491,7.5081467088
 09/19  10:00:00,59.6039382765,4.08460302938,17.249237092,0.0,9.17985065927,26.9147,48.6753589519,0.0,41.7485,6.9268589519
 09/19  11:00:00,64.2967363938,4.08460302938,21.2032514635,0.0,9.17985065927,26.9147,49.2560407564,0.0,41.7485,7.50754075642
 09/19  12:00:00,67.5360417608,4.08460302938,25.0718352533,0.0,9.17985065927,26.9147,48.6744948084,0.0,41.7485,6.9259948084
 09/19  13:00:00,58.214683612,4.08460302938,23.3258289029,0.0,9.17985065927,19.4245,39.1690389707,0.0,33.3988,5.7702389707
 09/19  14:00:00,54.8365432487,4.08460302938,19.9621572313,0.0,9.17985065927,19.4245,30.2404719578,0.0,25.0491,5.19137195784
 09/19  15:00:00,53.7833289952,4.08460302938,18.9148709854,0.0,9.17985065927,19.4245,38.5900987704,0.0,33.3988,5.19129877036
 09/19  16:00:00,61.9381096339,4.08460302938,19.5906345994,0.0,9.17985065927,26.9147,55.2899138775,0.0,50.0982,5.19171387751
 09/19  17:00:00,61.3736574837,4.08460302938,19.0471928061,0.0,9.17985065927,26.9147,57.0255378835,0.0,50.0982,6.9273378835
 09/19  18:00:00,62.6234126076,4.08460302938,20.3054399109,0.0,9.17985065927,26.9147,59.3470674321,0.0,50.0982,9.24886743206
 09/19  19:00:00,55.5145065098,4.08460302938,17.5341060943,0.0,9.17985065927,19.4245,43.8098719063,0.0,33.3988,10.4110719063
 09/19  20:00:00,56.3266366556,4.08460302938,17.3207943445,0.0,9.17985065927,19.4245,41.4879890326,0.0,33.3988,8.08918903258
 09/19  21:00:00,53.2979933215,4.08460302938,14.3567847391,0.0,9.17985065927,19.4245,34.875686004,0.0,25.0491,9.826586004
 09/19  22:00:00,50.5380705566,4.08460302938,11.6029910944,0.0,9.17985065927,19.4245,24.2067498482,0.0,16.6994,7.50734984818
 09/19  23:00:00,48.8683165709,4.08460302938,9.16397532824,0.0,9.17985065927,19.4245,12.3879717088,0.0,8.3497,4.03827170882
 09/19  24:00:00,28.0046716018,4.08460302938,4.99456489023,0.0,4.58992532963,8.1892,6.84014050863,0.0377667794101,3.33988,3.46249372922
 09/20  01:00:00,15.0992092248,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553061,0.0,3.33988,0.592095530608
 09/20  02:00:00,15.1258557924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,15.1345031656,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972229,0.0,3.33988,0.592049722286
 09/20  04:00:00,15.3081599946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,26.8618408151,4.08460302938,3.68517881846,0.0,4.58992532963,8.1892,9.09374957707,0.151993917405,8.3497,0.592055659669
 09/20  06:00:00,44.3106956081,4.08460302938,5.20320111517,0.0,9.17985065927,19.4245,19.0124405126,0.0,16.6994,2.31304051258
 09/20  07:00:00,53.9329469664,4.08460302938,10.5868513705,0.0,9.17985065927,26.9147,35.4610766207,0.0,25.0491,10.4119766207
 09/20  08:00:00,55.4651108076,4.08460302938,13.1734148086,0.0,9.17985065927,26.9147,42.6487385641,0.0,33.3988,9.24993856408
 09/20  09:00:00,50.3909848728,4.08460302938,15.5634472431,0.0,9.17985065927,19.4245,32.5572705457,0.0,25.0491,7.50817054573
 09/20  10:00:00,60.5822030319,4.08460302938,18.2406523988,0.0,9.17985065927,26.9147,48.6755883476,0.0,41.7485,6.92708834759
 09/20  11:00:00,66.8282926723,4.08460302938,23.7363651911,0.0,9.17985065927,26.9147,49.8322952181,0.0,41.7485,8.0837952181
 09/20  12:00:00,68.0094741437,4.08460302938,25.5455037685,0.0,9.17985065927,26.9147,48.0993780162,0.0,41.7485,6.35087801616
 09/20  13:00:00,58.539427663,4.08460302938,23.6447661382,0.0,9.17985065927,19.4245,39.7441907266,0.0,33.3988,6.34539072657
 09/20  14:00:00,56.4962551591,4.08460302938,21.5934506859,0.0,9.17985065927,19.4245,30.2405047014,0.0,25.0491,5.19140470145
 09/20  15:00:00,54.5505865514,4.08460302938,19.6504911985,0.0,9.17985065927,19.4245,38.5897177305,0.0,33.3988,5.19091773053
 09/20  16:00:00,64.0918239718,4.08460302938,21.6983916182,0.0,9.17985065927,26.9147,55.2895905291,0.0,50.0982,5.19139052913
