Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  17:00:00,65.6427719901,4.08460302938,23.2612736187,0.0,9.17985065927,26.9147,57.0245938827,0.0,50.0982,6.9263938827
 09/20  18:00:00,66.4142562239,4.08460302938,24.0508155851,0.0,9.17985065927,26.9147,59.3476234286,0.0,50.0982,9.24942342859
 09/20  19:00:00,57.1141191179,4.08460302938,18.9129197773,0.0,9.17985065927,19.4245,43.2325845223,0.0,33.3988,9.83378452225
 09/20  20:00:00,54.7774144671,4.08460302938,15.5984485116,0.0,9.17985065927,19.4245,42.0643689535,0.0,33.3988,8.66556895352
 09/20  21:00:00,50.2230145676,4.08460302938,11.1552630944,0.0,9.17985065927,19.4245,34.2985221756,0.0,25.0491,9.24942217559
 09/20  22:00:00,47.8204924864,4.08460302938,8.8927189872,0.0,9.17985065927,19.4245,24.7819988996,0.0,16.6994,8.08259889965
 09/20  23:00:00,46.9135505417,4.08460302938,7.21549790138,0.0,9.17985065927,19.4245,12.3890939792,0.0,8.3497,4.03939397915
 09/20  24:00:00,27.5661769512,4.08460302938,4.56275712755,0.0,4.58992532963,8.1892,6.83952220284,0.0376215192054,3.33988,3.46202068363
 09/21  01:00:00,15.0880465168,0.0,0.0,0.0,1.52997510988,7.4902,3.93197623617,0.0,3.33988,0.592096236167
 09/21  02:00:00,15.1082012446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,15.1193382056,0.0,0.0,0.0,1.52997510988,7.4902,3.93195631368,0.0,3.33988,0.592076313682
 09/21  04:00:00,15.301412541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  05:00:00,25.3747633706,4.08460302938,2.21489487894,0.0,4.58992532963,8.1892,9.09275469883,0.150972490081,8.3497,0.592082208749
 09/21  06:00:00,43.1891363543,4.08460302938,4.08930954487,0.0,9.17985065927,19.4245,19.0123327136,0.0,16.6994,2.3129327136
 09/21  07:00:00,52.1250315173,4.08460302938,8.78821247679,0.0,9.17985065927,26.9147,35.4600391757,0.0,25.0491,10.4109391757
 09/21  08:00:00,53.8774102661,4.08460302938,11.5912286095,0.0,9.17985065927,26.9147,42.648687331,0.0,33.3988,9.24988733105
 09/21  09:00:00,48.3646950254,4.08460302938,13.5460575803,0.0,9.17985065927,19.4245,32.557435832,0.0,25.0491,7.50833583197
 09/21  10:00:00,58.0033562059,4.08460302938,15.6757817137,0.0,9.17985065927,26.9147,48.6756363608,0.0,41.7485,6.92713636079
 09/21  11:00:00,63.9825695967,4.08460302938,20.9031604623,0.0,9.17985065927,26.9147,49.8325051741,0.0,41.7485,8.08400517409
 09/21  12:00:00,67.4993716222,4.08460302938,25.0408865324,0.0,9.17985065927,26.9147,48.6746479971,0.0,41.7485,6.9261479971
 09/21  13:00:00,58.612249218,4.08460302938,23.7093289151,0.0,9.17985065927,19.4245,39.169433084,0.0,33.3988,5.77063308397
 09/21  14:00:00,55.4658651212,4.08460302938,20.558521484,0.0,9.17985065927,19.4245,30.2399877208,0.0,25.0491,5.19088772076
 09/21  15:00:00,53.4404464844,4.08460302938,18.5329887883,0.0,9.17985065927,19.4245,38.5902447494,0.0,33.3988,5.19144474938
 09/21  16:00:00,63.2647506367,4.08460302938,20.8588688957,0.0,9.17985065927,26.9147,55.2898817076,0.0,50.0982,5.19168170761
 09/21  17:00:00,64.6685028873,4.08460302938,22.2661823549,0.0,9.17985065927,26.9147,57.0245481487,0.0,50.0982,6.92634814874
 09/21  18:00:00,64.7679313255,4.08460302938,22.3869077073,0.0,9.17985065927,26.9147,59.3483001306,0.0,50.0982,9.25010013056
 09/21  19:00:00,56.5069693477,4.08460302938,18.3074462702,0.0,9.17985065927,19.4245,43.810957486,0.0,33.3988,10.412157486
 09/21  20:00:00,56.0379143687,4.08460302938,16.829471924,0.0,9.17985065927,19.4245,42.0648207946,0.0,33.3988,8.66602079461
 09/21  21:00:00,53.1691212027,4.08460302938,14.0723490485,0.0,9.17985065927,19.4245,34.2972238062,0.0,25.0491,9.24812380616
 09/21  22:00:00,50.501697217,4.08460302938,11.5552550633,0.0,9.17985065927,19.4245,24.2072600484,0.0,16.6994,7.50786004844
 09/21  23:00:00,48.2797851731,4.08460302938,8.57816007563,0.0,9.17985065927,19.4245,12.9622424313,0.0,8.3497,4.61254243134
 09/21  24:00:00,27.8615988636,4.08460302938,4.85241352482,0.0,4.58992532963,8.1892,6.81968720049,0.0173620075038,3.33988,3.46244519299
 09/22  01:00:00,15.1009275811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,15.1267515767,0.0,0.0,0.0,1.52997510988,7.4902,3.93196344818,0.0,3.33988,0.592083448177
 09/22  03:00:00,15.1276247133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.9569169554,0.0,0.0,0.0,1.52997510988,7.4902,3.9319693335,0.0,3.33988,0.592089333503
 09/22  05:00:00,26.5506986017,4.08460302938,2.72908694868,0.0,4.58992532963,8.1892,8.55518411731,0.185484117308,8.3497,0.02
 09/22  06:00:00,43.0908876971,4.08460302938,3.69009567842,0.0,9.17985065927,19.4245,19.5855044826,0.0,16.6994,2.88610448265
 09/22  07:00:00,54.1349495574,4.08460302938,10.7937026005,0.0,9.17985065927,26.9147,35.4608186372,0.0,25.0491,10.4117186372
 09/22  08:00:00,56.7429127613,4.08460302938,14.4422627484,0.0,9.17985065927,26.9147,42.6484828197,0.0,33.3988,9.24968281971
 09/22  09:00:00,51.5381216946,4.08460302938,16.6969122906,0.0,9.17985065927,19.4245,32.5577139636,0.0,25.0491,7.5086139636
 09/22  10:00:00,60.6849459625,4.08460302938,18.3299534679,0.0,9.17985065927,26.9147,48.6748726085,0.0,41.7485,6.92637260846
 09/22  11:00:00,63.3852267955,4.08460302938,20.3137452038,0.0,9.17985065927,26.9147,49.2566981517,0.0,41.7485,7.50819815168
 09/22  12:00:00,67.4648336451,4.08460302938,25.0044948265,0.0,9.17985065927,26.9147,48.675459999,0.0,41.7485,6.92695999898
 09/22  13:00:00,59.1201348495,4.08460302938,24.2039854765,0.0,9.17985065927,19.4245,39.7448675095,0.0,33.3988,6.34606750946
 09/22  14:00:00,55.8389188463,4.08460302938,20.9186349268,0.0,9.17985065927,19.4245,30.2403774681,0.0,25.0491,5.19127746807
 09/22  15:00:00,53.260887183,4.08460302938,18.3483605999,0.0,9.17985065927,19.4245,38.5894910695,0.0,33.3988,5.19069106947
 09/22  16:00:00,63.200189714,4.08460302938,20.8104798259,0.0,9.17985065927,26.9147,55.2890667202,0.0,50.0982,5.19086672022
 09/22  17:00:00,65.259540113,4.08460302938,22.882850429,0.0,9.17985065927,26.9147,57.0247576364,0.0,50.0982,6.92655763642
 09/22  18:00:00,65.362761657,4.08460302938,23.0077970546,0.0,9.17985065927,26.9147,59.3481681666,0.0,50.0982,9.24996816655
 09/22  19:00:00,57.0702814338,4.08460302938,19.0699969875,0.0,9.17985065927,19.4245,43.8096627146,0.0,33.3988,10.4108627146
 09/22  20:00:00,56.7284578093,4.08460302938,17.7109747615,0.0,9.17985065927,19.4245,42.0643894739,0.0,33.3988,8.66558947388
 09/22  21:00:00,53.9894783404,4.08460302938,15.0325903118,0.0,9.17985065927,19.4245,34.2983590907,0.0,25.0491,9.24925909074
 09/22  22:00:00,52.3695661718,4.08460302938,13.4126643443,0.0,9.17985065927,19.4245,24.2065419777,0.0,16.6994,7.50714197768
 09/22  23:00:00,51.308226621,4.08460302938,11.5803816147,0.0,9.17985065927,19.4245,12.9635371114,0.0,8.3497,4.61383711137
 09/22  24:00:00,29.0858133545,4.08460302938,6.06725243681,0.0,4.58992532963,8.1892,6.84028260878,0.03862254375,3.33988,3.46178006503
 09/23  01:00:00,15.0986978372,0.0,0.0,0.0,1.52997510988,7.4902,3.93196344613,0.0,3.33988,0.592083446132
 09/23  02:00:00,15.1251458001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.1355242194,0.0,0.0,0.0,1.52997510988,7.4902,3.93196932902,0.0,3.33988,0.592089329015
 09/23  04:00:00,15.3195529811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,26.3151708093,4.08460302938,3.139827156,0.0,4.58992532963,8.1892,8.56176378547,0.192063785466,8.3497,0.02
 09/23  06:00:00,43.8403304996,4.08460302938,4.73810364542,0.0,9.17985065927,19.4245,19.5856699076,0.0,16.6994,2.88626990762
 09/23  07:00:00,54.9122408578,4.08460302938,11.5741524387,0.0,9.17985065927,26.9147,27.9360016659,0.0,25.0491,2.88690166593
 09/23  08:00:00,57.4672107644,4.08460302938,15.1629645229,0.0,9.17985065927,26.9147,36.2858629032,0.0,33.3988,2.88706290325
 09/23  09:00:00,51.5821760581,4.08460302938,16.7357797522,0.0,9.17985065927,19.4245,33.7158259421,0.0,25.0491,8.66672594214
 09/23  10:00:00,61.7826932828,4.08460302938,19.435923742,0.0,9.17985065927,26.9147,49.2573944315,0.0,41.7485,7.50889443145
 09/23  11:00:00,68.265165764,4.08460302938,25.1732382821,0.0,9.17985065927,26.9147,50.4161744703,0.0,41.7485,8.66767447025
 09/23  12:00:00,68.8391771047,4.08460302938,26.3656539945,0.0,9.17985065927,26.9147,50.4141116268,0.0,41.7485,8.66561162683
 09/23  13:00:00,60.0932766866,4.08460302938,25.1767206393,0.0,9.17985065927,19.4245,40.9065651614,0.0,33.3988,7.50776516135
 09/23  14:00:00,58.296065494,4.08460302938,23.3831994343,0.0,9.17985065927,19.4245,31.975904799,0.0,25.0491,6.92680479904
 09/23  15:00:00,58.1986671807,4.08460302938,23.2982945454,0.0,9.17985065927,19.4245,40.3257387422,0.0,33.3988,6.9269387422
 09/23  16:00:00,65.148013894,4.08460302938,22.7820681325,0.0,9.17985065927,26.9147,56.4446352778,0.0,50.0982,6.34643527778
 09/23  17:00:00,61.6499351168,4.08460302938,19.3181877445,0.0,9.17985065927,26.9147,57.0252012807,0.0,50.0982,6.92700128069
 09/23  18:00:00,66.3923194364,4.08460302938,24.0651513729,0.0,9.17985065927,26.9147,59.3479003516,0.0,50.0982,9.24970035157
 09/23  19:00:00,62.1446884034,4.08460302938,23.9312076822,0.0,9.17985065927,19.4245,42.6494252313,0.0,33.3988,9.25062523131
 09/23  20:00:00,60.0202750763,4.08460302938,20.7832863777,0.0,9.17985065927,19.4245,42.0653059574,0.0,33.3988,8.66650595736
 09/23  21:00:00,54.0842706185,4.08460302938,15.0028414352,0.0,9.17985065927,19.4245,34.2991192888,0.0,25.0491,9.25001928881
 09/23  22:00:00,51.0847020306,4.08460302938,12.1543339669,0.0,9.17985065927,19.4245,23.6264411175,0.0,16.6994,6.92704111747
 09/23  23:00:00,50.8257222877,4.08460302938,11.1225858843,0.0,9.17985065927,19.4245,13.5410016137,0.0,8.3497,5.19130161368
 09/23  24:00:00,28.8493295568,4.08460302938,5.83578395499,0.0,4.58992532963,8.1892,7.417786819,0.0418502440806,3.33988,4.03605657492
 09/24  01:00:00,15.1030728272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,15.1288944037,0.0,0.0,0.0,1.52997510988,7.4902,3.93193176683,0.0,3.33988,0.592051766834
 09/24  03:00:00,15.1353293076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.3189100658,0.0,0.0,0.0,1.52997510988,7.4902,3.93193770253,0.0,3.33988,0.592057702533
 09/24  05:00:00,27.7235343077,4.08460302938,4.5377502326,0.0,4.58992532963,8.1892,8.55686391357,0.187163913565,8.3497,0.02
 09/24  06:00:00,45.7143394913,4.08460302938,6.59669933116,0.0,9.17985065927,19.4245,19.5859072949,0.0,16.6994,2.88650729485
 09/24  07:00:00,56.1189248417,4.08460302938,12.7671670007,0.0,9.17985065927,26.9147,27.9353397573,0.0,25.0491,2.88623975732
 09/24  08:00:00,58.973631605,4.08460302938,16.6642936441,0.0,9.17985065927,26.9147,35.7123972536,0.0,33.3988,2.31359725361
 09/24  09:00:00,51.4795362569,4.08460302938,16.6325325525,0.0,9.17985065927,19.4245,27.9361379468,0.0,25.0491,2.8870379468
 09/24  10:00:00,63.832837109,4.08460302938,21.4688882432,0.0,9.17985065927,26.9147,50.4164687098,0.0,41.7485,8.66796870976
 09/24  11:00:00,68.3205138872,4.08460302938,25.2148025528,0.0,9.17985065927,26.9147,50.4152582954,0.0,41.7485,8.66675829537
 09/24  12:00:00,68.1509494024,4.08460302938,25.6728263899,0.0,9.17985065927,26.9147,48.6746614964,0.0,41.7485,6.92616149637
 09/24  13:00:00,59.9417030817,4.08460302938,25.0255930359,0.0,9.17985065927,19.4245,40.3248634703,0.0,33.3988,6.92606347034
 09/24  14:00:00,57.6164035083,4.08460302938,22.6950169574,0.0,9.17985065927,19.4245,30.2409268733,0.0,25.0491,5.19182687328
 09/24  15:00:00,56.7393410162,4.08460302938,21.8104083536,0.0,9.17985065927,19.4245,38.5904163523,0.0,33.3988,5.19161635232
 09/24  16:00:00,65.6165094307,4.08460302938,23.2006097486,0.0,9.17985065927,26.9147,55.2899576902,0.0,50.0982,5.19175769021
 09/24  17:00:00,65.6367247936,4.08460302938,23.2354658762,0.0,9.17985065927,26.9147,57.0259539783,0.0,50.0982,6.92775397826
 09/24  18:00:00,66.7130892983,4.08460302938,24.3321058904,0.0,9.17985065927,26.9147,58.7657565399,0.0,50.0982,8.66755653985
 09/24  19:00:00,61.2594638161,4.08460302938,23.0185837877,0.0,9.17985065927,19.4245,42.066439832,0.0,33.3988,8.66763983197
 09/24  20:00:00,60.2235304075,4.08460302938,21.0067822368,0.0,9.17985065927,19.4245,40.326067354,0.0,33.3988,6.92726735402
 09/24  21:00:00,54.9456313847,4.08460302938,15.8426602745,0.0,9.17985065927,19.4245,33.71551829,0.0,25.0491,8.66641829003
 09/24  22:00:00,51.7060597343,4.08460302938,12.7464719256,0.0,9.17985065927,19.4245,23.6260746591,0.0,16.6994,6.92667465908
 09/24  23:00:00,51.3088106589,4.08460302938,11.5801853323,0.0,9.17985065927,19.4245,11.8121505635,0.0,8.3497,3.46245056345
 09/24  24:00:00,29.7844950122,4.08460302938,6.75833828856,0.0,4.58992532963,8.1892,7.95429550502,0.0,3.33988,4.61441550502
 09/25  01:00:00,15.1116010234,0.0,0.0,0.0,1.52997510988,7.4902,3.93193321976,0.0,3.33988,0.592053219756
 09/25  02:00:00,15.1379664844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,15.1501013271,0.0,0.0,0.0,1.52997510988,7.4902,3.93193915314,0.0,3.33988,0.59205915314
 09/25  04:00:00,15.3378661896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,29.7769414543,4.08460302938,6.57584639032,0.0,4.58992532963,8.1892,8.57015450849,0.200454508494,8.3497,0.02
 09/25  06:00:00,46.9129590606,4.08460302938,7.78983249584,0.0,9.17985065927,19.4245,19.5854919441,0.0,16.6994,2.88609194405
 09/25  07:00:00,58.2391469603,4.08460302938,14.8704496525,0.0,9.17985065927,26.9147,35.4619416344,0.0,25.0491,10.4128416344
 09/25  08:00:00,59.7044497787,4.08460302938,17.384835364,0.0,9.17985065927,26.9147,42.6496879425,0.0,33.3988,9.25088794246
 09/25  09:00:00,55.0534091003,4.08460302938,20.1982435272,0.0,9.17985065927,19.4245,33.1344117382,0.0,25.0491,8.08531173817
 09/25  10:00:00,66.8153208851,4.08460302938,24.4377149474,0.0,9.17985065927,26.9147,48.6753442299,0.0,41.7485,6.92684422992
 09/25  11:00:00,69.5707380287,4.08460302938,26.4635113776,0.0,9.17985065927,26.9147,49.8327273435,0.0,41.7485,8.08422734354
 09/25  12:00:00,69.4930172454,4.08460302938,27.013225944,0.0,9.17985065927,26.9147,48.6750522757,0.0,41.7485,6.92655227574
 09/25  13:00:00,61.5493550333,4.08460302938,26.6316895595,0.0,9.17985065927,19.4245,39.1687702599,0.0,33.3988,5.76997025989
 09/25  14:00:00,56.2027374397,4.08460302938,21.3304767676,0.0,9.17985065927,19.4245,30.2409968899,0.0,25.0491,5.19189688989
 09/25  15:00:00,56.451553543,4.08460302938,21.5670223492,0.0,9.17985065927,19.4245,39.1648662016,0.0,33.3988,5.76606620155
 09/25  16:00:00,68.3978728203,4.08460302938,25.9981888389,0.0,9.17985065927,26.9147,55.289699249,0.0,50.0982,5.19149924902
 09/25  17:00:00,68.8462557677,4.08460302938,26.4554385709,0.0,9.17985065927,26.9147,57.0237280297,0.0,50.0982,6.92552802972
 09/25  18:00:00,68.6994586998,4.08460302938,26.3132242075,0.0,9.17985065927,26.9147,59.3484863763,0.0,50.0982,9.25028637627
 09/25  19:00:00,61.9676810693,4.08460302938,23.7081849119,0.0,9.17985065927,19.4245,43.8104610927,0.0,33.3988,10.4116610927
 09/25  20:00:00,61.2701216575,4.08460302938,21.9996715284,0.0,9.17985065927,19.4245,42.0656577364,0.0,33.3988,8.66685773636
 09/25  21:00:00,58.2739532913,4.08460302938,19.1453738768,0.0,9.17985065927,19.4245,34.2999918761,0.0,25.0491,9.2508918761
 09/25  22:00:00,56.3128081242,4.08460302938,17.3314164008,0.0,9.17985065927,19.4245,24.7840964422,0.0,16.6994,8.08469644217
 09/25  23:00:00,54.4541834011,4.08460302938,14.7116119605,0.0,9.17985065927,19.4245,12.961744196,0.0,8.3497,4.61204419602
 09/25  24:00:00,32.987329292,4.08460302938,9.93933003031,0.0,4.58992532963,8.1892,6.80197385731,0.0,3.33988,3.46209385731
 09/26  01:00:00,15.1316900021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  02:00:00,15.1550312309,0.0,0.0,0.0,1.52997510988,7.4902,3.93195442233,0.0,3.33988,0.592074422335
 09/26  03:00:00,15.1570150168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  04:00:00,16.0151692597,0.0,0.0,0.0,1.52997510988,7.4902,3.93193445902,0.0,3.33988,0.592054459025
 09/26  05:00:00,31.2512116024,4.08460302938,7.37155153664,0.0,4.58992532963,8.1892,8.5744408658,0.204740865798,8.3497,0.02
 09/26  06:00:00,49.3101908392,4.08460302938,9.85444256707,0.0,9.17985065927,19.4245,19.5860414991,0.0,16.6994,2.8866414991
 09/26  07:00:00,59.3435474393,4.08460302938,15.9693044258,0.0,9.17985065927,26.9147,35.4623800619,0.0,25.0491,10.4132800619
 09/26  08:00:00,60.3097762297,4.08460302938,17.9858684581,0.0,9.17985065927,26.9147,42.649475836,0.0,33.3988,9.25067583596
 09/26  09:00:00,52.6806910407,4.08460302938,17.8401464666,0.0,9.17985065927,19.4245,33.133596094,0.0,25.0491,8.08449609403
 09/26  10:00:00,61.0950742068,4.08460302938,18.7617014674,0.0,9.17985065927,26.9147,48.6764290312,0.0,41.7485,6.92792903121
 09/26  11:00:00,65.6711041884,4.08460302938,22.6175438501,0.0,9.17985065927,26.9147,49.2576496394,0.0,41.7485,7.50914963944
 09/26  12:00:00,66.9747772482,4.08460302938,24.5553055464,0.0,9.17985065927,26.9147,49.2512736492,0.0,41.7485,7.50277364919
 09/26  13:00:00,58.8409831483,4.08460302938,23.9769623439,0.0,9.17985065927,19.4245,39.1695798732,0.0,33.3988,5.77077987318
 09/26  14:00:00,56.4277422404,4.08460302938,21.5673298928,0.0,9.17985065927,19.4245,30.240615579,0.0,25.0491,5.19151557898
 09/26  15:00:00,53.6201270904,4.08460302938,18.7729345547,0.0,9.17985065927,19.4245,39.1647925153,0.0,33.3988,5.76599251526
 09/26  16:00:00,61.8218996778,4.08460302938,19.4978462932,0.0,9.17985065927,26.9147,55.2907014068,0.0,50.0982,5.19250140678
 09/26  17:00:00,63.3007841923,4.08460302938,20.9820303023,0.0,9.17985065927,26.9147,57.0258305915,0.0,50.0982,6.92763059146
 09/26  18:00:00,65.5647676824,4.08460302938,23.2464551996,0.0,9.17985065927,26.9147,59.3496683601,0.0,50.0982,9.2514683601
 09/26  19:00:00,59.9421326804,4.08460302938,20.8851171638,0.0,9.17985065927,19.4245,43.8118993563,0.0,33.3988,10.4130993563
 09/26  20:00:00,58.7642922449,4.08460302938,19.7251965821,0.0,9.17985065927,19.4245,42.0661324613,0.0,33.3988,8.66733246135
 09/26  21:00:00,55.5773013006,4.08460302938,16.6311904066,0.0,9.17985065927,19.4245,34.8770896275,0.0,25.0491,9.82798962746
 09/26  22:00:00,53.7361880528,4.08460302938,14.787825919,0.0,9.17985065927,19.4245,24.2080606053,0.0,16.6994,7.50866060529
 09/26  23:00:00,52.5106561783,4.08460302938,12.7915139623,0.0,9.17985065927,19.4245,12.9633511091,0.0,8.3497,4.61365110907
 09/26  24:00:00,31.313634231,4.08460302938,8.28681629681,0.0,4.58992532963,8.1892,6.8377245483,0.0359864496939,3.33988,3.4618580986
 09/27  01:00:00,15.1263754159,0.0,0.0,0.0,1.52997510988,7.4902,3.93197632141,0.0,3.33988,0.592096321407
 09/27  02:00:00,15.1595049865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,15.1648179616,0.0,0.0,0.0,1.52997510988,7.4902,3.93193048256,0.0,3.33988,0.592050482559
 09/27  04:00:00,15.3456240941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,29.403072254,4.08460302938,6.20813064285,0.0,4.58992532963,8.1892,9.15414484071,0.212388422,8.3497,0.59205641871
 09/27  06:00:00,46.5279986509,4.08460302938,7.41049984312,0.0,9.17985065927,19.4245,19.012315589,0.0,16.6994,2.312915589
 09/27  07:00:00,55.7651882447,4.08460302938,12.4137096282,0.0,9.17985065927,26.9147,35.4630369644,0.0,25.0491,10.4139369644
 09/27  08:00:00,55.4348141905,4.08460302938,13.1430007286,0.0,9.17985065927,26.9147,43.2265458288,0.0,33.3988,9.82774582875
 09/27  09:00:00,46.7443655717,4.08460302938,11.9427242633,0.0,9.17985065927,19.4245,32.557426694,0.0,25.0491,7.50832669401
 09/27  10:00:00,55.9721212944,4.08460302938,13.6712809525,0.0,9.17985065927,26.9147,49.2515141127,0.0,41.7485,7.5030141127
 09/27  11:00:00,61.7094090653,4.08460302938,18.6787514237,0.0,9.17985065927,26.9147,49.2568739138,0.0,41.7485,7.50837391376
 09/27  12:00:00,64.4413325226,4.08460302938,22.0497506147,0.0,9.17985065927,26.9147,48.6755520548,0.0,41.7485,6.92705205481
 09/27  13:00:00,54.7604529622,4.08460302938,19.9323518004,0.0,9.17985065927,19.4245,39.7450210063,0.0,33.3988,6.3462210063
 09/27  14:00:00,51.8970392077,4.08460302938,17.0685059376,0.0,9.17985065927,19.4245,30.2405162286,0.0,25.0491,5.19141622855
 09/27  15:00:00,50.3539786463,4.08460302938,15.5247088515,0.0,9.17985065927,19.4245,38.5904314159,0.0,33.3988,5.19163141593
 09/27  16:00:00,59.1416077808,4.08460302938,16.8307912437,0.0,9.17985065927,26.9147,55.8649355534,0.0,50.0982,5.76673555335
 09/27  17:00:00,60.1689373461,4.08460302938,17.8655199464,0.0,9.17985065927,26.9147,57.0236931045,0.0,50.0982,6.9254931045
 09/27  18:00:00,61.1771250998,4.08460302938,18.8821916837,0.0,9.17985065927,26.9147,59.3494534147,0.0,50.0982,9.25125341467
 09/27  19:00:00,55.856560617,4.08460302938,16.6338482745,0.0,9.17985065927,19.4245,43.8122661384,0.0,33.3988,10.4134661384
 09/27  20:00:00,55.4580714283,4.08460302938,16.2472153422,0.0,9.17985065927,19.4245,42.0651476442,0.0,33.3988,8.66634764422
 09/27  21:00:00,52.5379605418,4.08460302938,13.4643561721,0.0,9.17985065927,19.4245,34.8770579863,0.0,25.0491,9.82795798629
 09/27  22:00:00,50.6306405153,4.08460302938,11.6955657778,0.0,9.17985065927,19.4245,24.2069894365,0.0,16.6994,7.50758943653
 09/27  23:00:00,49.7423259333,4.08460302938,10.0361912931,0.0,9.17985065927,19.4245,12.964187576,0.0,8.3497,4.61448757602
 09/27  24:00:00,28.897347176,4.08460302938,5.88444347284,0.0,4.58992532963,8.1892,7.44175285983,0.0656709124137,3.33988,4.03620194742
 09/28  01:00:00,15.1043161758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,15.1308051655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,15.1330619509,0.0,0.0,0.0,1.52997510988,7.4902,3.93193582947,0.0,3.33988,0.592055829473
 09/28  04:00:00,15.3165223943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,28.0100273809,4.08460302938,4.82494453697,0.0,4.58992532963,8.1892,9.09038614103,0.148624383902,8.3497,0.592061757129
 09/28  06:00:00,45.9844846607,4.08460302938,6.86685167693,0.0,9.17985065927,19.4245,19.5861376551,0.0,16.6994,2.8867376551
 09/28  07:00:00,55.3719217779,4.08460302938,12.0201727245,0.0,9.17985065927,26.9147,35.4619479339,0.0,25.0491,10.4128479339
 09/28  08:00:00,56.359068709,4.08460302938,14.0584817383,0.0,9.17985065927,26.9147,42.6491030407,0.0,33.3988,9.2503030407
 09/28  09:00:00,49.4392174925,4.08460302938,14.6151256048,0.0,9.17985065927,19.4245,33.1343400153,0.0,25.0491,8.08524001533
 09/28  10:00:00,60.5827180177,4.08460302938,18.2459800076,0.0,9.17985065927,26.9147,48.6771153549,0.0,41.7485,6.9286153549
 09/28  11:00:00,65.0812923149,4.08460302938,22.0114112341,0.0,9.17985065927,26.9147,49.8334345987,0.0,41.7485,8.08493459874
 09/28  12:00:00,66.6118645228,4.08460302938,24.1686994985,0.0,9.17985065927,26.9147,48.6745671435,0.0,41.7485,6.92606714349
 09/28  13:00:00,57.9511995101,4.08460302938,23.0532147963,0.0,9.17985065927,19.4245,39.7445795664,0.0,33.3988,6.34577956637
 09/28  14:00:00,56.5975497042,4.08460302938,21.6897062357,0.0,9.17985065927,19.4245,30.2407606071,0.0,25.0491,5.19166060714
 09/28  15:00:00,54.4079487615,4.08460302938,19.5033674646,0.0,9.17985065927,19.4245,38.5908447113,0.0,33.3988,5.19204471131
 09/28  16:00:00,62.0938508196,4.08460302938,19.7059210488,0.0,9.17985065927,26.9147,55.2906273113,0.0,50.0982,5.19242731129
 09/28  17:00:00,63.4133299242,4.08460302938,21.0285331398,0.0,9.17985065927,26.9147,57.6014008781,0.0,50.0982,7.50320087805
 09/28  18:00:00,64.2175163046,4.08460302938,21.8454091625,0.0,9.17985065927,26.9147,59.3479988607,0.0,50.0982,9.24979886075
 09/28  19:00:00,57.2265262669,4.08460302938,17.9435154713,0.0,9.17985065927,19.4245,43.8122369244,0.0,33.3988,10.4134369244
 09/28  20:00:00,55.9030162744,4.08460302938,16.6937611149,0.0,9.17985065927,19.4245,42.066850974,0.0,33.3988,8.66805097402
 09/28  21:00:00,53.0504149216,4.08460302938,13.9528674949,0.0,9.17985065927,19.4245,34.8766288249,0.0,25.0491,9.82752882486
 09/28  22:00:00,51.1396252342,4.08460302938,12.1848984762,0.0,9.17985065927,19.4245,24.2074729435,0.0,16.6994,7.5080729435
 09/28  23:00:00,50.142890959,4.08460302938,10.4174531342,0.0,9.17985065927,19.4245,12.9643424667,0.0,8.3497,4.61464246667
 09/28  24:00:00,28.9729518905,4.08460302938,5.95023216345,0.0,4.58992532963,8.1892,7.41325389376,0.0369677324245,3.33988,4.03640616134
 09/29  01:00:00,15.1020641327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,15.1225981138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,15.1333125457,0.0,0.0,0.0,1.52997510988,7.4902,3.93196374089,0.0,3.33988,0.592083740888
 09/29  04:00:00,15.9842920245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,26.9501643842,4.08460302938,3.12060105284,0.0,4.58992532963,8.1892,9.13008051776,0.188290893574,8.3497,0.59208962419
 09/29  06:00:00,43.5847485876,4.08460302938,4.17255436294,0.0,9.17985065927,19.4245,19.5863192836,0.0,16.6994,2.88691928364
 09/29  07:00:00,52.6295684073,4.08460302938,9.29267057584,0.0,9.17985065927,26.9147,35.4620882184,0.0,25.0491,10.4129882184
 09/29  08:00:00,53.9171621201,4.08460302938,11.6307140709,0.0,9.17985065927,26.9147,42.6508354101,0.0,33.3988,9.25203541007
 09/29  09:00:00,46.6249570466,4.08460302938,11.8149517395,0.0,9.17985065927,19.4245,33.1333740502,0.0,25.0491,8.08427405016
 09/29  10:00:00,55.5563994684,4.08460302938,13.234023314,0.0,9.17985065927,26.9147,48.6754676679,0.0,41.7485,6.92696766789
 09/29  11:00:00,58.9139486909,4.08460302938,15.8569709334,0.0,9.17985065927,26.9147,49.8340446167,0.0,41.7485,8.08554461671
 09/29  12:00:00,61.996646458,4.08460302938,19.567830552,0.0,9.17985065927,26.9147,48.6757813203,0.0,41.7485,6.92728132032
 09/29  13:00:00,52.9421971275,4.08460302938,18.0742598932,0.0,9.17985065927,19.4245,39.7455036461,0.0,33.3988,6.34670364608
 09/29  14:00:00,50.064587299,4.08460302938,15.1970562162,0.0,9.17985065927,19.4245,30.2409656753,0.0,25.0491,5.19186567529
 09/29  15:00:00,50.7092565915,4.08460302938,15.8246337002,0.0,9.17985065927,19.4245,39.1662487995,0.0,33.3988,5.76744879946
 09/29  16:00:00,61.3040589844,4.08460302938,18.9193761057,0.0,9.17985065927,26.9147,55.2894184409,0.0,50.0982,5.1912184409
 09/29  17:00:00,63.3832558577,4.08460302938,20.9987163671,0.0,9.17985065927,26.9147,57.0252751859,0.0,50.0982,6.92707518592
 09/29  18:00:00,63.3226015619,4.08460302938,20.9547212809,0.0,9.17985065927,26.9147,59.9272027284,0.0,50.0982,9.82900272839
 09/29  19:00:00,54.2472346764,4.08460302938,15.1921149917,0.0,9.17985065927,19.4245,43.8134818203,0.0,33.3988,10.4146818203
 09/29  20:00:00,53.5797824993,4.08460302938,14.5684136845,0.0,9.17985065927,19.4245,42.0663443448,0.0,33.3988,8.66754434482
 09/29  21:00:00,51.7430294654,4.08460302938,12.7907427452,0.0,9.17985065927,19.4245,34.879481527,0.0,25.0491,9.83038152702
 09/29  22:00:00,50.1268076396,4.08460302938,11.1744038643,0.0,9.17985065927,19.4245,24.20758354,0.0,16.6994,7.50818354003
 09/29  23:00:00,48.9197137594,4.08460302938,9.20757610326,0.0,9.17985065927,19.4245,12.9637505395,0.0,8.3497,4.61405053948
 09/29  24:00:00,27.755469905,4.08460302938,4.74560925338,0.0,4.58992532963,8.1892,6.84083526627,0.0386291645605,3.33988,3.46232610171
 09/30  01:00:00,15.0930163679,0.0,0.0,0.0,1.52997510988,7.4902,3.93197071007,0.0,3.33988,0.592090710071
 09/30  02:00:00,15.1104320321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,15.1177617873,0.0,0.0,0.0,1.52997510988,7.4902,3.93195448612,0.0,3.33988,0.592074486116
 09/30  04:00:00,15.2902286749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,23.2423418297,4.08460302938,0.0994983894042,0.0,4.58992532963,8.1892,9.16408637023,0.222305986137,8.3497,0.592080384096
 09/30  06:00:00,40.8874079274,4.08460302938,1.80366612875,0.0,9.17985065927,19.4245,19.5860516234,0.0,16.6994,2.88665162345
 09/30  07:00:00,51.7843746543,4.08460302938,8.45239610664,0.0,9.17985065927,26.9147,27.3619458837,0.0,25.0491,2.31284588371
 09/30  08:00:00,54.314675615,4.08460302938,12.0196388846,0.0,9.17985065927,26.9147,36.2859949312,0.0,33.3988,2.88719493117
 09/30  09:00:00,48.892809945,4.08460302938,14.0605110289,0.0,9.17985065927,19.4245,34.2948724172,0.0,25.0491,9.24577241719
 09/30  10:00:00,60.6392955834,4.08460302938,18.289425454,0.0,9.17985065927,26.9147,49.258733013,0.0,41.7485,7.51023301303
 09/30  11:00:00,64.8431918615,4.08460302938,21.7497069305,0.0,9.17985065927,26.9147,50.9937448334,0.0,41.7485,9.24524483344
 09/30  12:00:00,63.7026068108,4.08460302938,21.2387094609,0.0,9.17985065927,26.9147,50.4171527785,0.0,41.7485,8.66865277848
 09/30  13:00:00,54.4037450482,4.08460302938,19.5013551553,0.0,9.17985065927,19.4245,40.9078814516,0.0,33.3988,7.50908145155
 09/30  14:00:00,51.7509397481,4.08460302938,16.8525169544,0.0,9.17985065927,19.4245,32.5508012028,0.0,25.0491,7.50170120283
 09/30  15:00:00,51.2819806606,4.08460302938,16.3886089035,0.0,9.17985065927,19.4245,40.32688706,0.0,33.3988,6.92808706002
 09/30  16:00:00,60.7266108814,4.08460302938,18.3416271206,0.0,9.17985065927,26.9147,56.4444702443,0.0,50.0982,6.34627024429
 09/30  17:00:00,60.9241567691,4.08460302938,18.539455559,0.0,9.17985065927,26.9147,57.026137958,0.0,50.0982,6.92793795797
 09/30  18:00:00,62.927846074,4.08460302938,20.5517181031,0.0,9.17985065927,26.9147,59.9275725845,0.0,50.0982,9.82937258452
 09/30  19:00:00,60.1878132977,4.08460302938,20.928674139,0.0,9.17985065927,19.4245,42.651871572,0.0,33.3988,9.25307157195
 09/30  20:00:00,57.5364853182,4.08460302938,18.309586215,0.0,9.17985065927,19.4245,42.6428363669,0.0,33.3988,9.24403636687
 09/30  21:00:00,54.9308983561,4.08460302938,15.820030045,0.0,9.17985065927,19.4245,34.3002448809,0.0,25.0491,9.25114488091
 09/30  22:00:00,53.8345797353,4.08460302938,14.8715879029,0.0,9.17985065927,19.4245,24.2026258751,0.0,16.6994,7.50322587511
 09/30  23:00:00,53.2404613424,4.08460302938,13.5081833402,0.0,9.17985065927,19.4245,13.5411130811,0.0,8.3497,5.1914130811
 09/30  24:00:00,32.4068213306,4.08460302938,9.36833745679,0.0,4.58992532963,8.1892,6.84364303918,0.0418386701005,3.33988,3.46192436908
 10/01  01:00:00,15.1291696467,0.0,0.0,0.0,1.52997510988,7.4902,3.93196159201,0.0,3.33988,0.592081592011
 10/01  02:00:00,15.1562125777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,15.1559958627,0.0,0.0,0.0,1.52997510988,7.4902,3.93194164377,0.0,3.33988,0.592061643766
 10/01  04:00:00,15.3388157881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,29.9172552543,4.08460302938,6.71827825984,0.0,4.58992532963,8.1892,9.13945522414,0.197687661988,8.3497,0.592067562147
 10/01  06:00:00,47.4979043508,4.08460302938,8.37383714775,0.0,9.17985065927,19.4245,19.0124898617,0.0,16.6994,2.31308986168
 10/01  07:00:00,58.5205671665,4.08460302938,15.1576377238,0.0,9.17985065927,26.9147,27.9356739166,0.0,25.0491,2.88657391664
 10/01  08:00:00,61.0975256088,4.08460302938,18.7765410472,0.0,9.17985065927,26.9147,36.2857666193,0.0,33.3988,2.88696661928
 10/01  09:00:00,53.4575041073,4.08460302938,18.5995654002,0.0,9.17985065927,19.4245,27.9361514226,0.0,25.0491,2.88705142262
 10/01  10:00:00,66.0365905696,4.08460302938,23.6677380576,0.0,9.17985065927,26.9147,50.4163348099,0.0,41.7485,8.6678348099
 10/01  11:00:00,69.9091971131,4.08460302938,26.8013772623,0.0,9.17985065927,26.9147,50.9934825654,0.0,41.7485,9.24498256542
 10/01  12:00:00,70.3902186629,4.08460302938,27.9020890334,0.0,9.17985065927,26.9147,48.6756477939,0.0,41.7485,6.92714779389
 10/01  13:00:00,63.0907673217,4.08460302938,28.165498173,0.0,9.17985065927,19.4245,40.3267324078,0.0,33.3988,6.92793240777
 10/01  14:00:00,62.4963307484,4.08460302938,27.5680396265,0.0,9.17985065927,19.4245,30.8159935521,0.0,25.0491,5.76689355209
 10/01  15:00:00,61.8786743407,4.08460302938,26.9506961317,0.0,9.17985065927,19.4245,38.5908439935,0.0,33.3988,5.19204399354
 10/01  16:00:00,69.7202892059,4.08460302938,27.3114919666,0.0,9.17985065927,26.9147,55.2904572872,0.0,50.0982,5.19225728721
 10/01  17:00:00,67.8768401046,4.08460302938,25.4972647409,0.0,9.17985065927,26.9147,57.600590916,0.0,50.0982,7.502390916
 10/01  18:00:00,64.9738915717,4.08460302938,22.6324974899,0.0,9.17985065927,26.9147,58.7666728078,0.0,50.0982,8.6684728078
 10/01  19:00:00,57.5749693331,4.08460302938,18.313105572,0.0,9.17985065927,19.4245,42.0677820824,0.0,33.3988,8.6689820824
 10/01  20:00:00,57.1854562915,4.08460302938,17.9391326587,0.0,9.17985065927,19.4245,40.9015859514,0.0,33.3988,7.50278595139
 10/01  21:00:00,54.5398441263,4.08460302938,15.3915661673,0.0,9.17985065927,19.4245,33.7176826605,0.0,25.0491,8.66858266052
 10/01  22:00:00,53.2769225337,4.08460302938,14.3127903364,0.0,9.17985065927,19.4245,23.6262751863,0.0,16.6994,6.92687518631
 10/01  23:00:00,53.8765077635,4.08460302938,14.1472238978,0.0,9.17985065927,19.4245,12.3861024055,0.0,8.3497,4.03640240551
 10/01  24:00:00,33.4154571592,4.08460302938,10.3754188494,0.0,4.58992532963,8.1892,7.41301508725,0.0344583718561,3.33988,4.03867671539
 10/02  01:00:00,15.1341906593,0.0,0.0,0.0,1.52997510988,7.4902,3.9319729221,0.0,3.33988,0.592092922095
 10/02  02:00:00,15.1599484685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,15.1600392633,0.0,0.0,0.0,1.52997510988,7.4902,3.93196408248,0.0,3.33988,0.592084082475
 10/02  04:00:00,15.3444416629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,32.0343309174,4.08460302938,8.81711461714,0.0,4.58992532963,8.1892,9.09152410989,0.149734144664,8.3497,0.592089965225
 10/02  06:00:00,49.3274302083,4.08460302938,10.1833456337,0.0,9.17985065927,19.4245,19.5861832985,0.0,16.6994,2.88678329854
 10/02  07:00:00,56.6330336003,4.08460302938,13.2750759754,0.0,9.17985065927,26.9147,35.4639807437,0.0,25.0491,10.4148807437
 10/02  08:00:00,58.0293201126,4.08460302938,15.7154739192,0.0,9.17985065927,26.9147,43.2292098336,0.0,33.3988,9.83040983355
 10/02  09:00:00,54.0210343259,4.08460302938,19.1591102357,0.0,9.17985065927,19.4245,33.1346893806,0.0,25.0491,8.08558938063
 10/02  10:00:00,65.7765101179,4.08460302938,23.3957794155,0.0,9.17985065927,26.9147,48.6774273282,0.0,41.7485,6.92892732817
 10/02  11:00:00,69.7349671404,4.08460302938,26.6254869316,0.0,9.17985065927,26.9147,49.8340719339,0.0,41.7485,8.08557193395
 10/02  12:00:00,70.5136182126,4.08460302938,28.017302709,0.0,9.17985065927,26.9147,48.6754073335,0.0,41.7485,6.92690733348
 10/02  13:00:00,62.7106091554,4.08460302938,27.7851271109,0.0,9.17985065927,19.4245,39.7457554216,0.0,33.3988,6.34695542156
 10/02  14:00:00,60.5212150358,4.08460302938,25.6065262276,0.0,9.17985065927,19.4245,30.2414916781,0.0,25.0491,5.1923916781
 10/02  15:00:00,59.770481108,4.08460302938,24.8456199986,0.0,9.17985065927,19.4245,39.1658083603,0.0,33.3988,5.76700836032
 10/02  16:00:00,68.3463786128,4.08460302938,25.9410499835,0.0,9.17985065927,26.9147,55.290721979,0.0,50.0982,5.19252197898
 10/02  17:00:00,68.6882457528,4.08460302938,26.2940787181,0.0,9.17985065927,26.9147,57.0265640339,0.0,50.0982,6.9283640339
 10/02  18:00:00,68.4716863848,4.08460302938,26.0909890756,0.0,9.17985065927,26.9147,59.9271025285,0.0,50.0982,9.82890252848
 10/02  19:00:00,61.6366494716,4.08460302938,22.3373514404,0.0,9.17985065927,19.4245,44.3919093332,0.0,33.3988,10.9931093332
 10/02  20:00:00,59.4731115728,4.08460302938,20.2119982099,0.0,9.17985065927,19.4245,42.0671594453,0.0,33.3988,8.66835944532
 10/02  21:00:00,55.6914837093,4.08460302938,16.5762319831,0.0,9.17985065927,19.4245,34.8790605458,0.0,25.0491,9.82996054582
 10/02  22:00:00,53.1380068026,4.08460302938,14.1757346682,0.0,9.17985065927,19.4245,24.2073352945,0.0,16.6994,7.50793529448
 10/02  23:00:00,51.8608160343,4.08460302938,12.1293313738,0.0,9.17985065927,19.4245,12.9648971519,0.0,8.3497,4.61519715194
 10/02  24:00:00,31.0930098223,4.08460302938,8.05621298087,0.0,4.58992532963,8.1892,7.4124973854,0.0362014901363,3.33988,4.03641589526
 10/03  01:00:00,15.1213029972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,15.1412878213,0.0,0.0,0.0,1.52997510988,7.4902,3.9319656265,0.0,3.33988,0.592085626501
 10/03  03:00:00,15.1509796262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,16.0239602342,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150837,0.0,3.33988,0.592091508372
 10/03  05:00:00,30.7309006472,4.08460302938,6.84078424332,0.0,4.58992532963,8.1892,8.52452142064,0.154821420641,8.3497,0.02
 10/03  06:00:00,47.9027192466,4.08460302938,8.44364570847,0.0,9.17985065927,19.4245,19.5858554581,0.0,16.6994,2.88645545814
 10/03  07:00:00,57.2421773598,4.08460302938,13.872284459,0.0,9.17985065927,26.9147,35.4632407756,0.0,25.0491,10.4141407756
 10/03  08:00:00,58.7916307991,4.08460302938,16.4692663797,0.0,9.17985065927,26.9147,43.2282957364,0.0,33.3988,9.82949573645
 10/03  09:00:00,51.761532097,4.08460302938,16.9279233117,0.0,9.17985065927,19.4245,33.1355754682,0.0,25.0491,8.08647546823
 10/03  10:00:00,62.9987455187,4.08460302938,20.6541211972,0.0,9.17985065927,26.9147,48.6771829451,0.0,41.7485,6.9286829451
 10/03  11:00:00,68.619500093,4.08460302938,25.5372393328,0.0,9.17985065927,26.9147,49.8339729487,0.0,41.7485,8.08547294869
 10/03  12:00:00,69.4140780331,4.08460302938,26.9476938066,0.0,9.17985065927,26.9147,49.252459535,0.0,41.7485,7.50395953503
 10/03  13:00:00,61.8760502137,4.08460302938,26.9739492383,0.0,9.17985065927,19.4245,39.7461405409,0.0,33.3988,6.34734054086
 10/03  14:00:00,61.5567572973,4.08460302938,26.6449683092,0.0,9.17985065927,19.4245,30.2406755036,0.0,25.0491,5.19157550358
 10/03  15:00:00,62.1889346354,4.08460302938,27.2690037086,0.0,9.17985065927,19.4245,39.1656397079,0.0,33.3988,5.7668397079
 10/03  16:00:00,70.365839586,4.08460302938,27.9589282654,0.0,9.17985065927,26.9147,55.2912174078,0.0,50.0982,5.19301740778
 10/03  17:00:00,68.8111585508,4.08460302938,26.4350848744,0.0,9.17985065927,26.9147,57.0266621199,0.0,50.0982,6.92846211994
 10/03  18:00:00,65.7785595325,4.08460302938,23.4591198172,0.0,9.17985065927,26.9147,59.9289688255,0.0,50.0982,9.8307688255
 10/03  19:00:00,59.1399147894,4.08460302938,20.0936540609,0.0,9.17985065927,19.4245,44.3625470295,0.0,33.3988,10.9637470295
 10/03  20:00:00,59.5480359628,4.08460302938,20.4940645598,0.0,9.17985065927,19.4245,42.0974215185,0.0,33.3988,8.69862151845
 10/03  21:00:00,58.5495048573,4.08460302938,19.5436552576,0.0,9.17985065927,19.4245,34.8789642056,0.0,25.0491,9.82986420559
 10/03  22:00:00,57.9790938413,4.08460302938,19.0010705954,0.0,9.17985065927,19.4245,24.7843401538,0.0,16.6994,8.08494015383
 10/03  23:00:00,56.499166648,4.08460302938,16.7627990041,0.0,9.17985065927,19.4245,12.9617133983,0.0,8.3497,4.61201339831
 10/03  24:00:00,34.3748856526,4.08460302938,11.3321151497,0.0,4.58992532963,8.1892,6.838097873,0.0356430828643,3.33988,3.46257479014
 10/04  01:00:00,15.1432269227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,15.193940459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319488509,0.0,3.33988,0.592068850903
 10/04  03:00:00,15.1812516364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,15.355426234,0.0,0.0,0.0,1.52997510988,7.4902,3.93195475574,0.0,3.33988,0.592074755741
 10/04  05:00:00,33.6882031014,4.08460302938,10.4643767912,0.0,4.58992532963,8.1892,8.5728357807,0.203135780703,8.3497,0.02
 10/04  06:00:00,51.8478018132,4.08460302938,12.697940945,0.0,9.17985065927,19.4245,19.5861419752,0.0,16.6994,2.88674197517
 10/04  07:00:00,62.4198783115,4.08460302938,19.029269139,0.0,9.17985065927,26.9147,36.0428121837,0.0,25.0491,10.9937121837
 10/04  08:00:00,65.7064062792,4.08460302938,23.3513606155,0.0,9.17985065927,26.9147,42.6516361057,0.0,33.3988,9.25283610565
 10/04  09:00:00,59.3836333479,4.08460302938,24.4981730082,0.0,9.17985065927,19.4245,33.1358737383,0.0,25.0491,8.08677373829
 10/04  10:00:00,69.0784537136,4.08460302938,26.6830213451,0.0,9.17985065927,26.9147,49.252953304,0.0,41.7485,7.50445330401
 10/04  11:00:00,71.1944447693,4.08460302938,28.0719602315,0.0,9.17985065927,26.9147,49.835656517,0.0,41.7485,8.08715651699
 10/04  12:00:00,71.0911649544,4.08460302938,28.5849995257,0.0,9.17985065927,26.9147,48.6769353952,0.0,41.7485,6.9284353952
 10/04  13:00:00,64.1981750335,4.08460302938,29.2520247125,0.0,9.17985065927,19.4245,39.7461274815,0.0,33.3988,6.34732748148
 10/04  14:00:00,62.9527909517,4.08460302938,28.0212357042,0.0,9.17985065927,19.4245,30.815717486,0.0,25.0491,5.76661748603
 10/04  15:00:00,61.2700880965,4.08460302938,26.351547124,0.0,9.17985065927,19.4245,38.5912146749,0.0,33.3988,5.19241467495
 10/04  16:00:00,69.9860884214,4.08460302938,27.5770482088,0.0,9.17985065927,26.9147,55.8661458535,0.0,50.0982,5.76794585355
 10/04  17:00:00,69.5438898709,4.08460302938,27.1434371536,0.0,9.17985065927,26.9147,57.0271125424,0.0,50.0982,6.92891254235
 10/04  18:00:00,69.0419310302,4.08460302938,26.6506487561,0.0,9.17985065927,26.9147,59.929537654,0.0,50.0982,9.831337654
 10/04  19:00:00,64.8973498236,4.08460302938,25.5671117511,0.0,9.17985065927,19.4245,43.814748092,0.0,33.3988,10.415948092
 10/04  20:00:00,63.9177850034,4.08460302938,24.6138389425,0.0,9.17985065927,19.4245,42.6442310741,0.0,33.3988,9.24543107406
 10/04  21:00:00,61.8963568704,4.08460302938,22.7044932381,0.0,9.17985065927,19.4245,34.8793357914,0.0,25.0491,9.8302357914
 10/04  22:00:00,58.6886553588,4.08460302938,19.6677662108,0.0,9.17985065927,19.4245,24.7851488218,0.0,16.6994,8.0857488218
 10/04  23:00:00,57.0713109786,4.08460302938,17.3240758821,0.0,9.17985065927,19.4245,12.9617430531,0.0,8.3497,4.61204305315
 10/04  24:00:00,35.3847307004,4.08460302938,12.3345270156,0.0,4.58992532963,8.1892,6.83683846216,0.0342952602424,3.33988,3.46266320192
 10/05  01:00:00,15.1403811198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  02:00:00,15.1652675342,0.0,0.0,0.0,1.52997510988,7.4902,3.93196241103,0.0,3.33988,0.592082411035
 10/05  03:00:00,15.1666569614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,15.3569414869,0.0,0.0,0.0,1.52997510988,7.4902,3.93196829801,0.0,3.33988,0.592088298007
 10/05  05:00:00,33.8688387912,4.08460302938,10.6447029127,0.0,4.58992532963,8.1892,8.57968165211,0.209981652106,8.3497,0.02
 10/05  06:00:00,53.6207069465,4.08460302938,14.4661344889,0.0,9.17985065927,19.4245,19.5854854251,0.0,16.6994,2.88608542507
 10/05  07:00:00,62.7118653159,4.08460302938,19.333294027,0.0,9.17985065927,26.9147,36.0445369384,0.0,25.0491,10.9954369384
 10/05  08:00:00,61.4718186055,4.08460302938,19.1590104203,0.0,9.17985065927,26.9147,43.229415518,0.0,33.3988,9.83061551799
 10/05  09:00:00,53.6877499428,4.08460302938,18.8600011446,0.0,9.17985065927,19.4245,33.1363447534,0.0,25.0491,8.08724475345
 10/05  10:00:00,61.9687171497,4.08460302938,19.6476415655,0.0,9.17985065927,26.9147,48.6769252688,0.0,41.7485,6.92842526882
 10/05  11:00:00,66.3189548139,4.08460302938,23.2853059344,0.0,9.17985065927,26.9147,49.8340037065,0.0,41.7485,8.08550370651
 10/05  12:00:00,67.0054648775,4.08460302938,24.6025307432,0.0,9.17985065927,26.9147,49.2525387183,0.0,41.7485,7.50403871827
 10/05  13:00:00,59.6494968636,4.08460302938,24.7901308425,0.0,9.17985065927,19.4245,39.7459201772,0.0,33.3988,6.34712017715
 10/05  14:00:00,59.4600473212,4.08460302938,24.5874307018,0.0,9.17985065927,19.4245,30.2408127658,0.0,25.0491,5.19171276583
 10/05  15:00:00,58.4834787492,4.08460302938,23.6080679736,0.0,9.17985065927,19.4245,39.1667857849,0.0,33.3988,5.76798578486
 10/05  16:00:00,65.6488571412,4.08460302938,23.3021844678,0.0,9.17985065927,26.9147,55.2918391238,0.0,50.0982,5.19363912378
 10/05  17:00:00,66.3526697818,4.08460302938,24.0171235675,0.0,9.17985065927,26.9147,57.6026586398,0.0,50.0982,7.50445863977
 10/05  18:00:00,66.9052958133,4.08460302938,24.5750218817,0.0,9.17985065927,26.9147,59.928837376,0.0,50.0982,9.83063737603
 10/05  19:00:00,62.1236655077,4.08460302938,22.8607968542,0.0,9.17985065927,19.4245,43.8153062933,0.0,33.3988,10.4165062933
 10/05  20:00:00,60.7514338229,4.08460302938,21.5046126711,0.0,9.17985065927,19.4245,42.0661231263,0.0,33.3988,8.66732312633
 10/05  21:00:00,57.69428164,4.08460302938,18.5853966905,0.0,9.17985065927,19.4245,34.8801351129,0.0,25.0491,9.8310351129
 10/05  22:00:00,55.5934125117,4.08460302938,16.6333385033,0.0,9.17985065927,19.4245,24.7864432226,0.0,16.6994,8.08704322257
 10/05  23:00:00,53.8543586207,4.08460302938,14.1271182117,0.0,9.17985065927,19.4245,12.9650026578,0.0,8.3497,4.6153026578
 10/05  24:00:00,31.868813618,4.08460302938,8.83914446353,0.0,4.58992532963,8.1892,7.41400229695,0.0374031068721,3.33988,4.03671919008
 10/06  01:00:00,15.1187216843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,15.1454713688,0.0,0.0,0.0,1.52997510988,7.4902,3.9319554398,0.0,3.33988,0.592075439799
 10/06  03:00:00,15.1474462604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,16.0005659864,0.0,0.0,0.0,1.52997510988,7.4902,3.93196133784,0.0,3.33988,0.592081337838
 10/06  05:00:00,30.8510479363,4.08460302938,6.98580082072,0.0,4.58992532963,8.1892,8.55225269134,0.182552691343,8.3497,0.02
 10/06  06:00:00,47.6679011689,4.08460302938,8.23170442899,0.0,9.17985065927,19.4245,19.5859942739,0.0,16.6994,2.88659427386
 10/06  07:00:00,56.4372599162,4.08460302938,13.0878521372,0.0,9.17985065927,26.9147,36.044206893,0.0,25.0491,10.995106893
 10/06  08:00:00,56.6985256726,4.08460302938,14.4091683248,0.0,9.17985065927,26.9147,43.2296549062,0.0,33.3988,9.83085490618
 10/06  09:00:00,48.9966908505,4.08460302938,14.1923653919,0.0,9.17985065927,19.4245,33.1362056104,0.0,25.0491,8.08710561041
 10/06  10:00:00,60.8478671125,4.08460302938,18.5259831746,0.0,9.17985065927,26.9147,48.6781973008,0.0,41.7485,6.92969730084
 10/06  11:00:00,67.0673559166,4.08460302938,24.0134691947,0.0,9.17985065927,26.9147,49.834841496,0.0,41.7485,8.08634149597
 10/06  12:00:00,66.7914916486,4.08460302938,24.3750768561,0.0,9.17985065927,26.9147,49.253037587,0.0,41.7485,7.50453758697
 10/06  13:00:00,58.2564101211,4.08460302938,23.400069996,0.0,9.17985065927,19.4245,39.7464045712,0.0,33.3988,6.34760457115
 10/06  14:00:00,56.6982637692,4.08460302938,21.8379593443,0.0,9.17985065927,19.4245,30.2424429962,0.0,25.0491,5.19334299624
 10/06  15:00:00,55.5681618047,4.08460302938,20.7074083751,0.0,9.17985065927,19.4245,39.1657268735,0.0,33.3988,5.76692687354
 10/06  16:00:00,65.6127194682,4.08460302938,23.2620995817,0.0,9.17985065927,26.9147,55.2908185465,0.0,50.0982,5.19261854645
 10/06  17:00:00,62.7145338124,4.08460302938,20.3978820518,0.0,9.17985065927,26.9147,57.6029630021,0.0,50.0982,7.50476300209
 10/06  18:00:00,62.0155627431,4.08460302938,19.719188718,0.0,9.17985065927,26.9147,59.9293548917,0.0,50.0982,9.83115489169
 10/06  19:00:00,57.7215673128,4.08460302938,18.6751817732,0.0,9.17985065927,19.4245,44.0933367032,0.0,33.3988,10.6945367032
 10/06  20:00:00,58.2748255655,4.08460302938,19.2251465025,0.0,9.17985065927,19.4245,42.3697889776,0.0,33.3988,8.97098897758
 10/06  21:00:00,54.5099616895,4.08460302938,15.556827834,0.0,9.17985065927,19.4245,34.8791434866,0.0,25.0491,9.83004348658
 10/06  22:00:00,51.6753968292,4.08460302938,12.7385992914,0.0,9.17985065927,19.4245,24.7843101918,0.0,16.6994,8.0849101918
 10/06  23:00:00,49.7054763433,4.08460302938,10.0001750589,0.0,9.17985065927,19.4245,12.9639094772,0.0,8.3497,4.61420947722
 10/06  24:00:00,28.3929758447,4.08460302938,5.38113746222,0.0,4.58992532963,8.1892,7.44708968547,0.0706001210863,3.33988,4.03660956438
 10/07  01:00:00,15.1012758435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,15.1267496736,0.0,0.0,0.0,1.52997510988,7.4902,3.93193569861,0.0,3.33988,0.592055698611
 10/07  03:00:00,15.12443944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,15.3079662326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
