Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  05:00:00,26.6791174141,4.08460302938,3.50042504721,0.0,4.58992532963,8.1892,9.08179869132,0.140002607146,8.3497,0.592096084177
 10/07  06:00:00,44.6180696103,4.08460302938,5.51074933038,0.0,9.17985065927,19.4245,19.5861982526,0.0,16.6994,2.88679825258
 10/07  07:00:00,54.780547157,4.08460302938,11.4378984666,0.0,9.17985065927,26.9147,27.9360334093,0.0,25.0491,2.88693340928
 10/07  08:00:00,57.5578489573,4.08460302938,15.2511646168,0.0,9.17985065927,26.9147,36.2861450435,0.0,33.3988,2.88734504351
 10/07  09:00:00,53.7335456223,4.08460302938,18.8889592863,0.0,9.17985065927,19.4245,34.1447065325,0.0,25.0491,9.09560653252
 10/07  10:00:00,65.3083513004,4.08460302938,22.9508876972,0.0,9.17985065927,26.9147,49.9873618617,0.0,41.7485,8.23886186171
 10/07  11:00:00,69.0518736117,4.08460302938,25.968667459,0.0,9.17985065927,26.9147,50.4196003336,0.0,41.7485,8.67110033362
 10/07  12:00:00,69.0439934039,4.08460302938,26.5882032657,0.0,9.17985065927,26.9147,50.9946263155,0.0,41.7485,9.24612631549
 10/07  13:00:00,60.3025604101,4.08460302938,25.4123757592,0.0,9.17985065927,19.4245,41.4847505409,0.0,33.3988,8.08595054088
 10/07  14:00:00,59.4911108514,4.08460302938,24.6015814684,0.0,9.17985065927,19.4245,31.9776489031,0.0,25.0491,6.92854890312
 10/07  15:00:00,56.8621982605,4.08460302938,21.9959178935,0.0,9.17985065927,19.4245,40.9027131947,0.0,33.3988,7.50391319472
 10/07  16:00:00,67.5563661425,4.08460302938,25.1850951162,0.0,9.17985065927,26.9147,56.4459830765,0.0,50.0982,6.34778307654
 10/07  17:00:00,69.0275177219,4.08460302938,26.6439393635,0.0,9.17985065927,26.9147,57.6020819458,0.0,50.0982,7.50388194583
 10/07  18:00:00,66.93166787,4.08460302938,24.5938337357,0.0,9.17985065927,26.9147,59.9292555361,0.0,50.0982,9.83105553613
 10/07  19:00:00,61.5075133742,4.08460302938,22.2592754815,0.0,9.17985065927,19.4245,43.2307966108,0.0,33.3988,9.8319966108
 10/07  20:00:00,59.1458958857,4.08460302938,19.9095811447,0.0,9.17985065927,19.4245,42.0675397885,0.0,33.3988,8.6687397885
 10/07  21:00:00,58.2450588137,4.08460302938,19.1355538399,0.0,9.17985065927,19.4245,35.4311477574,0.0,25.0491,10.3820477574
 10/07  22:00:00,56.942180214,4.08460302938,17.994061346,0.0,9.17985065927,19.4245,23.6527086748,0.0,16.6994,6.95330867479
 10/07  23:00:00,55.4715816827,4.08460302938,15.7528547158,0.0,9.17985065927,19.4245,14.118028791,0.0,8.3497,5.76832879103
 10/07  24:00:00,31.9110088633,4.08460302938,8.88649732412,0.0,4.58992532963,8.1892,6.84691500778,0.0446694462344,3.33988,3.46236556154
 10/08  01:00:00,15.1137542375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193414566,0.0,3.33988,0.592054145664
 10/08  02:00:00,15.1391899088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,15.1374093043,0.0,0.0,0.0,1.52997510988,7.4902,3.93194007757,0.0,3.33988,0.592060077573
 10/08  04:00:00,15.3170200694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,27.862784876,4.08460302938,4.67727228653,0.0,4.58992532963,8.1892,8.55775457305,0.188054573053,8.3497,0.02
 10/08  06:00:00,46.773763289,4.08460302938,7.6530947264,0.0,9.17985065927,19.4245,19.5860866711,0.0,16.6994,2.88668667114
 10/08  07:00:00,57.5875384766,4.08460302938,14.2298078269,0.0,9.17985065927,26.9147,27.9359310149,0.0,25.0491,2.88683101487
 10/08  08:00:00,57.937295611,4.08460302938,15.6396083586,0.0,9.17985065927,26.9147,36.8594639542,0.0,33.3988,3.46066395417
 10/08  09:00:00,49.9654583992,4.08460302938,15.1386495417,0.0,9.17985065927,19.4245,27.9364375796,0.0,25.0491,2.88733757956
 10/08  10:00:00,62.0960230385,4.08460302938,19.7662180508,0.0,9.17985065927,26.9147,50.4194248193,0.0,41.7485,8.6709248193
 10/08  11:00:00,64.7214451417,4.08460302938,21.6808456666,0.0,9.17985065927,26.9147,50.99508727,0.0,41.7485,9.24658727005
 10/08  12:00:00,67.2833292106,4.08460302938,24.8582453254,0.0,9.17985065927,26.9147,48.6778073509,0.0,41.7485,6.92930735088
 10/08  13:00:00,58.421820994,4.08460302938,23.5638401307,0.0,9.17985065927,19.4245,40.9022015461,0.0,33.3988,7.50340154606
 10/08  14:00:00,53.2133559458,4.08460302938,18.3865601925,0.0,9.17985065927,19.4245,30.8176954087,0.0,25.0491,5.76859540874
 10/08  15:00:00,56.192337155,4.08460302938,21.3395742209,0.0,9.17985065927,19.4245,38.5916597633,0.0,33.3988,5.19285976328
 10/08  16:00:00,67.4654429882,4.08460302938,25.1092896946,0.0,9.17985065927,26.9147,55.8667490559,0.0,50.0982,5.76854905589
 10/08  17:00:00,66.5446433264,4.08460302938,24.2130403307,0.0,9.17985065927,26.9147,57.0276154759,0.0,50.0982,6.92941547587
 10/08  18:00:00,65.9889827175,4.08460302938,23.6749165006,0.0,9.17985065927,26.9147,59.3455949201,0.0,50.0982,9.24739492011
 10/08  19:00:00,60.3138209667,4.08460302938,21.0710738478,0.0,9.17985065927,19.4245,42.6453303195,0.0,33.3988,9.24653031945
 10/08  20:00:00,59.491130744,4.08460302938,20.2629253588,0.0,9.17985065927,19.4245,40.3274134684,0.0,33.3988,6.92861346838
 10/08  21:00:00,55.0373433049,4.08460302938,15.9354594683,0.0,9.17985065927,19.4245,34.2974109149,0.0,25.0491,9.2483109149
 10/08  22:00:00,52.4973858374,4.08460302938,13.5461597609,0.0,9.17985065927,19.4245,24.2036359469,0.0,16.6994,7.50423594695
 10/08  23:00:00,53.2893066505,4.08460302938,13.5672095963,0.0,9.17985065927,19.4245,11.8121905905,0.0,8.3497,3.46249059052
 10/08  24:00:00,32.4657066233,4.08460302938,9.43612376898,0.0,4.58992532963,8.1892,7.9852248378,0.0304117509314,3.33988,4.61493308687
 10/09  01:00:00,15.1229290542,0.0,0.0,0.0,1.52997510988,7.4902,3.93196301681,0.0,3.33988,0.592083016813
 10/09  02:00:00,15.1489691056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,15.1490838373,0.0,0.0,0.0,1.52997510988,7.4902,3.93194307107,0.0,3.33988,0.592063071073
 10/09  04:00:00,15.3358820268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,31.4352819118,4.08460302938,8.22799658516,0.0,4.58992532963,8.1892,9.13398318163,0.192214194444,8.3497,0.592068987184
 10/09  06:00:00,49.7069725542,4.08460302938,10.5735719625,0.0,9.17985065927,19.4245,19.5863143505,0.0,16.6994,2.88691435052
 10/09  07:00:00,60.4792365633,4.08460302938,17.1128873145,0.0,9.17985065927,26.9147,27.9355534832,0.0,25.0491,2.88645348316
 10/09  08:00:00,62.2555200612,4.08460302938,19.9397685454,0.0,9.17985065927,26.9147,36.2861159918,0.0,33.3988,2.8873159918
 10/09  09:00:00,53.990728932,4.08460302938,19.1462517692,0.0,9.17985065927,19.4245,27.9365559707,0.0,25.0491,2.88745597071
 10/09  10:00:00,65.8120771694,4.08460302938,23.4598526913,0.0,9.17985065927,26.9147,50.4193825751,0.0,41.7485,8.67088257509
 10/09  11:00:00,67.9052658234,4.08460302938,24.8363440113,0.0,9.17985065927,26.9147,50.996726488,0.0,41.7485,9.24822648799
 10/09  12:00:00,68.6587871605,4.08460302938,26.2108364265,0.0,9.17985065927,26.9147,49.2529730641,0.0,41.7485,7.50447306414
 10/09  13:00:00,61.8255893541,4.08460302938,26.9296865742,0.0,9.17985065927,19.4245,40.3277171483,0.0,33.3988,6.92891714829
 10/09  14:00:00,61.204927652,4.08460302938,26.3141716616,0.0,9.17985065927,19.4245,30.8167965585,0.0,25.0491,5.76769655854
 10/09  15:00:00,60.0551807264,4.08460302938,25.1805814936,0.0,9.17985065927,19.4245,39.1661851433,0.0,33.3988,5.76738514327
 10/09  16:00:00,68.4608647983,4.08460302938,26.0976874687,0.0,9.17985065927,26.9147,55.2915511823,0.0,50.0982,5.19335118231
 10/09  17:00:00,68.2032452963,4.08460302938,25.8463156029,0.0,9.17985065927,26.9147,57.6037164415,0.0,50.0982,7.50551644148
 10/09  18:00:00,68.7461301964,4.08460302938,25.3412009603,0.0,9.17985065927,26.9147,59.3450656274,0.0,50.0982,9.24686562742
 10/09  19:00:00,63.2206471058,4.08460302938,23.9398154288,0.0,9.17985065927,19.4245,42.0670658197,0.0,33.3988,8.66826581965
 10/09  20:00:00,62.2649728095,4.08460302938,23.0072501219,0.0,9.17985065927,19.4245,40.9023842734,0.0,33.3988,7.50358427338
 10/09  21:00:00,57.7981628309,4.08460302938,18.6474145371,0.0,9.17985065927,19.4245,34.2956764052,0.0,25.0491,9.2465764052
 10/09  22:00:00,54.7318377556,4.08460302938,15.7628691705,0.0,9.17985065927,19.4245,23.6287568733,0.0,16.6994,6.92935687329
 10/09  23:00:00,54.0902791681,4.08460302938,14.3673751668,0.0,9.17985065927,19.4245,12.3870047006,0.0,8.3497,4.03730470057
 10/09  24:00:00,31.8739630824,4.08460302938,8.84548154859,0.0,4.58992532963,8.1892,7.98316054612,0.0288314791824,3.33988,4.61444906694
 10/10  01:00:00,15.1207169576,0.0,0.0,0.0,1.52997510988,7.4902,3.93192928185,0.0,3.33988,0.59204928185
 10/10  02:00:00,15.1424722523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,15.1450389463,0.0,0.0,0.0,1.52997510988,7.4902,3.93193522151,0.0,3.33988,0.592055221509
 10/10  04:00:00,16.0011552417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,30.8332875512,4.08460302938,6.96755541416,0.0,4.58992532963,8.1892,8.55574955585,0.186049555852,8.3497,0.02
 10/10  06:00:00,48.7281651241,4.08460302938,9.28419452595,0.0,9.17985065927,19.4245,19.586144382,0.0,16.6994,2.88674438205
 10/10  07:00:00,57.2293791422,4.08460302938,13.871574761,0.0,9.17985065927,26.9147,36.0449257629,0.0,25.0491,10.9958257629
 10/10  08:00:00,57.4717522989,4.08460302938,15.1686084899,0.0,9.17985065927,26.9147,43.8087324278,0.0,33.3988,10.4099324278
 10/10  09:00:00,50.4938445954,4.08460302938,15.6733016536,0.0,9.17985065927,19.4245,33.1363993143,0.0,25.0491,8.08729931428
 10/10  10:00:00,60.7344389712,4.08460302938,18.4061102663,0.0,9.17985065927,26.9147,48.6772005845,0.0,41.7485,6.92870058446
 10/10  11:00:00,66.5566169594,4.08460302938,23.4959101298,0.0,9.17985065927,26.9147,50.4128614898,0.0,41.7485,8.6643614898
 10/10  12:00:00,67.4370927264,4.08460302938,25.0143550106,0.0,9.17985065927,26.9147,48.6781330815,0.0,41.7485,6.92963308154
 10/10  13:00:00,58.4474923513,4.08460302938,23.5984284123,0.0,9.17985065927,19.4245,40.3224550443,0.0,33.3988,6.92365504428
 10/10  14:00:00,55.870248205,4.08460302938,21.0246317314,0.0,9.17985065927,19.4245,30.2421976237,0.0,25.0491,5.19309762367
 10/10  15:00:00,50.8651665206,4.08460302938,16.0339428134,0.0,9.17985065927,19.4245,39.1661955284,0.0,33.3988,5.76739552836
 10/10  16:00:00,57.546022159,4.08460302938,15.2427997336,0.0,9.17985065927,26.9147,55.8660370308,0.0,50.0982,5.76783703082
 10/10  17:00:00,59.2412203992,4.08460302938,16.9440031882,0.0,9.17985065927,26.9147,57.0261521333,0.0,50.0982,6.92795213327
 10/10  18:00:00,63.7966369021,4.08460302938,20.4413578584,0.0,9.17985065927,26.9147,60.5087758422,0.0,50.0982,10.4105758422
 10/10  19:00:00,57.1846579017,4.08460302938,18.1486813342,0.0,9.17985065927,19.4245,43.8162113081,0.0,33.3988,10.4174113081
 10/10  20:00:00,56.1445077968,4.08460302938,17.1114855994,0.0,9.17985065927,19.4245,42.6480128561,0.0,33.3988,9.24921285607
 10/10  21:00:00,53.1890896282,4.08460302938,14.212883538,0.0,9.17985065927,19.4245,34.8821273384,0.0,25.0491,9.83302733838
 10/10  22:00:00,51.3446287693,4.08460302938,12.4077769545,0.0,9.17985065927,19.4245,25.362600515,0.0,16.6994,8.66320051497
 10/10  23:00:00,50.0443394011,4.08460302938,10.3386773782,0.0,9.17985065927,19.4245,12.9626649981,0.0,8.3497,4.61296499815
 10/10  24:00:00,28.746309276,4.08460302938,5.73121963661,0.0,4.58992532963,8.1892,6.84179348416,0.0391229379572,3.33988,3.46279054621
 10/11  01:00:00,15.1084117072,0.0,0.0,0.0,1.52997510988,7.4902,3.93186845505,0.0,3.33988,0.591988455051
 10/11  02:00:00,15.1357216211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,15.1353174403,0.0,0.0,0.0,1.52997510988,7.4902,3.93193064023,0.0,3.33988,0.592050640228
 10/11  04:00:00,15.320161165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,29.8054048973,4.08460302938,6.6108056584,0.0,4.58992532963,8.1892,9.07948633151,0.137729755374,8.3497,0.592056576139
 10/11  06:00:00,48.023923591,4.08460302938,8.89968955223,0.0,9.17985065927,19.4245,19.5866112223,0.0,16.6994,2.88721122233
 10/11  07:00:00,57.747662801,4.08460302938,14.3896439731,0.0,9.17985065927,26.9147,36.0459868886,0.0,25.0491,10.9968868886
 10/11  08:00:00,59.1422120537,4.08460302938,16.8363708998,0.0,9.17985065927,26.9147,43.230882187,0.0,33.3988,9.83208218698
 10/11  09:00:00,53.2928604099,4.08460302938,18.4613045385,0.0,9.17985065927,19.4245,33.1375873647,0.0,25.0491,8.08848736474
 10/11  10:00:00,63.0262602155,4.08460302938,20.6883236217,0.0,9.17985065927,26.9147,49.2523081146,0.0,41.7485,7.50380811462
 10/11  11:00:00,67.8669756694,4.08460302938,24.8054588817,0.0,9.17985065927,26.9147,49.8363775408,0.0,41.7485,8.08787754079
 10/11  12:00:00,68.691323082,4.08460302938,26.2494776563,0.0,9.17985065927,26.9147,49.25405087,0.0,41.7485,7.50555086998
 10/11  13:00:00,61.3900634701,4.08460302938,26.4961382291,0.0,9.17985065927,19.4245,39.7476058072,0.0,33.3988,6.34880580723
 10/11  14:00:00,60.6760155382,4.08460302938,25.7732740989,0.0,9.17985065927,19.4245,30.8173501359,0.0,25.0491,5.76825013595
 10/11  15:00:00,59.6303707062,4.08460302938,24.7205511438,0.0,9.17985065927,19.4245,39.167403692,0.0,33.3988,5.76860369196
 10/11  16:00:00,68.41199011,4.08460302938,26.0230767798,0.0,9.17985065927,26.9147,55.2917053683,0.0,50.0982,5.19350536833
 10/11  17:00:00,66.453261926,4.08460302938,24.0916720194,0.0,9.17985065927,26.9147,57.6028304538,0.0,50.0982,7.5046304538
 10/11  18:00:00,65.7418341382,4.08460302938,22.3478617754,0.0,9.17985065927,26.9147,59.9309014767,0.0,50.0982,9.8327014767
 10/11  19:00:00,58.4941442937,4.08460302938,19.2390037205,0.0,9.17985065927,19.4245,44.3949062539,0.0,33.3988,10.9961062539
 10/11  20:00:00,57.9274723087,4.08460302938,18.6966292379,0.0,9.17985065927,19.4245,42.6476013361,0.0,33.3988,9.2488013361
 10/11  21:00:00,55.0060583386,4.08460302938,15.8847474342,0.0,9.17985065927,19.4245,34.8822310046,0.0,25.0491,9.83313100458
 10/11  22:00:00,53.5007986225,4.08460302938,14.5521075772,0.0,9.17985065927,19.4245,25.3628469106,0.0,16.6994,8.66344691059
 10/11  23:00:00,52.1519205364,4.08460302938,12.4368728155,0.0,9.17985065927,19.4245,12.9630450964,0.0,8.3497,4.61334509638
 10/11  24:00:00,30.5874741841,4.08460302938,7.56405037849,0.0,4.58992532963,8.1892,6.98827997564,0.0345189849679,3.33988,3.61388099068
 10/12  01:00:00,15.1120209427,0.0,0.0,0.0,1.52997510988,7.4902,3.78122628488,0.0,3.33988,0.441346284877
 10/12  02:00:00,15.1373090008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,15.1379391632,0.0,0.0,0.0,1.52997510988,7.4902,3.93193059026,0.0,3.33988,0.592050590261
 10/12  04:00:00,15.323243772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  05:00:00,30.2024867991,4.08460302938,7.00693772872,0.0,4.58992532963,8.1892,9.09344572553,0.151689199269,8.3497,0.592056526261
 10/12  06:00:00,48.4291290132,4.08460302938,9.30500174986,0.0,9.17985065927,19.4245,19.5861283238,0.0,16.6994,2.88672832381
 10/12  07:00:00,57.7293142698,4.08460302938,14.3723904149,0.0,9.17985065927,26.9147,36.045105591,0.0,25.0491,10.996005591
 10/12  08:00:00,58.6852022501,4.08460302938,16.3783141398,0.0,9.17985065927,26.9147,43.2318395594,0.0,33.3988,9.83303955938
 10/12  09:00:00,52.5537809129,4.08460302938,17.7163481228,0.0,9.17985065927,19.4245,33.7125957609,0.0,25.0491,8.66349576085
 10/12  10:00:00,62.0156275239,4.08460302938,19.6698898464,0.0,9.17985065927,26.9147,48.677482348,0.0,41.7485,6.92898234798
 10/12  11:00:00,67.7370745507,4.08460302938,24.6622482073,0.0,9.17985065927,26.9147,50.4132670025,0.0,41.7485,8.6647670025
 10/12  12:00:00,68.8168193791,4.08460302938,26.3601304821,0.0,9.17985065927,26.9147,48.6775532813,0.0,41.7485,6.92905328131
 10/12  13:00:00,60.299585238,4.08460302938,25.3977992683,0.0,9.17985065927,19.4245,40.3227533064,0.0,33.3988,6.92395330641
 10/12  14:00:00,56.3851216052,4.08460302938,21.4857372713,0.0,9.17985065927,19.4245,30.2425448777,0.0,25.0491,5.19344487771
 10/12  15:00:00,53.9285863244,4.08460302938,19.0273443549,0.0,9.17985065927,19.4245,39.1670208141,0.0,33.3988,5.7682208141
 10/12  16:00:00,63.9320207979,4.08460302938,21.5382748948,0.0,9.17985065927,26.9147,55.8662100511,0.0,50.0982,5.76801005105
 10/12  17:00:00,66.5465542431,4.08460302938,24.161919379,0.0,9.17985065927,26.9147,57.603375184,0.0,50.0982,7.505175184
 10/12  18:00:00,69.1189292781,4.08460302938,25.6900532532,0.0,9.17985065927,26.9147,59.931210592,0.0,50.0982,9.83301059198
 10/12  19:00:00,63.3296687057,4.08460302938,24.0277441919,0.0,9.17985065927,19.4245,44.3962543203,0.0,33.3988,10.9974543203
 10/12  20:00:00,61.6570799208,4.08460302938,22.3952628094,0.0,9.17985065927,19.4245,42.6463537994,0.0,33.3988,9.24755379936
 10/12  21:00:00,57.5171038047,4.08460302938,18.407107358,0.0,9.17985065927,19.4245,34.8816454763,0.0,25.0491,9.83254547632
 10/12  22:00:00,54.7262178471,4.08460302938,15.76254247,0.0,9.17985065927,19.4245,25.3644776838,0.0,16.6994,8.66507768384
 10/12  23:00:00,52.7142807365,4.08460302938,12.9879202316,0.0,9.17985065927,19.4245,12.9629484808,0.0,8.3497,4.61324848077
 10/12  24:00:00,31.3684143538,4.08460302938,8.33561576027,0.0,4.58992532963,8.1892,7.41311799123,0.0369970387955,3.33988,4.03624095244
 10/13  01:00:00,15.1184856185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,15.142861359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  03:00:00,15.1465256837,0.0,0.0,0.0,1.52997510988,7.4902,3.93193325629,0.0,3.33988,0.592053256293
 10/13  04:00:00,16.0099519692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,30.3975580755,4.08460302938,6.52871982671,0.0,4.58992532963,8.1892,9.12443790222,0.182678715364,8.3497,0.592059186859
 10/13  06:00:00,47.8037160498,4.08460302938,8.3603056029,0.0,9.17985065927,19.4245,19.5861857797,0.0,16.6994,2.8867857797
 10/13  07:00:00,56.9941022302,4.08460302938,13.631380521,0.0,9.17985065927,26.9147,36.0459681783,0.0,25.0491,10.9968681783
 10/13  08:00:00,58.1541378328,4.08460302938,15.8387228592,0.0,9.17985065927,26.9147,43.2320775222,0.0,33.3988,9.8332775222
 10/13  09:00:00,51.8612897985,4.08460302938,17.0116153406,0.0,9.17985065927,19.4245,33.713649221,0.0,25.0491,8.66454922098
 10/13  10:00:00,62.9253678197,4.08460302938,20.5599212487,0.0,9.17985065927,26.9147,49.2551571164,0.0,41.7485,7.50665711642
 10/13  11:00:00,68.4828869436,4.08460302938,25.3900136155,0.0,9.17985065927,26.9147,49.8369824207,0.0,41.7485,8.08848242069
 10/13  12:00:00,68.9188304652,4.08460302938,26.4542424002,0.0,9.17985065927,26.9147,49.2537498203,0.0,41.7485,7.50524982032
 10/13  13:00:00,60.1584724151,4.08460302938,25.2644349381,0.0,9.17985065927,19.4245,39.7473359517,0.0,33.3988,6.34853595174
 10/13  14:00:00,58.6125247338,4.08460302938,23.7266551699,0.0,9.17985065927,19.4245,30.8173454305,0.0,25.0491,5.76824543054
 10/13  15:00:00,56.3346547464,4.08460302938,21.4385139102,0.0,9.17985065927,19.4245,39.1670616446,0.0,33.3988,5.76826164456
 10/13  16:00:00,65.8195193552,4.08460302938,23.4295086957,0.0,9.17985065927,26.9147,55.2914923958,0.0,50.0982,5.19329239577
 10/13  17:00:00,66.2002687005,4.08460302938,23.8220653597,0.0,9.17985065927,26.9147,57.6039742633,0.0,50.0982,7.50577426326
 10/13  18:00:00,67.957081337,4.08460302938,24.5402591802,0.0,9.17985065927,26.9147,60.5095932612,0.0,50.0982,10.4113932612
 10/13  19:00:00,60.7399143278,4.08460302938,21.6550789019,0.0,9.17985065927,19.4245,44.3965242341,0.0,33.3988,10.9977242341
 10/13  20:00:00,57.028590361,4.08460302938,18.0016772665,0.0,9.17985065927,19.4245,42.6466970689,0.0,33.3988,9.24789706887
 10/13  21:00:00,54.438465775,4.08460302938,15.4906515421,0.0,9.17985065927,19.4245,34.8822447079,0.0,25.0491,9.83314470794
 10/13  22:00:00,53.4028269464,4.08460302938,14.4465434661,0.0,9.17985065927,19.4245,25.3633902552,0.0,16.6994,8.66399025516
 10/13  23:00:00,51.4454101764,4.08460302938,11.7261906915,0.0,9.17985065927,19.4245,12.9624743066,0.0,8.3497,4.61277430657
 10/13  24:00:00,29.9066190689,4.08460302938,6.88171941705,0.0,4.58992532963,8.1892,6.84018930363,0.0372901546722,3.33988,3.46301914896
 10/14  01:00:00,15.1083471927,0.0,0.0,0.0,1.52997510988,7.4902,3.93197078896,0.0,3.33988,0.592090788965
 10/14  02:00:00,15.1314526142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,15.1393473326,0.0,0.0,0.0,1.52997510988,7.4902,3.93193977597,0.0,3.33988,0.592059775969
 10/14  04:00:00,15.324177425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,27.6679971331,4.08460302938,4.48314398952,0.0,4.58992532963,8.1892,9.12419934368,0.182433647578,8.3497,0.592065696106
 10/14  06:00:00,46.1792278521,4.08460302938,7.05874618487,0.0,9.17985065927,19.4245,19.5859939448,0.0,16.6994,2.88659394475
 10/14  07:00:00,55.9466368624,4.08460302938,12.5942845465,0.0,9.17985065927,26.9147,27.9361153715,0.0,25.0491,2.88701537155
 10/14  08:00:00,56.9375965768,4.08460302938,14.6379724459,0.0,9.17985065927,26.9147,36.2861189228,0.0,33.3988,2.88731892283
 10/14  09:00:00,50.0147498042,4.08460302938,15.1897350236,0.0,9.17985065927,19.4245,34.2978190185,0.0,25.0491,9.24871901851
 10/14  10:00:00,61.6006955526,4.08460302938,19.2516446798,0.0,9.17985065927,26.9147,49.8365905102,0.0,41.7485,8.08809051021
 10/14  11:00:00,65.5651322027,4.08460302938,22.48192605,0.0,9.17985065927,26.9147,51.0003004528,0.0,41.7485,9.25180045279
 10/14  12:00:00,66.2052851205,4.08460302938,23.7461035903,0.0,9.17985065927,26.9147,51.0001221804,0.0,41.7485,9.25162218044
 10/14  13:00:00,59.0962193236,4.08460302938,24.1990589513,0.0,9.17985065927,19.4245,42.0641685576,0.0,33.3988,8.66536855761
 10/14  14:00:00,58.0518030587,4.08460302938,23.1643315175,0.0,9.17985065927,19.4245,32.5545691154,0.0,25.0491,7.50546911542
 10/14  15:00:00,56.7274560281,4.08460302938,21.8591100348,0.0,9.17985065927,19.4245,40.9041403379,0.0,33.3988,7.50534033788
 10/14  16:00:00,61.7251321135,4.08460302938,19.3930536428,0.0,9.17985065927,26.9147,56.4473632743,0.0,50.0982,6.34916327432
 10/14  17:00:00,58.5471727576,4.08460302938,16.2414890744,0.0,9.17985065927,26.9147,57.6043090362,0.0,50.0982,7.50610903624
 10/14  18:00:00,62.3971912168,4.08460302938,19.0419801987,0.0,9.17985065927,26.9147,59.9316464437,0.0,50.0982,9.83344644367
 10/14  19:00:00,58.3448010379,4.08460302938,19.115228324,0.0,9.17985065927,19.4245,43.8104170442,0.0,33.3988,10.4116170442
 10/14  20:00:00,55.5479406196,4.08460302938,16.3382213866,0.0,9.17985065927,19.4245,42.6467512328,0.0,33.3988,9.24795123277
 10/14  21:00:00,53.6057634158,4.08460302938,14.5398590602,0.0,9.17985065927,19.4245,34.8828670319,0.0,25.0491,9.83376703186
 10/14  22:00:00,51.7430241887,4.08460302938,12.8120473955,0.0,9.17985065927,19.4245,24.2051238643,0.0,16.6994,7.50572386426
 10/14  23:00:00,50.2532381466,4.08460302938,10.5516168862,0.0,9.17985065927,19.4245,14.118174643,0.0,8.3497,5.76847464297
 10/14  24:00:00,28.3297167173,4.08460302938,5.32075248858,0.0,4.58992532963,8.1892,7.44715530525,0.0705539834746,3.33988,4.03672132178
 10/15  01:00:00,15.1001089505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,15.1255256712,0.0,0.0,0.0,1.52997510988,7.4902,3.93195383279,0.0,3.33988,0.592073832793
 10/15  03:00:00,15.1284596531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.311577454,0.0,0.0,0.0,1.52997510988,7.4902,3.93195973338,0.0,3.33988,0.592079733385
 10/15  05:00:00,28.1420009789,4.08460302938,4.95333127452,0.0,4.58992532963,8.1892,8.51254912427,0.142849124272,8.3497,0.02
 10/15  06:00:00,46.8084553068,4.08460302938,7.68454470601,0.0,9.17985065927,19.4245,19.5863576289,0.0,16.6994,2.8869576289
 10/15  07:00:00,55.3336429422,4.08460302938,11.9855938829,0.0,9.17985065927,26.9147,27.9358084564,0.0,25.0491,2.88670845643
 10/15  08:00:00,50.4955029549,4.08460302938,8.23276500653,0.0,9.17985065927,26.9147,36.8594141197,0.0,33.3988,3.46061411969
 10/15  09:00:00,38.5027178248,4.08460302938,3.74239544779,0.0,9.17985065927,19.4245,27.9365957863,0.0,25.0491,2.88749578625
 10/15  10:00:00,48.5766297919,4.08460302938,6.32184286321,0.0,9.17985065927,26.9147,50.9963102103,0.0,41.7485,9.24781021035
 10/15  11:00:00,50.7768358689,4.08460302938,7.80389298909,0.0,9.17985065927,26.9147,50.9958986475,0.0,41.7485,9.24739864752
 10/15  12:00:00,51.8092250245,4.08460302938,9.48005945983,0.0,9.17985065927,26.9147,49.2545598375,0.0,41.7485,7.50605983747
 10/15  13:00:00,43.0472371292,4.08460302938,8.26891304664,0.0,9.17985065927,19.4245,40.904919726,0.0,33.3988,7.50611972597
 10/15  14:00:00,42.5303589405,4.08460302938,7.73529564276,0.0,9.17985065927,19.4245,30.8171558241,0.0,25.0491,5.76805582412
 10/15  15:00:00,42.5411366168,4.08460302938,7.73263503439,0.0,9.17985065927,19.4245,38.592222793,0.0,33.3988,5.19342279302
 10/15  16:00:00,51.429985239,4.08460302938,9.12858365985,0.0,9.17985065927,26.9147,55.8667122414,0.0,50.0982,5.76851224137
 10/15  17:00:00,51.5011986555,4.08460302938,9.20503457502,0.0,9.17985065927,26.9147,57.6043976497,0.0,50.0982,7.50619764966
 10/15  18:00:00,52.1971459551,4.08460302938,8.85495985315,0.0,9.17985065927,26.9147,59.347459598,0.0,50.0982,9.24925959802
 10/15  19:00:00,46.0804453659,4.08460302938,6.95163441779,0.0,9.17985065927,19.4245,42.6479998392,0.0,33.3988,9.24919983923
 10/15  20:00:00,45.2231439157,4.08460302938,6.12228535767,0.0,9.17985065927,19.4245,40.9039268263,0.0,33.3988,7.50512682629
 10/15  21:00:00,41.894621917,4.08460302938,2.89815161355,0.0,9.17985065927,19.4245,34.2988867021,0.0,25.0491,9.24978670212
 10/15  22:00:00,40.4524182289,4.08460302938,1.59523960057,0.0,9.17985065927,19.4245,24.205576251,0.0,16.6994,7.506176251
 10/15  23:00:00,40.4872665757,4.08460302938,0.855964978434,0.0,9.17985065927,19.4245,12.3865435135,0.0,8.3497,4.03684351353
 10/15  24:00:00,22.921604832,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.09316583404,0.138509455157,3.33988,4.61477637888
 10/16  01:00:00,14.99771313,0.0,0.0,0.0,1.52997510988,7.4902,3.93194421474,0.0,3.33988,0.59206421474
 10/16  02:00:00,15.0189141551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,15.0296166125,0.0,0.0,0.0,1.52997510988,7.4902,3.93195013062,0.0,3.33988,0.592070130621
 10/16  04:00:00,15.1978116047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,23.0442822945,4.08460302938,0.0259622028871,0.0,4.58992532963,8.1892,8.63686243724,0.267162437237,8.3497,0.02
 10/16  06:00:00,38.9849233084,4.08460302938,0.0295934068198,0.0,9.17985065927,19.4245,20.1601546002,0.0,16.6994,3.46075460018
 10/16  07:00:00,44.4591445784,4.08460302938,0.153528450712,0.0,9.17985065927,26.9147,36.0479892433,0.0,25.0491,10.9988892433
 10/16  08:00:00,43.1096294021,4.08460302938,0.901189850369,0.0,9.17985065927,26.9147,43.2323825935,0.0,33.3988,9.83358259353
 10/16  09:00:00,36.6970299776,4.08460302938,1.95186995737,0.0,9.17985065927,19.4245,33.7141332937,0.0,25.0491,8.66503329372
 10/16  10:00:00,47.4537798783,4.08460302938,5.18661790659,0.0,9.17985065927,26.9147,49.2550925798,0.0,41.7485,7.50659257984
 10/16  11:00:00,53.2468553822,4.08460302938,10.2155406869,0.0,9.17985065927,26.9147,50.4140568097,0.0,41.7485,8.66555680966
 10/16  12:00:00,58.3550568146,4.08460302938,15.934769709,0.0,9.17985065927,26.9147,49.2543784983,0.0,41.7485,7.50587849835
 10/16  13:00:00,49.9473809597,4.08460302938,15.0831892315,0.0,9.17985065927,19.4245,39.7478685584,0.0,33.3988,6.34906855835
 10/16  14:00:00,47.4387274449,4.08460302938,12.5794336646,0.0,9.17985065927,19.4245,30.8184121689,0.0,25.0491,5.76931216887
 10/16  15:00:00,46.484527672,4.08460302938,11.6236433276,0.0,9.17985065927,19.4245,39.1676156693,0.0,33.3988,5.76881566931
 10/16  16:00:00,56.6641035602,4.08460302938,14.3002324753,0.0,9.17985065927,26.9147,55.8672587961,0.0,50.0982,5.7690587961
 10/16  17:00:00,56.9300251246,4.08460302938,14.6374803405,0.0,9.17985065927,26.9147,57.6048175942,0.0,50.0982,7.50661759417
 10/16  18:00:00,56.7888074101,4.08460302938,13.4818738665,0.0,9.17985065927,26.9147,59.9330299749,0.0,50.0982,9.83482997488
 10/16  19:00:00,48.7447239616,4.08460302938,9.59523304736,0.0,9.17985065927,19.4245,44.3975004021,0.0,33.3988,10.9987004021
 10/16  20:00:00,47.475321055,4.08460302938,8.34844696944,0.0,9.17985065927,19.4245,43.2255580304,0.0,33.3988,9.82675803043
 10/16  21:00:00,45.3215173237,4.08460302938,6.29167642526,0.0,9.17985065927,19.4245,34.8824043493,0.0,25.0491,9.83330434934
 10/16  22:00:00,43.9882216725,4.08460302938,5.09130206636,0.0,9.17985065927,19.4245,25.3650908277,0.0,16.6994,8.66569082774
 10/16  23:00:00,42.9904631544,4.08460302938,3.33032725697,0.0,9.17985065927,19.4245,12.9636945106,0.0,8.3497,4.61399451064
 10/16  24:00:00,23.0976764417,4.08460302938,0.135679729075,0.0,4.58992532963,8.1892,7.46556844376,0.0884914877025,3.33988,4.03719695605
 10/17  01:00:00,15.0523768185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,15.0859609659,0.0,0.0,0.0,1.52997510988,7.4902,3.93195974919,0.0,3.33988,0.592079749193
 10/17  03:00:00,15.0968588403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.9382580238,0.0,0.0,0.0,1.52997510988,7.4902,3.93196564039,0.0,3.33988,0.59208564039
 10/17  05:00:00,24.8253735452,4.08460302938,1.03289703955,0.0,4.58992532963,8.1892,8.49484861465,0.12514861465,8.3497,0.02
 10/17  06:00:00,42.4931096372,4.08460302938,3.08902633603,0.0,9.17985065927,19.4245,19.5864115152,0.0,16.6994,2.88701151525
 10/17  07:00:00,52.1455499369,4.08460302938,7.73086722047,0.0,9.17985065927,26.9147,36.0484215269,0.0,25.0491,10.9993215269
 10/17  08:00:00,50.210323603,4.08460302938,7.90378685244,0.0,9.17985065927,26.9147,43.8116440363,0.0,33.3988,10.4128440363
 10/17  09:00:00,43.7914837684,4.08460302938,8.95525491082,0.0,9.17985065927,19.4245,33.7146896971,0.0,25.0491,8.66558969714
 10/17  10:00:00,53.4565953227,4.08460302938,11.102853937,0.0,9.17985065927,26.9147,49.2545794634,0.0,41.7485,7.50607946338
 10/17  11:00:00,57.1111958265,4.08460302938,14.0413137048,0.0,9.17985065927,26.9147,49.8372014948,0.0,41.7485,8.08870149475
 10/17  12:00:00,59.7015203885,4.08460302938,17.2684608208,0.0,9.17985065927,26.9147,49.2548820971,0.0,41.7485,7.50638209708
 10/17  13:00:00,48.1121734775,4.08460302938,13.2481371829,0.0,9.17985065927,19.4245,40.3242277846,0.0,33.3988,6.92542778461
 10/17  14:00:00,45.4273929606,4.08460302938,10.5786302061,0.0,9.17985065927,19.4245,30.8183402998,0.0,25.0491,5.76924029979
 10/17  15:00:00,44.7761503305,4.08460302938,9.93382010743,0.0,9.17985065927,19.4245,39.1676005096,0.0,33.3988,5.76880050961
 10/17  16:00:00,54.5279887054,4.08460302938,12.1905027192,0.0,9.17985065927,26.9147,55.8672400443,0.0,50.0982,5.76904004435
 10/17  17:00:00,56.165977017,4.08460302938,13.8601873194,0.0,9.17985065927,26.9147,57.6044088255,0.0,50.0982,7.5062088255
 10/17  18:00:00,58.1281812765,4.08460302938,14.8106715016,0.0,9.17985065927,26.9147,59.9326492085,0.0,50.0982,9.83444920854
 10/17  19:00:00,51.6715394054,4.08460302938,12.6747827701,0.0,9.17985065927,19.4245,44.9769864773,0.0,33.3988,11.5781864773
 10/17  20:00:00,51.289627464,4.08460302938,12.2925696491,0.0,9.17985065927,19.4245,42.6459944385,0.0,33.3988,9.24719443853
 10/17  21:00:00,50.016951328,4.08460302938,11.0661645135,0.0,9.17985065927,19.4245,35.4609620839,0.0,25.0491,10.4118620839
 10/17  22:00:00,49.2151035115,4.08460302938,10.2585221081,0.0,9.17985065927,19.4245,24.7866869986,0.0,16.6994,8.08728699857
 10/17  23:00:00,47.7444758119,4.08460302938,8.0293568766,0.0,9.17985065927,19.4245,13.5399980497,0.0,8.3497,5.19029804972
 10/17  24:00:00,28.6041864109,4.08460302938,5.5790353143,0.0,4.58992532963,8.1892,6.86023523785,0.0576941423651,3.33988,3.46266109548
 10/18  01:00:00,15.112393263,0.0,0.0,0.0,1.52997510988,7.4902,3.9319524259,0.0,3.33988,0.592072425902
 10/18  02:00:00,15.1314304357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,15.1386540039,0.0,0.0,0.0,1.52997510988,7.4902,3.93193246155,0.0,3.33988,0.592052461555
 10/18  04:00:00,15.3246666813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,26.9123191646,4.08460302938,3.73498153573,0.0,4.58992532963,8.1892,9.07997149395,0.138213099393,8.3497,0.592058394553
 10/18  06:00:00,45.4132365454,4.08460302938,6.2830801677,0.0,9.17985065927,19.4245,19.586681531,0.0,16.6994,2.88728153098
 10/18  07:00:00,56.5991698101,4.08460302938,12.16400501,0.0,9.17985065927,26.9147,36.0474281719,0.0,25.0491,10.9983281719
 10/18  08:00:00,55.587696322,4.08460302938,13.2819480259,0.0,9.17985065927,26.9147,43.8101344523,0.0,33.3988,10.4113344523
 10/18  09:00:00,47.1079946718,4.08460302938,12.3062150363,0.0,9.17985065927,19.4245,33.1438713076,0.0,25.0491,8.0947713076
 10/18  10:00:00,56.4417824859,4.08460302938,14.1422739784,0.0,9.17985065927,26.9147,49.8264442441,0.0,41.7485,8.07794424412
 10/18  11:00:00,60.0965988046,4.08460302938,17.0846792714,0.0,9.17985065927,26.9147,49.838136885,0.0,41.7485,8.08963688496
 10/18  12:00:00,60.5981190956,4.08460302938,18.2397983343,0.0,9.17985065927,26.9147,49.2540479586,0.0,41.7485,7.50554795865
 10/18  13:00:00,51.1312574899,4.08460302938,16.331500443,0.0,9.17985065927,19.4245,40.3234980778,0.0,33.3988,6.92469807782
 10/18  14:00:00,48.9710572339,4.08460302938,14.1652746468,0.0,9.17985065927,19.4245,30.8176473143,0.0,25.0491,5.7685473143
 10/18  15:00:00,46.7970638121,4.08460302938,11.9957448609,0.0,9.17985065927,19.4245,39.1677165666,0.0,33.3988,5.76891656663
 10/18  16:00:00,55.5002161493,4.08460302938,13.2059788811,0.0,9.17985065927,26.9147,55.8676843753,0.0,50.0982,5.76948437529
 10/18  17:00:00,57.5272209698,4.08460302938,15.2356117363,0.0,9.17985065927,26.9147,57.6050505581,0.0,50.0982,7.50685055813
 10/18  18:00:00,61.0163645864,4.08460302938,17.6696194964,0.0,9.17985065927,26.9147,60.510902086,0.0,50.0982,10.412702086
 10/18  19:00:00,55.2055005193,4.08460302938,15.9797698948,0.0,9.17985065927,19.4245,44.3983280541,0.0,33.3988,10.9995280541
 10/18  20:00:00,54.2366757834,4.08460302938,15.0462725437,0.0,9.17985065927,19.4245,42.6479243644,0.0,33.3988,9.24912436438
 10/18  21:00:00,50.7275923774,4.08460302938,11.6673237455,0.0,9.17985065927,19.4245,35.4618085342,0.0,25.0491,10.4127085342
 10/18  22:00:00,48.6350968839,4.08460302938,9.70896599468,0.0,9.17985065927,19.4245,25.3636206644,0.0,16.6994,8.66422066443
 10/18  23:00:00,47.1144882281,4.08460302938,7.41821796066,0.0,9.17985065927,19.4245,12.9631287058,0.0,8.3497,4.61342870583
 10/18  24:00:00,26.6481249837,4.08460302938,3.64785670948,0.0,4.58992532963,8.1892,7.45321470406,0.0764636632897,3.33988,4.03687104077
 10/19  01:00:00,15.0897040795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,15.1145895427,0.0,0.0,0.0,1.52997510988,7.4902,3.93196516201,0.0,3.33988,0.592085162008
 10/19  03:00:00,15.1212221213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.3022319088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  05:00:00,26.0953019126,4.08460302938,2.92390564504,0.0,4.58992532963,8.1892,9.07654753529,0.134756490673,8.3497,0.592091044616
 10/19  06:00:00,43.9981513669,4.08460302938,4.89130976803,0.0,9.17985065927,19.4245,19.58626266,0.0,16.6994,2.88686266004
 10/19  07:00:00,55.0876809825,4.08460302938,10.682562593,0.0,9.17985065927,26.9147,36.6270407826,0.0,25.0491,11.5779407826
 10/19  08:00:00,55.7984913102,4.08460302938,13.4987857998,0.0,9.17985065927,26.9147,43.2340375325,0.0,33.3988,9.83523753246
 10/19  09:00:00,50.6404489921,4.08460302938,15.8059818265,0.0,9.17985065927,19.4245,33.7161200486,0.0,25.0491,8.66702004862
 10/19  10:00:00,60.6093312597,4.08460302938,18.2640547178,0.0,9.17985065927,26.9147,49.2561721731,0.0,41.7485,7.50767217307
 10/19  11:00:00,64.8044337706,4.08460302938,21.7419469722,0.0,9.17985065927,26.9147,50.4152955373,0.0,41.7485,8.66679553726
 10/19  12:00:00,66.5619627887,4.08460302938,24.1327151321,0.0,9.17985065927,26.9147,49.2538183696,0.0,41.7485,7.50531836963
 10/19  13:00:00,55.7872607225,4.08460302938,20.925893097,0.0,9.17985065927,19.4245,40.3228889953,0.0,33.3988,6.92408899527
 10/19  14:00:00,52.0113097899,4.08460302938,17.1483631107,0.0,9.17985065927,19.4245,30.8170073956,0.0,25.0491,5.76790739562
 10/19  15:00:00,49.2369897857,4.08460302938,14.3713015838,0.0,9.17985065927,19.4245,39.1685097468,0.0,33.3988,5.76970974676
 10/19  16:00:00,58.5287739201,4.08460302938,16.1732309917,0.0,9.17985065927,26.9147,55.8663906475,0.0,50.0982,5.76819064749
 10/19  17:00:00,59.5580292744,4.08460302938,17.2119623235,0.0,9.17985065927,26.9147,57.6052969732,0.0,50.0982,7.50709697325
 10/19  18:00:00,60.327435459,4.08460302938,16.9468753224,0.0,9.17985065927,26.9147,60.5105602306,0.0,50.0982,10.4123602306
 10/19  19:00:00,52.6702744854,4.08460302938,13.4354338953,0.0,9.17985065927,19.4245,44.398555686,0.0,33.3988,10.999755686
 10/19  20:00:00,51.1292662692,4.08460302938,11.9736158664,0.0,9.17985065927,19.4245,42.6493043594,0.0,33.3988,9.25050435936
 10/19  21:00:00,48.3100709245,4.08460302938,9.25183444823,0.0,9.17985065927,19.4245,35.4623171002,0.0,25.0491,10.4132171002
 10/19  22:00:00,46.6898372814,4.08460302938,7.76556397423,0.0,9.17985065927,19.4245,25.3653873241,0.0,16.6994,8.66598732408
 10/19  23:00:00,45.886274795,4.08460302938,6.1980642248,0.0,9.17985065927,19.4245,12.9642542113,0.0,8.3497,4.61455421126
 10/19  24:00:00,25.3756670534,4.08460302938,2.38750534625,0.0,4.58992532963,8.1892,7.45288058007,0.0758882290721,3.33988,4.037112351
 10/20  01:00:00,15.0684658148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  02:00:00,15.0898209785,0.0,0.0,0.0,1.52997510988,7.4902,3.93195528449,0.0,3.33988,0.592075284489
 10/20  03:00:00,15.0972286856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  04:00:00,15.9123021793,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118277,0.0,3.33988,0.592081182775
 10/20  05:00:00,24.3208289314,4.08460302938,0.531889828802,0.0,4.58992532963,8.1892,8.58652891252,0.216828912522,8.3497,0.02
 10/20  06:00:00,42.7331887089,4.08460302938,3.33034448958,0.0,9.17985065927,19.4245,19.5861629132,0.0,16.6994,2.88676291315
 10/20  07:00:00,53.1796061926,4.08460302938,8.78737065201,0.0,9.17985065927,26.9147,36.6288749576,0.0,25.0491,11.5797749576
 10/20  08:00:00,53.1024448153,4.08460302938,10.8231543765,0.0,9.17985065927,26.9147,43.8124906856,0.0,33.3988,10.4136906856
 10/20  09:00:00,46.2636166512,4.08460302938,11.4671187867,0.0,9.17985065927,19.4245,33.7155972145,0.0,25.0491,8.66649721447
 10/20  10:00:00,54.9065033597,4.08460302938,12.6120339857,0.0,9.17985065927,26.9147,49.2547725398,0.0,41.7485,7.50627253985
 10/20  11:00:00,58.9753553649,4.08460302938,15.9515324118,0.0,9.17985065927,26.9147,50.4147345927,0.0,41.7485,8.66623459268
 10/20  12:00:00,62.3367347265,4.08460302938,19.9430438443,0.0,9.17985065927,26.9147,49.2549253561,0.0,41.7485,7.50642535613
 10/20  13:00:00,54.1848975417,4.08460302938,19.3394710573,0.0,9.17985065927,19.4245,39.7470479933,0.0,33.3988,6.34824799329
 10/20  14:00:00,51.9123746422,4.08460302938,17.0557329537,0.0,9.17985065927,19.4245,30.8177659903,0.0,25.0491,5.7686659903
 10/20  15:00:00,50.2081263205,4.08460302938,15.3439482562,0.0,9.17985065927,19.4245,39.1681255984,0.0,33.3988,5.76932559838
 10/20  16:00:00,59.1825101345,4.08460302938,16.8349199496,0.0,9.17985065927,26.9147,55.867120636,0.0,50.0982,5.76892063605
 10/20  17:00:00,61.1865979441,4.08460302938,18.8397694466,0.0,9.17985065927,26.9147,58.1810075883,0.0,50.0982,8.08280758833
 10/20  18:00:00,64.0587335154,4.08460302938,20.6602113695,0.0,9.17985065927,26.9147,59.9331951715,0.0,50.0982,9.83499517148
 10/20  19:00:00,55.5843926833,4.08460302938,16.5149021711,0.0,9.17985065927,19.4245,44.97658576,0.0,33.3988,11.57778576
 10/20  20:00:00,53.0559084721,4.08460302938,14.0247002487,0.0,9.17985065927,19.4245,42.6494913888,0.0,33.3988,9.25069138877
 10/20  21:00:00,49.3066098872,4.08460302938,10.3711759683,0.0,9.17985065927,19.4245,35.4616442617,0.0,25.0491,10.4125442617
 10/20  22:00:00,46.877005797,4.08460302938,7.95009608481,0.0,9.17985065927,19.4245,25.3656049901,0.0,16.6994,8.6662049901
 10/20  23:00:00,46.0870901089,4.08460302938,6.3924070248,0.0,9.17985065927,19.4245,12.9650071921,0.0,8.3497,4.61530719209
 10/20  24:00:00,26.0893355128,4.08460302938,3.09514166993,0.0,4.58992532963,8.1892,7.45280208409,0.0759147223951,3.33988,4.03700736169
 10/21  01:00:00,15.0754086426,0.0,0.0,0.0,1.52997510988,7.4902,3.93195057338,0.0,3.33988,0.592070573378
 10/21  02:00:00,15.1023206452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,15.1173163727,0.0,0.0,0.0,1.52997510988,7.4902,3.93195647915,0.0,3.33988,0.592076479149
 10/21  04:00:00,15.3006767282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,24.5202287905,4.08460302938,1.36418082,0.0,4.58992532963,8.1892,8.49948872459,0.129788724587,8.3497,0.02
 10/21  06:00:00,41.240693852,4.08460302938,2.14697472059,0.0,9.17985065927,19.4245,20.1602543484,0.0,16.6994,3.46085434845
 10/21  07:00:00,48.0169008972,4.08460302938,3.6485188856,0.0,9.17985065927,26.9147,27.9362615904,0.0,25.0491,2.88716159039
 10/21  08:00:00,44.6703538739,4.08460302938,2.44334360746,0.0,9.17985065927,26.9147,36.2861067041,0.0,33.3988,2.88730670415
 10/21  09:00:00,35.3987358181,4.08460302938,0.684284957427,0.0,9.17985065927,19.4245,34.8765814673,0.0,25.0491,9.82748146726
 10/21  10:00:00,43.312507418,4.08460302938,1.12116997186,0.0,9.17985065927,26.9147,49.8386508807,0.0,41.7485,8.09015088068
 10/21  11:00:00,45.3675207912,4.08460302938,2.47021785334,0.0,9.17985065927,26.9147,51.5748961516,0.0,41.7485,9.82639615155
 10/21  12:00:00,46.4661105655,4.08460302938,4.2093527287,0.0,9.17985065927,26.9147,50.998862091,0.0,41.7485,9.25036209095
 10/21  13:00:00,40.0505923652,4.08460302938,5.28962079749,0.0,9.17985065927,19.4245,42.0651260677,0.0,33.3988,8.66632606774
 10/21  14:00:00,39.6731243032,4.08460302938,4.90279582761,0.0,9.17985065927,19.4245,32.5560048729,0.0,25.0491,7.50690487289
 10/21  15:00:00,39.7226135666,4.08460302938,4.95221773683,0.0,9.17985065927,19.4245,41.0465795047,0.0,33.3988,7.64777950469
 10/21  16:00:00,48.3962941826,4.08460302938,6.21670897232,0.0,9.17985065927,26.9147,56.8825824576,0.0,50.0982,6.7843824576
 10/21  17:00:00,48.1639582371,4.08460302938,5.98816214852,0.0,9.17985065927,26.9147,57.6058484421,0.0,50.0982,7.5076484421
 10/21  18:00:00,49.3331079709,4.08460302938,6.11356751575,0.0,9.17985065927,26.9147,60.5120178342,0.0,50.0982,10.4138178342
 10/21  19:00:00,43.0704123499,4.08460302938,4.01794430963,0.0,9.17985065927,19.4245,43.8123845322,0.0,33.3988,10.4135845322
 10/21  20:00:00,40.671591762,4.08460302938,1.65141621708,0.0,9.17985065927,19.4245,43.2277258443,0.0,33.3988,9.82892584431
 10/21  21:00:00,39.6806388239,4.08460302938,0.756963724962,0.0,9.17985065927,19.4245,35.4628233856,0.0,25.0491,10.4137233856
 10/21  22:00:00,38.8955573017,4.08460302938,0.101258331545,0.0,9.17985065927,19.4245,24.2060384311,0.0,16.6994,7.50663843108
 10/21  23:00:00,39.5410318129,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2197840039,0.100223491009,8.3497,5.76986051288
 10/21  24:00:00,22.8234163214,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.64942160075,2.27218137263,3.33988,4.03736022813
 10/22  01:00:00,14.9092995914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.9425970321,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997602,0.0,3.33988,0.592089976016
 10/22  03:00:00,14.9586315497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.1218544621,0.0,0.0,0.0,1.52997510988,7.4902,3.93197585099,0.0,3.33988,0.59209585099
 10/22  05:00:00,22.947815006,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.5690482077,11.1993482077,8.3497,0.02
 10/22  06:00:00,38.901253647,4.08460302938,0.0255085799872,0.0,9.17985065927,19.4245,27.6152874909,8.02881345592,16.6994,2.887074035
 10/22  07:00:00,44.2522930204,4.08460302938,0.0315951616048,0.0,9.17985065927,26.9147,28.5093863113,0.0,25.0491,3.46028631132
 10/22  08:00:00,42.185172983,4.08460302938,0.0343016937528,0.0,9.17985065927,26.9147,36.2865528564,0.0,33.3988,2.88775285644
 10/22  09:00:00,34.959278783,4.08460302938,0.234764348862,0.0,9.17985065927,19.4245,27.9492361394,0.0123802383057,25.0491,2.88775590113
 10/22  10:00:00,46.5890459501,4.08460302938,4.32882310065,0.0,9.17985065927,26.9147,51.5774629534,0.0,41.7485,9.82896295343
 10/22  11:00:00,50.9732516773,4.08460302938,7.96435019608,0.0,9.17985065927,26.9147,51.0008449006,0.0,41.7485,9.2523449006
 10/22  12:00:00,53.2995684372,4.08460302938,10.9143448975,0.0,9.17985065927,26.9147,49.2559443248,0.0,41.7485,7.50744432479
 10/22  13:00:00,44.8869472167,4.08460302938,10.0579894197,0.0,9.17985065927,19.4245,41.4817615923,0.0,33.3988,8.08296159232
 10/22  14:00:00,44.1561963929,4.08460302938,9.32100574167,0.0,9.17985065927,19.4245,30.8179415271,0.0,25.0491,5.76884152713
 10/22  15:00:00,44.5993701241,4.08460302938,9.75427467577,0.0,9.17985065927,19.4245,39.1675766438,0.0,33.3988,5.76877664382
 10/22  16:00:00,54.2205059339,4.08460302938,11.8896929094,0.0,9.17985065927,26.9147,55.8679443928,0.0,50.0982,5.76974439282
 10/22  17:00:00,54.1199023434,4.08460302938,11.8519713513,0.0,9.17985065927,26.9147,57.6061739627,0.0,50.0982,7.50797396269
 10/22  18:00:00,53.3413556556,4.08460302938,10.0497049659,0.0,9.17985065927,26.9147,59.9272627285,0.0,50.0982,9.82906272854
 10/22  19:00:00,46.2704597803,4.08460302938,7.13708930074,0.0,9.17985065927,19.4245,42.6501346968,0.0,33.3988,9.25133469682
 10/22  20:00:00,45.0604744227,4.08460302938,5.95668653912,0.0,9.17985065927,19.4245,40.9056007268,0.0,33.3988,7.50680072682
 10/22  21:00:00,42.1487981527,4.08460302938,3.14787739313,0.0,9.17985065927,19.4245,34.8759501497,0.0,25.0491,9.82685014974
 10/22  22:00:00,40.3828964594,4.08460302938,1.51459470377,0.0,9.17985065927,19.4245,24.2070856627,0.0,16.6994,7.50768566266
 10/22  23:00:00,40.3312270084,4.08460302938,0.697286237139,0.0,9.17985065927,19.4245,12.3869150992,0.0,8.3497,4.03721509917
 10/22  24:00:00,22.9277470626,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.10010877503,0.14452492618,3.33988,4.61570384885
 10/23  01:00:00,15.0079454032,0.0,0.0,0.0,1.52997510988,7.4902,3.93197019937,0.0,3.33988,0.592090199371
 10/23  02:00:00,15.0302443819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,15.0423874412,0.0,0.0,0.0,1.52997510988,7.4902,3.93195397476,0.0,3.33988,0.592073974764
 10/23  04:00:00,15.2228369238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,23.1012578612,4.08460302938,0.0399799370291,0.0,4.58992532963,8.1892,9.32401590029,0.382236030296,8.3497,0.592079869996
 10/23  06:00:00,39.0369036628,4.08460302938,0.0376504774014,0.0,9.17985065927,19.4245,19.5865783598,0.0,16.6994,2.88717835977
 10/23  07:00:00,44.9428974537,4.08460302938,0.609923719555,0.0,9.17985065927,26.9147,36.627519733,0.0,25.0491,11.578419733
 10/23  08:00:00,44.9744978012,4.08460302938,2.74251024388,0.0,9.17985065927,26.9147,43.8126303629,0.0,33.3988,10.4138303629
 10/23  09:00:00,41.4721297615,4.08460302938,6.68228263434,0.0,9.17985065927,19.4245,33.7168671588,0.0,25.0491,8.66776715885
 10/23  10:00:00,51.4064278916,4.08460302938,9.08504117191,0.0,9.17985065927,26.9147,49.256886068,0.0,41.7485,7.50838606797
 10/23  11:00:00,56.6429386655,4.08460302938,13.5822318359,0.0,9.17985065927,26.9147,50.415991403,0.0,41.7485,8.66749140299
 10/23  12:00:00,61.2520749678,4.08460302938,18.8222760413,0.0,9.17985065927,26.9147,49.2557177487,0.0,41.7485,7.50721774865
 10/23  13:00:00,52.8596786973,4.08460302938,17.9900939668,0.0,9.17985065927,19.4245,40.3240650803,0.0,33.3988,6.92526508031
 10/23  14:00:00,50.2536200638,4.08460302938,15.3862015343,0.0,9.17985065927,19.4245,30.8171405227,0.0,25.0491,5.76804052272
