Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  15:00:00,49.6416813539,4.08460302938,14.7721407881,0.0,9.17985065927,19.4245,39.1683768638,0.0,33.3988,5.7695768638
 10/23  16:00:00,59.752856122,4.08460302938,17.394410645,0.0,9.17985065927,26.9147,55.8678649573,0.0,50.0982,5.76966495735
 10/23  17:00:00,60.8129258012,4.08460302938,18.466669776,0.0,9.17985065927,26.9147,58.1820208364,0.0,50.0982,8.08382083644
 10/23  18:00:00,61.4107497859,4.08460302938,18.0779309965,0.0,9.17985065927,26.9147,60.5136226806,0.0,50.0982,10.4154226806
 10/23  19:00:00,53.1031245745,4.08460302938,13.9220660223,0.0,9.17985065927,19.4245,44.399320451,0.0,33.3988,11.000520451
 10/23  20:00:00,51.2571641374,4.08460302938,12.1014385464,0.0,9.17985065927,19.4245,43.2273362897,0.0,33.3988,9.82853628966
 10/23  21:00:00,48.418642041,4.08460302938,9.36454597706,0.0,9.17985065927,19.4245,35.4632230284,0.0,25.0491,10.4141230284
 10/23  22:00:00,46.2628465554,4.08460302938,7.34797441326,0.0,9.17985065927,19.4245,25.3652477689,0.0,16.6994,8.66584776886
 10/23  23:00:00,45.1590624942,4.08460302938,5.47700024925,0.0,9.17985065927,19.4245,13.5400439311,0.0,8.3497,5.19034393115
 10/23  24:00:00,24.601047598,4.08460302938,1.61816114523,0.0,4.58992532963,8.1892,6.88315657433,0.0802043957812,3.33988,3.46307217855
 10/24  01:00:00,15.0664391805,0.0,0.0,0.0,1.52997510988,7.4902,3.93197569297,0.0,3.33988,0.592095692967
 10/24  02:00:00,15.0899350827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,15.1018077599,0.0,0.0,0.0,1.52997510988,7.4902,3.93194469564,0.0,3.33988,0.592064695642
 10/24  04:00:00,15.9093576784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.8394263178,4.08460302938,0.082855140543,0.0,4.58992532963,8.1892,9.20786500729,0.266094398107,8.3497,0.59207060918
 10/24  06:00:00,39.4550577387,4.08460302938,0.0875516351165,0.0,9.17985065927,19.4245,19.5864727523,0.0,16.6994,2.88707275225
 10/24  07:00:00,49.0081738552,4.08460302938,4.63978103738,0.0,9.17985065927,26.9147,36.628116011,0.0,25.0491,11.579016011
 10/24  08:00:00,49.5044383347,4.08460302938,7.24008054136,0.0,9.17985065927,26.9147,43.8134734649,0.0,33.3988,10.4146734649
 10/24  09:00:00,44.3279594036,4.08460302938,9.52561734126,0.0,9.17985065927,19.4245,33.7166033726,0.0,25.0491,8.66750337258
 10/24  10:00:00,55.2440559962,4.08460302938,12.9206394434,0.0,9.17985065927,26.9147,49.2568329455,0.0,41.7485,7.50833294549
 10/24  11:00:00,58.2404728454,4.08460302938,15.1923071305,0.0,9.17985065927,26.9147,50.4160331527,0.0,41.7485,8.66753315266
 10/24  12:00:00,59.9436234237,4.08460302938,17.5264101983,0.0,9.17985065927,26.9147,49.8316941979,0.0,41.7485,8.08319419789
 10/24  13:00:00,49.9276752414,4.08460302938,15.0704079506,0.0,9.17985065927,19.4245,39.7482306319,0.0,33.3988,6.34943063193
 10/24  14:00:00,47.9504192618,4.08460302938,13.084846386,0.0,9.17985065927,19.4245,31.3936428521,0.0,25.0491,6.34454285207
 10/24  15:00:00,47.3933135257,4.08460302938,12.5239375652,0.0,9.17985065927,19.4245,39.1673715714,0.0,33.3988,5.76857157138
 10/24  16:00:00,56.7282546835,4.08460302938,14.3723487888,0.0,9.17985065927,26.9147,55.8679246982,0.0,50.0982,5.76972469817
 10/24  17:00:00,60.0178113165,4.08460302938,17.663058451,0.0,9.17985065927,26.9147,57.6057179661,0.0,50.0982,7.50751796608
 10/24  18:00:00,64.0749123571,4.08460302938,19.6390032845,0.0,9.17985065927,26.9147,60.5126636486,0.0,50.0982,10.4144636486
 10/24  19:00:00,54.8790126713,4.08460302938,15.8739790469,0.0,9.17985065927,19.4245,44.9800134261,0.0,33.3988,11.5812134261
 10/24  20:00:00,53.0646760038,4.08460302938,14.0745921783,0.0,9.17985065927,19.4245,43.2276769416,0.0,33.3988,9.82887694165
 10/24  21:00:00,50.092234488,4.08460302938,11.1628263572,0.0,9.17985065927,19.4245,35.4628273759,0.0,25.0491,10.4137273759
 10/24  22:00:00,48.4277022286,4.08460302938,9.49958558321,0.0,9.17985065927,19.4245,25.3665016391,0.0,16.6994,8.66710163911
 10/24  23:00:00,47.1984648764,4.08460302938,7.50428845176,0.0,9.17985065927,19.4245,12.9650189556,0.0,8.3497,4.61531895558
 10/24  24:00:00,26.5669385407,4.08460302938,3.5640476185,0.0,4.58992532963,8.1892,7.41535699573,0.0379447866005,3.33988,4.03753220913
 10/25  01:00:00,15.0848647531,0.0,0.0,0.0,1.52997510988,7.4902,3.93196704749,0.0,3.33988,0.592087047493
 10/25  02:00:00,15.1063385022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,15.1141319011,0.0,0.0,0.0,1.52997510988,7.4902,3.93194710884,0.0,3.33988,0.59206710884
 10/25  04:00:00,15.2935226247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,24.4116476841,4.08460302938,1.25662647603,0.0,4.58992532963,8.1892,9.08273593851,0.140962921183,8.3497,0.592073017331
 10/25  06:00:00,42.4886721282,4.08460302938,3.39482417429,0.0,9.17985065927,19.4245,19.5864677138,0.0,16.6994,2.88706771378
 10/25  07:00:00,53.012152455,4.08460302938,8.62007675093,0.0,9.17985065927,26.9147,36.6279576714,0.0,25.0491,11.5788576714
 10/25  08:00:00,53.0742344077,4.08460302938,10.7909971723,0.0,9.17985065927,26.9147,43.8136962934,0.0,33.3988,10.4148962934
 10/25  09:00:00,47.870631559,4.08460302938,13.0572186832,0.0,9.17985065927,19.4245,33.7173611884,0.0,25.0491,8.6682611884
 10/25  10:00:00,57.8079093774,4.08460302938,15.4808452878,0.0,9.17985065927,26.9147,49.2571644776,0.0,41.7485,7.50866447759
 10/25  11:00:00,64.2754973974,4.08460302938,21.2091476153,0.0,9.17985065927,26.9147,50.4156204545,0.0,41.7485,8.66712045454
 10/25  12:00:00,67.2725353657,4.08460302938,24.828627017,0.0,9.17985065927,26.9147,49.8331222287,0.0,41.7485,8.0846222287
 10/25  13:00:00,57.8033353562,4.08460302938,22.9119895485,0.0,9.17985065927,19.4245,40.3232826627,0.0,33.3988,6.9244826627
 10/25  14:00:00,53.5920280639,4.08460302938,18.6964551641,0.0,9.17985065927,19.4245,30.8184323685,0.0,25.0491,5.76933236849
 10/25  15:00:00,50.128381557,4.08460302938,15.2414437191,0.0,9.17985065927,19.4245,39.16934344,0.0,33.3988,5.77054343999
 10/25  16:00:00,58.7172878845,4.08460302938,16.3453295342,0.0,9.17985065927,26.9147,55.8678804989,0.0,50.0982,5.76968049891
 10/25  17:00:00,59.9260898603,4.08460302938,17.568688458,0.0,9.17985065927,26.9147,58.1809900037,0.0,50.0982,8.08279000375
 10/25  18:00:00,62.3501329374,4.08460302938,17.898336912,0.0,9.17985065927,26.9147,60.5135081754,0.0,50.0982,10.4153081754
 10/25  19:00:00,54.3111248424,4.08460302938,15.0676098694,0.0,9.17985065927,19.4245,44.9800969258,0.0,33.3988,11.5812969258
 10/25  20:00:00,52.6003557565,4.08460302938,13.4303729353,0.0,9.17985065927,19.4245,42.6508125642,0.0,33.3988,9.25201256422
 10/25  21:00:00,49.0880062776,4.08460302938,10.0247377192,0.0,9.17985065927,19.4245,36.0421972449,0.0,25.0491,10.9930972449
 10/25  22:00:00,47.1688293663,4.08460302938,8.24287987562,0.0,9.17985065927,19.4245,25.3659734383,0.0,16.6994,8.66657343832
 10/25  23:00:00,46.1999688666,4.08460302938,6.50988819779,0.0,9.17985065927,19.4245,12.9641745439,0.0,8.3497,4.61447454388
 10/25  24:00:00,26.4790664655,4.08460302938,3.47995416148,0.0,4.58992532963,8.1892,7.4476058372,0.0702166981671,3.33988,4.03750913903
 10/26  01:00:00,15.0797172397,0.0,0.0,0.0,1.52997510988,7.4902,3.93195744722,0.0,3.33988,0.592077447223
 10/26  02:00:00,15.0987030503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,15.1067920308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,15.2788462549,0.0,0.0,0.0,1.52997510988,7.4902,3.93196334207,0.0,3.33988,0.592083342074
 10/26  05:00:00,23.2233584527,4.08460302938,0.0928287709057,0.0,4.58992532963,8.1892,8.61207378345,0.242373783451,8.3497,0.02
 10/26  06:00:00,39.5516170216,4.08460302938,0.482333197937,0.0,9.17985065927,19.4245,20.160464218,0.0,16.6994,3.46106421804
 10/26  07:00:00,49.1104525069,4.08460302938,4.74133883981,0.0,9.17985065927,26.9147,36.6263141947,0.0,25.0491,11.5772141947
 10/26  08:00:00,50.0124262602,4.08460302938,7.74218357563,0.0,9.17985065927,26.9147,43.8143969704,0.0,33.3988,10.4155969704
 10/26  09:00:00,44.6521786687,4.08460302938,9.84573555507,0.0,9.17985065927,19.4245,33.7177172556,0.0,25.0491,8.66861725561
 10/26  10:00:00,54.7141969826,4.08460302938,12.3949713558,0.0,9.17985065927,26.9147,49.2575935935,0.0,41.7485,7.50909359352
 10/26  11:00:00,59.3963702427,4.08460302938,16.3434633091,0.0,9.17985065927,26.9147,50.9929705804,0.0,41.7485,9.24447058041
 10/26  12:00:00,61.3331971166,4.08460302938,18.9120121003,0.0,9.17985065927,26.9147,49.2559084866,0.0,41.7485,7.50740848664
 10/26  13:00:00,52.490843862,4.08460302938,17.6235561903,0.0,9.17985065927,19.4245,40.3236586692,0.0,33.3988,6.92485866915
 10/26  14:00:00,49.130632028,4.08460302938,14.2576471507,0.0,9.17985065927,19.4245,30.8196945745,0.0,25.0491,5.77059457446
 10/26  15:00:00,48.1968577747,4.08460302938,13.3192420088,0.0,9.17985065927,19.4245,39.1683559891,0.0,33.3988,5.7695559891
 10/26  16:00:00,57.8664310037,4.08460302938,15.5005721708,0.0,9.17985065927,26.9147,56.4426741454,0.0,50.0982,6.34447414544
 10/26  17:00:00,59.7179362283,4.08460302938,17.3597920332,0.0,9.17985065927,26.9147,57.605626866,0.0,50.0982,7.50742686601
 10/26  18:00:00,62.4883965203,4.08460302938,18.0384465237,0.0,9.17985065927,26.9147,60.5145736322,0.0,50.0982,10.4163736322
 10/26  19:00:00,53.7568443327,4.08460302938,14.5523804277,0.0,9.17985065927,19.4245,44.9794069764,0.0,33.3988,11.5806069764
 10/26  20:00:00,52.1641108706,4.08460302938,13.0102714281,0.0,9.17985065927,19.4245,43.227505437,0.0,33.3988,9.82870543701
 10/26  21:00:00,48.7377083269,4.08460302938,9.68748575286,0.0,9.17985065927,19.4245,35.4646538785,0.0,25.0491,10.4155538785
 10/26  22:00:00,46.65929077,4.08460302938,7.74212730474,0.0,9.17985065927,19.4245,25.3671407327,0.0,16.6994,8.66774073275
 10/26  23:00:00,45.145401824,4.08460302938,5.46487306858,0.0,9.17985065927,19.4245,13.5395727383,0.0,8.3497,5.18987273826
 10/26  24:00:00,24.3826899405,4.08460302938,1.39628151293,0.0,4.58992532963,8.1892,7.46371515698,0.0863903159607,3.33988,4.03744484102
 10/27  01:00:00,15.0723986795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,15.0906413003,0.0,0.0,0.0,1.52997510988,7.4902,3.93193656354,0.0,3.33988,0.592056563541
 10/27  03:00:00,15.0961106615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.9101391448,0.0,0.0,0.0,1.52997510988,7.4902,3.9319424916,0.0,3.33988,0.5920624916
 10/27  05:00:00,23.8445560505,4.08460302938,0.0673347075288,0.0,4.58992532963,8.1892,8.59378848503,0.224088485031,8.3497,0.02
 10/27  06:00:00,40.0149619106,4.08460302938,0.638444733258,0.0,9.17985065927,19.4245,19.5867821017,0.0,16.6994,2.88738210168
 10/27  07:00:00,50.0976791255,4.08460302938,5.72349785629,0.0,9.17985065927,26.9147,36.6336580955,0.0,25.0491,11.5845580955
 10/27  08:00:00,51.1166153872,4.08460302938,8.84848522275,0.0,9.17985065927,26.9147,44.3930653738,0.0,33.3988,10.9942653738
 10/27  09:00:00,47.0688412597,4.08460302938,12.2557494955,0.0,9.17985065927,19.4245,33.7177948593,0.0,25.0491,8.66869485933
 10/27  10:00:00,58.2414495755,4.08460302938,15.9070634632,0.0,9.17985065927,26.9147,49.2575238552,0.0,41.7485,7.50902385519
 10/27  11:00:00,62.8307429038,4.08460302938,19.7692261161,0.0,9.17985065927,26.9147,50.9932193333,0.0,41.7485,9.24471933329
 10/27  12:00:00,64.9774993218,4.08460302938,22.5432488152,0.0,9.17985065927,26.9147,49.2562327813,0.0,41.7485,7.50773278131
 10/27  13:00:00,56.5613334578,4.08460302938,21.6788091907,0.0,9.17985065927,19.4245,40.3245853806,0.0,33.3988,6.92578538061
 10/27  14:00:00,53.8937813961,4.08460302938,19.0054843052,0.0,9.17985065927,19.4245,30.8182111336,0.0,25.0491,5.76911113361
 10/27  15:00:00,51.9669729861,4.08460302938,17.0785984132,0.0,9.17985065927,19.4245,39.1687057275,0.0,33.3988,5.76990572751
 10/27  16:00:00,61.0803685679,4.08460302938,18.7060681439,0.0,9.17985065927,26.9147,56.4430855876,0.0,50.0982,6.34488558758
 10/27  17:00:00,62.874021758,4.08460302938,20.5022801495,0.0,9.17985065927,26.9147,57.6059475546,0.0,50.0982,7.50774755463
 10/27  18:00:00,65.5779387009,4.08460302938,21.1029035311,0.0,9.17985065927,26.9147,61.0912166261,0.0,50.0982,10.9930166261
 10/27  19:00:00,56.9204694191,4.08460302938,17.8428783438,0.0,9.17985065927,19.4245,44.9800358245,0.0,33.3988,11.5812358245
 10/27  20:00:00,56.3294533233,4.08460302938,17.3043148766,0.0,9.17985065927,19.4245,42.6511594183,0.0,33.3988,9.25235941832
 10/27  21:00:00,52.7127243254,4.08460302938,13.7485641105,0.0,9.17985065927,19.4245,36.0418549514,0.0,25.0491,10.9927549514
 10/27  22:00:00,50.3792348445,4.08460302938,11.4273641693,0.0,9.17985065927,19.4245,25.3678499944,0.0,16.6994,8.66844999439
 10/27  23:00:00,49.1916309045,4.08460302938,9.47722266529,0.0,9.17985065927,19.4245,12.9653749536,0.0,8.3497,4.61567495356
 10/27  24:00:00,28.7169701812,4.08460302938,5.69681910242,0.0,4.58992532963,8.1892,7.41501918159,0.0372684028415,3.33988,4.03787077875
 10/28  01:00:00,15.0980999741,0.0,0.0,0.0,1.52997510988,7.4902,3.93197526155,0.0,3.33988,0.592095261548
 10/28  02:00:00,15.1141432615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,15.1266793894,0.0,0.0,0.0,1.52997510988,7.4902,3.93197379571,0.0,3.33988,0.592093795706
 10/28  04:00:00,15.3077108133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,26.5359418618,4.08460302938,3.35894236141,0.0,4.58992532963,8.1892,9.0866382206,0.144890277039,8.3497,0.592047943564
 10/28  06:00:00,44.3133529122,4.08460302938,5.20352207172,0.0,9.17985065927,19.4245,19.5868080272,0.0,16.6994,2.88740802716
 10/28  07:00:00,54.7911195027,4.08460302938,10.3935390718,0.0,9.17985065927,26.9147,27.9365690832,0.0,25.0491,2.8874690832
 10/28  08:00:00,54.0103560897,4.08460302938,11.7254021446,0.0,9.17985065927,26.9147,36.8597261959,0.0,33.3988,3.46092619589
 10/28  09:00:00,48.1425605911,4.08460302938,13.3232099192,0.0,9.17985065927,19.4245,34.8803918619,0.0,25.0491,9.83129186187
 10/28  10:00:00,57.4209463849,4.08460302938,15.0900737734,0.0,9.17985065927,26.9147,50.4163387588,0.0,41.7485,8.66783875881
 10/28  11:00:00,61.0130979439,4.08460302938,17.9592112212,0.0,9.17985065927,26.9147,51.5792903243,0.0,41.7485,9.83079032435
 10/28  12:00:00,61.7651739776,4.08460302938,19.3429040579,0.0,9.17985065927,26.9147,51.0021286535,0.0,41.7485,9.25362865352
 10/28  13:00:00,53.632363343,4.08460302938,18.764143317,0.0,9.17985065927,19.4245,42.6440130534,0.0,33.3988,9.24521305337
 10/28  14:00:00,53.4215706231,4.08460302938,18.5423014973,0.0,9.17985065927,19.4245,32.5571214382,0.0,25.0491,7.50802143816
 10/28  15:00:00,52.3415401295,4.08460302938,17.4585327246,0.0,9.17985065927,19.4245,41.4832345433,0.0,33.3988,8.08443454329
 10/28  16:00:00,60.2041958707,4.08460302938,17.8313523449,0.0,9.17985065927,26.9147,57.0233621532,0.0,50.0982,6.92516215315
 10/28  17:00:00,60.1174943866,4.08460302938,17.7500403846,0.0,9.17985065927,26.9147,57.6052544286,0.0,50.0982,7.50705442862
 10/28  18:00:00,62.0272445576,4.08460302938,17.564314642,0.0,9.17985065927,26.9147,61.0926243895,0.0,50.0982,10.9944243895
 10/28  19:00:00,52.4282170042,4.08460302938,13.1646651801,0.0,9.17985065927,19.4245,43.8140538124,0.0,33.3988,10.4152538124
 10/28  20:00:00,48.957951966,4.08460302938,9.75270973543,0.0,9.17985065927,19.4245,43.2279864834,0.0,33.3988,9.82918648343
 10/28  21:00:00,47.3851727949,4.08460302938,8.3251644008,0.0,9.17985065927,19.4245,35.4638600712,0.0,25.0491,10.4147600712
 10/28  22:00:00,45.3541014391,4.08460302938,6.44472394262,0.0,9.17985065927,19.4245,24.7832037652,0.0,16.6994,8.08380376525
 10/28  23:00:00,43.7968530205,4.08460302938,4.13862779671,0.0,9.17985065927,19.4245,14.1184362288,0.0,8.3497,5.76873622879
 10/28  24:00:00,23.1682784197,4.08460302938,0.225936488606,0.0,4.58992532963,8.1892,7.46563952063,0.0885866348135,3.33988,4.03717288581
 10/29  01:00:00,15.0006799523,0.0,0.0,0.0,1.52997510988,7.4902,3.93197495907,0.0,3.33988,0.592094959073
 10/29  02:00:00,15.0084716143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,15.014121641,0.0,0.0,0.0,1.52997510988,7.4902,3.93192913219,0.0,3.33988,0.592049132192
 10/29  04:00:00,15.175171504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.9732787349,4.08460302938,0.0,0.0,4.58992532963,8.1892,12.1645611353,3.22280606485,8.3497,0.592055070494
 10/29  06:00:00,38.9122584979,4.08460302938,0.0236865002487,0.0,9.17985065927,19.4245,21.7177831537,2.13132852811,16.6994,2.88705462558
 10/29  07:00:00,44.2539965448,4.08460302938,0.0235422861735,0.0,9.17985065927,26.9147,27.9363591629,0.0,25.0491,2.88725916294
 10/29  08:00:00,42.1605395401,4.08460302938,0.0170814191753,0.0,9.17985065927,26.9147,36.859971445,0.0,33.3988,3.46117144503
 10/29  09:00:00,34.6977586886,4.08460302938,0.00536691281161,0.0,9.17985065927,19.4245,27.9788591332,0.041723609426,25.0491,2.88803552373
 10/29  10:00:00,44.8024986323,4.08460302938,2.57425972833,0.0,9.17985065927,26.9147,51.5788962379,0.0,41.7485,9.83039623786
 10/29  11:00:00,48.8230705433,4.08460302938,5.85041105217,0.0,9.17985065927,26.9147,51.5799601139,0.0,41.7485,9.83146011386
 10/29  12:00:00,49.3557312155,4.08460302938,7.02838052717,0.0,9.17985065927,26.9147,49.2565477286,0.0,41.7485,7.50804772858
 10/29  13:00:00,41.3286521956,4.08460302938,6.53985736566,0.0,9.17985065927,19.4245,41.4837515528,0.0,33.3988,8.08495155282
 10/29  14:00:00,41.0240664701,4.08460302938,6.22889177924,0.0,9.17985065927,19.4245,30.8189373063,0.0,25.0491,5.76983730631
 10/29  15:00:00,40.9584188704,4.08460302938,6.16027444011,0.0,9.17985065927,19.4245,39.7436463514,0.0,33.3988,6.34484635142
 10/29  16:00:00,50.4099262143,4.08460302938,8.19229140305,0.0,9.17985065927,26.9147,55.8684773636,0.0,50.0982,5.77027736357
 10/29  17:00:00,49.5612326273,4.08460302938,7.36004011546,0.0,9.17985065927,26.9147,58.1832546863,0.0,50.0982,8.08505468627
 10/29  18:00:00,49.8088098864,4.08460302938,5.52077075519,0.0,9.17985065927,26.9147,59.9289253732,0.0,50.0982,9.83072537316
 10/29  19:00:00,42.0253615998,4.08460302938,2.96417634917,0.0,9.17985065927,19.4245,42.6528197064,0.0,33.3988,9.25401970641
 10/29  20:00:00,40.9618920298,4.08460302938,1.92753845949,0.0,9.17985065927,19.4245,41.4830650685,0.0,33.3988,8.08426506851
 10/29  21:00:00,39.5074095885,4.08460302938,0.567837916334,0.0,9.17985065927,19.4245,34.8793131769,0.0,25.0491,9.83021317692
 10/29  22:00:00,38.8301975034,4.08460302938,0.0223453435783,0.0,9.17985065927,19.4245,24.7834512652,0.0,16.6994,8.08405126518
 10/29  23:00:00,39.565151998,4.08460302938,0.0,0.0,9.17985065927,19.4245,12.4716073932,0.0845871469162,8.3497,4.03732024631
 10/29  24:00:00,22.8464167274,4.08460302938,0.00536398835151,0.0,4.58992532963,8.1892,8.19430230914,0.238896614038,3.33988,4.6155256951
 10/30  01:00:00,14.9335654581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196744926,0.0,3.33988,0.592087449262
 10/30  02:00:00,14.967632015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.9763057587,0.0,0.0,0.0,1.52997510988,7.4902,3.93197332824,0.0,3.33988,0.592093328243
 10/30  04:00:00,15.1436005984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.9746240541,4.08460302938,0.0,0.0,4.58992532963,8.1892,14.3823670856,5.44061961189,8.3497,0.592047473682
 10/30  06:00:00,38.9401986243,4.08460302938,0.0288590299742,0.0,9.17985065927,19.4245,19.7552446853,0.168781754733,16.6994,2.88706293054
 10/30  07:00:00,44.3052892809,4.08460302938,0.0382097676521,0.0,9.17985065927,26.9147,36.6493848975,0.0177639644997,25.0491,11.582520933
 10/30  08:00:00,42.6607915858,4.08460302938,0.46197901625,0.0,9.17985065927,26.9147,44.3933879303,0.0,33.3988,10.9945879303
 10/30  09:00:00,38.2244170689,4.08460302938,3.45971428583,0.0,9.17985065927,19.4245,33.7188295431,0.0,25.0491,8.66972954309
 10/30  10:00:00,49.033149072,4.08460302938,6.7401048226,0.0,9.17985065927,26.9147,49.8339509495,0.0,41.7485,8.08545094953
 10/30  11:00:00,54.4372088986,4.08460302938,11.3676777401,0.0,9.17985065927,26.9147,50.4172866388,0.0,41.7485,8.66878663875
 10/30  12:00:00,55.3533699173,4.08460302938,12.9355853336,0.0,9.17985065927,26.9147,49.8344853797,0.0,41.7485,8.08598537969
 10/30  13:00:00,46.4140911893,4.08460302938,11.5720074262,0.0,9.17985065927,19.4245,40.3228724521,0.0,33.3988,6.92407245208
 10/30  14:00:00,45.9344745027,4.08460302938,11.0773844611,0.0,9.17985065927,19.4245,30.819574521,0.0,25.0491,5.77047452098
 10/30  15:00:00,43.2499014185,4.08460302938,8.4155533445,0.0,9.17985065927,19.4245,39.1690717576,0.0,33.3988,5.7702717576
 10/30  16:00:00,50.8701090116,4.08460302938,8.57651732757,0.0,9.17985065927,26.9147,56.4434127877,0.0,50.0982,6.34521278768
 10/30  17:00:00,52.3094792291,4.08460302938,10.0731463061,0.0,9.17985065927,26.9147,57.606532077,0.0,50.0982,7.50833207698
 10/30  18:00:00,55.796300422,4.08460302938,11.443412855,0.0,9.17985065927,26.9147,61.0934935281,0.0,50.0982,10.9952935281
 10/30  19:00:00,48.2974597886,4.08460302938,9.14324693207,0.0,9.17985065927,19.4245,44.9813835346,0.0,33.3988,11.5825835346
 10/30  20:00:00,46.8455649873,4.08460302938,7.72196307604,0.0,9.17985065927,19.4245,43.2295738913,0.0,33.3988,9.83077389126
 10/30  21:00:00,44.2990110252,4.08460302938,5.27939633768,0.0,9.17985065927,19.4245,36.0436539525,0.0,25.0491,10.9945539525
 10/30  22:00:00,42.8202537811,4.08460302938,3.93389345985,0.0,9.17985065927,19.4245,25.3686360028,0.0,16.6994,8.66923600281
 10/30  23:00:00,42.3047045602,4.08460302938,2.64918698996,0.0,9.17985065927,19.4245,13.5404584562,0.0,8.3497,5.19075845622
 10/30  24:00:00,22.9853570822,4.08460302938,0.033934946231,0.0,4.58992532963,8.1892,7.51379116617,0.136267989629,3.33988,4.03764317654
 10/31  01:00:00,15.0327131197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,15.0611966058,0.0,0.0,0.0,1.52997510988,7.4902,3.93194873474,0.0,3.33988,0.592068734742
 10/31  03:00:00,15.074981328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.8962984534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.786756061,4.08460302938,0.0405509662439,0.0,4.58992532963,8.1892,9.17674842921,0.23495656751,8.3497,0.592091861704
 10/31  06:00:00,39.6656552166,4.08460302938,0.30566387617,0.0,9.17985065927,19.4245,19.586703348,0.0,16.6994,2.88730334798
 10/31  07:00:00,48.7058476791,4.08460302938,4.3332570061,0.0,9.17985065927,26.9147,37.2117861974,0.0,25.0491,12.1626861974
 10/31  08:00:00,48.5175231613,4.08460302938,6.2512287015,0.0,9.17985065927,26.9147,43.8154033446,0.0,33.3988,10.4166033446
 10/31  09:00:00,42.6161529421,4.08460302938,7.819203023,0.0,9.17985065927,19.4245,34.2951380426,0.0,25.0491,9.24603804262
 10/31  10:00:00,53.4826238017,4.08460302938,11.167349511,0.0,9.17985065927,26.9147,49.2588893109,0.0,41.7485,7.51038931087
 10/31  11:00:00,59.1889573022,4.08460302938,16.1292243203,0.0,9.17985065927,26.9147,50.994155401,0.0,41.7485,9.24565540103
 10/31  12:00:00,61.2111503399,4.08460302938,18.7901816352,0.0,9.17985065927,26.9147,49.2576781799,0.0,41.7485,7.50917817994
 10/31  13:00:00,50.7099522352,4.08460302938,15.8601295815,0.0,9.17985065927,19.4245,40.3266752396,0.0,33.3988,6.92787523964
 10/31  14:00:00,47.8330411381,4.08460302938,12.983295867,0.0,9.17985065927,19.4245,31.3943660164,0.0,25.0491,6.34526601642
 10/31  15:00:00,45.9146278517,4.08460302938,11.0736197448,0.0,9.17985065927,19.4245,39.1686432719,0.0,33.3988,5.76984327194
 10/31  16:00:00,55.6269126198,4.08460302938,13.3010982037,0.0,9.17985065927,26.9147,56.4437877715,0.0,50.0982,6.34558777154
 10/31  17:00:00,58.0494595079,4.08460302938,15.7236097555,0.0,9.17985065927,26.9147,57.6067566087,0.0,50.0982,7.50855660874
 10/31  18:00:00,62.2085726602,4.08460302938,17.7744998188,0.0,9.17985065927,26.9147,61.0934764413,0.0,50.0982,10.9952764413
 10/31  19:00:00,54.0230228166,4.08460302938,15.027829131,0.0,9.17985065927,19.4245,44.9822809213,0.0,33.3988,11.5834809213
 10/31  20:00:00,53.0294351378,4.08460302938,14.0400497715,0.0,9.17985065927,19.4245,43.2289171661,0.0,33.3988,9.83011716608
 10/31  21:00:00,49.9251522788,4.08460302938,10.9949027951,0.0,9.17985065927,19.4245,36.0449041941,0.0,25.0491,10.9958041941
 10/31  22:00:00,47.4935854122,4.08460302938,8.5677247848,0.0,9.17985065927,19.4245,25.3680109991,0.0,16.6994,8.6686109991
 10/31  23:00:00,46.0532226113,4.08460302938,6.36425278942,0.0,9.17985065927,19.4245,13.5405831513,0.0,8.3497,5.19088315127
 10/31  24:00:00,25.3242496126,4.08460302938,2.33343267229,0.0,4.58992532963,8.1892,7.45806356536,0.080360238054,3.33988,4.03782332731
 11/01  01:00:00,15.0714607501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  02:00:00,15.0850420539,0.0,0.0,0.0,1.52997510988,7.4902,3.93193441229,0.0,3.33988,0.592054412287
 11/01  03:00:00,15.0871107205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,15.2579993076,0.0,0.0,0.0,1.52997510988,7.4902,3.93194034377,0.0,3.33988,0.592060343772
 11/01  05:00:00,23.1069799464,4.08460302938,0.00341574733931,0.0,4.58992532963,8.1892,8.6286900547,0.258990054701,8.3497,0.02
 11/01  06:00:00,39.0949676946,4.08460302938,0.0454877690961,0.0,9.17985065927,19.4245,20.1601240799,0.0,16.6994,3.46072407993
 11/01  07:00:00,46.51319189,4.08460302938,2.15683254258,0.0,9.17985065927,26.9147,36.6300853935,0.0,25.0491,11.5809853935
 11/01  08:00:00,45.4458741069,4.08460302938,3.20337333963,0.0,9.17985065927,26.9147,44.3930821403,0.0,33.3988,10.9942821403
 11/01  09:00:00,37.7219484434,4.08460302938,2.96457857392,0.0,9.17985065927,19.4245,33.7188656697,0.0,25.0491,8.66976566975
 11/01  10:00:00,46.1558398793,4.08460302938,3.89948193994,0.0,9.17985065927,26.9147,49.8331974014,0.0,41.7485,8.08469740139
 11/01  11:00:00,50.8824819144,4.08460302938,7.88034351536,0.0,9.17985065927,26.9147,50.4162678842,0.0,41.7485,8.66776788418
 11/01  12:00:00,54.5349985479,4.08460302938,12.1641774648,0.0,9.17985065927,26.9147,49.8329907229,0.0,41.7485,8.08449072286
 11/01  13:00:00,45.987539991,4.08460302938,11.1740255937,0.0,9.17985065927,19.4245,40.3255480527,0.0,33.3988,6.92674805269
 11/01  14:00:00,43.9792836167,4.08460302938,9.15740977871,0.0,9.17985065927,19.4245,31.3940919555,0.0,25.0491,6.34499195555
 11/01  15:00:00,43.2644792663,4.08460302938,8.43770878993,0.0,9.17985065927,19.4245,39.1686784889,0.0,33.3988,5.76987848895
 11/01  16:00:00,51.7934657381,4.08460302938,9.484687866,0.0,9.17985065927,26.9147,55.8678550462,0.0,50.0982,5.76965504615
 11/01  17:00:00,52.1947132119,4.08460302938,9.90009795481,0.0,9.17985065927,26.9147,58.1830575495,0.0,50.0982,8.08485754955
 11/01  18:00:00,55.1070810953,4.08460302938,10.7219622954,0.0,9.17985065927,26.9147,61.0940578798,0.0,50.0982,10.9958578798
 11/01  19:00:00,47.3557352989,4.08460302938,8.2168708996,0.0,9.17985065927,19.4245,44.9817900234,0.0,33.3988,11.5829900234
 11/01  20:00:00,46.5396677102,4.08460302938,7.41798348025,0.0,9.17985065927,19.4245,43.2296462398,0.0,33.3988,9.83084623979
 11/01  21:00:00,43.5002770841,4.08460302938,4.48058291891,0.0,9.17985065927,19.4245,36.0434542117,0.0,25.0491,10.9943542117
 11/01  22:00:00,41.5170221872,4.08460302938,2.63341681043,0.0,9.17985065927,19.4245,25.3674929516,0.0,16.6994,8.6680929516
 11/01  23:00:00,40.2174047793,4.08460302938,0.577793576321,0.0,9.17985065927,19.4245,13.5405012872,0.0,8.3497,5.1908012872
 11/01  24:00:00,22.9162877907,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.54540828266,0.167564049783,3.33988,4.03796423287
 11/02  01:00:00,14.9907046876,0.0,0.0,0.0,1.52997510988,7.4902,3.93194564291,0.0,3.33988,0.592065642913
 11/02  02:00:00,15.0073884617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  03:00:00,15.013583806,0.0,0.0,0.0,1.52997510988,7.4902,3.93195155652,0.0,3.33988,0.592071556522
 11/02  04:00:00,15.1823208415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  05:00:00,23.007519967,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.4014121031,3.03171210313,8.3497,0.02
 11/02  06:00:00,38.9761045949,4.08460302938,0.0368612807549,0.0,9.17985065927,19.4245,20.1601196057,0.0,16.6994,3.46071960565
 11/02  07:00:00,44.3074549565,4.08460302938,0.031815910467,0.0,9.17985065927,26.9147,36.6506391756,0.0179771887647,25.0491,11.5835619869
 11/02  08:00:00,42.2758649109,4.08460302938,0.0886169865543,0.0,9.17985065927,26.9147,44.394448811,0.0,33.3988,10.995648811
 11/02  09:00:00,35.1760998402,4.08460302938,0.444427334196,0.0,9.17985065927,19.4245,34.2956210601,0.0,25.0491,9.24652106009
 11/02  10:00:00,45.5804326938,4.08460302938,3.32998961758,0.0,9.17985065927,26.9147,49.2590207036,0.0,41.7485,7.51052070361
 11/02  11:00:00,49.5065338524,4.08460302938,6.51624736289,0.0,9.17985065927,26.9147,50.9950571878,0.0,41.7485,9.24655718777
 11/02  12:00:00,50.4998082984,4.08460302938,8.14611882911,0.0,9.17985065927,26.9147,49.8339077462,0.0,41.7485,8.08540774625
 11/02  13:00:00,43.1221554523,4.08460302938,8.30872914833,0.0,9.17985065927,19.4245,40.3246999456,0.0,33.3988,6.92589994555
 11/02  14:00:00,43.2028282619,4.08460302938,8.37057415883,0.0,9.17985065927,19.4245,30.8188071578,0.0,25.0491,5.76970715782
 11/02  15:00:00,42.3302896661,4.08460302938,7.50248965758,0.0,9.17985065927,19.4245,39.7448612177,0.0,33.3988,6.34606121771
 11/02  16:00:00,50.8304708702,4.08460302938,8.54193010194,0.0,9.17985065927,26.9147,55.8689679032,0.0,50.0982,5.77076790322
 11/02  17:00:00,51.8925593893,4.08460302938,9.64680910862,0.0,9.17985065927,26.9147,58.1843473104,0.0,50.0982,8.08614731039
 11/02  18:00:00,53.8542373318,4.08460302938,9.51824567791,0.0,9.17985065927,26.9147,61.0946396557,0.0,50.0982,10.9964396557
 11/02  19:00:00,44.4883029779,4.08460302938,5.38411601627,0.0,9.17985065927,19.4245,44.9815526524,0.0,33.3988,11.5827526524
 11/02  20:00:00,42.2510642133,4.08460302938,3.18792811273,0.0,9.17985065927,19.4245,43.2305522694,0.0,33.3988,9.83175226943
 11/02  21:00:00,39.9851785342,4.08460302938,1.01762639798,0.0,9.17985065927,19.4245,36.0439120715,0.0,25.0491,10.9948120715
 11/02  22:00:00,39.0681802871,4.08460302938,0.233827959022,0.0,9.17985065927,19.4245,25.3671216273,0.0,16.6994,8.66772162725
 11/02  23:00:00,39.5894940883,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6364850191,0.096762987584,8.3497,5.19002203154
 11/02  24:00:00,22.8673745454,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.60842087536,0.230980770871,3.33988,4.03756010449
 11/03  01:00:00,14.9471252068,0.0,0.0,0.0,1.52997510988,7.4902,3.93196530927,0.0,3.33988,0.592085309275
 11/03  02:00:00,14.9714203173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.9839085988,0.0,0.0,0.0,1.52997510988,7.4902,3.93197121174,0.0,3.33988,0.59209121174
 11/03  04:00:00,15.7267686307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.5504045077,4.08460302938,0.0,0.0,4.58992532963,8.1892,17.2963242667,8.35457892039,8.3497,0.592045346338
 11/03  06:00:00,39.2036929035,4.08460302938,0.0305539090994,0.0,9.17985065927,19.4245,23.3192085107,3.73230356927,16.6994,2.88750494144
 11/03  07:00:00,44.2958745574,4.08460302938,0.0402262049376,0.0,9.17985065927,26.9147,37.212639806,0.0,25.0491,12.163539806
 11/03  08:00:00,42.183519099,4.08460302938,0.0120421567111,0.0,9.17985065927,26.9147,43.817925815,0.0,33.3988,10.419125815
 11/03  09:00:00,34.9747087962,4.08460302938,0.24911571574,0.0,9.17985065927,19.4245,34.3010385605,0.00457330853897,25.0491,9.24736525198
 11/03  10:00:00,45.0987161206,4.08460302938,2.84928192498,0.0,9.17985065927,26.9147,49.8355289255,0.0,41.7485,8.08702892546
 11/03  11:00:00,49.3297507273,4.08460302938,6.32761232825,0.0,9.17985065927,26.9147,50.4189251987,0.0,41.7485,8.67042519867
 11/03  12:00:00,50.7610515351,4.08460302938,8.4123561407,0.0,9.17985065927,26.9147,49.8334833138,0.0,41.7485,8.08498331381
 11/03  13:00:00,43.0590911567,4.08460302938,8.24520883833,0.0,9.17985065927,19.4245,40.325955693,0.0,33.3988,6.92715569305
 11/03  14:00:00,42.5020494998,4.08460302938,7.67883524022,0.0,9.17985065927,19.4245,31.3941788096,0.0,25.0491,6.3450788096
 11/03  15:00:00,42.5881978889,4.08460302938,7.75725575501,0.0,9.17985065927,19.4245,39.1694387854,0.0,33.3988,5.77063878539
 11/03  16:00:00,51.0891824104,4.08460302938,8.81262511924,0.0,9.17985065927,26.9147,56.4436145933,0.0,50.0982,6.34541459327
 11/03  17:00:00,51.6414894381,4.08460302938,9.40240017795,0.0,9.17985065927,26.9147,58.1843024871,0.0,50.0982,8.08610248714
 11/03  18:00:00,53.5780718201,4.08460302938,9.23393805882,0.0,9.17985065927,26.9147,60.5160161292,0.0,50.0982,10.4178161292
 11/03  19:00:00,46.0789854482,4.08460302938,7.1281034675,0.0,9.17985065927,19.4245,45.5619723735,0.0,33.3988,12.1631723735
 11/03  20:00:00,44.7961869121,4.08460302938,5.85894451035,0.0,9.17985065927,19.4245,43.2293729428,0.0,33.3988,9.83057294279
 11/03  21:00:00,42.5517749231,4.08460302938,3.67164666265,0.0,9.17985065927,19.4245,36.0468837634,0.0,25.0491,10.9977837634
 11/03  22:00:00,40.6165860032,4.08460302938,1.74602463061,0.0,9.17985065927,19.4245,25.3665253769,0.0,16.6994,8.66712537691
 11/03  23:00:00,39.9546342325,4.08460302938,0.320188402137,0.0,9.17985065927,19.4245,13.5401993648,0.0,8.3497,5.19049936482
 11/03  24:00:00,22.9146840087,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.52190464555,0.14442829618,3.33988,4.03759634937
 11/04  01:00:00,14.9908326542,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437347,0.0,3.33988,0.592094373472
 11/04  02:00:00,15.0094425409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,15.0238190361,0.0,0.0,0.0,1.52997510988,7.4902,3.9319507666,0.0,3.33988,0.592070766599
 11/04  04:00:00,15.1961243296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,23.0152219635,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.9611782104,3.0194015399,8.3497,0.592076670487
 11/04  06:00:00,39.0060995391,4.08460302938,0.049454919879,0.0,9.17985065927,19.4245,19.5871138596,0.0,16.6994,2.88771385957
 11/04  07:00:00,44.3416104107,4.08460302938,0.0263935738065,0.0,9.17985065927,26.9147,28.5100129795,0.0,25.0491,3.46091297946
 11/04  08:00:00,42.6924915472,4.08460302938,0.477411041464,0.0,9.17985065927,26.9147,36.2867261027,0.0,33.3988,2.88792610265
 11/04  09:00:00,38.2788079472,4.08460302938,3.51341515336,0.0,9.17985065927,19.4245,34.8818525007,0.0,25.0491,9.83275250068
 11/04  10:00:00,49.7984292671,4.08460302938,7.50485042424,0.0,9.17985065927,26.9147,50.9958279811,0.0,41.7485,9.24732798114
 11/04  11:00:00,55.337118853,4.08460302938,12.2948748932,0.0,9.17985065927,26.9147,51.5810805706,0.0,41.7485,9.83258057065
 11/04  12:00:00,56.6256030493,4.08460302938,14.2184569861,0.0,9.17985065927,26.9147,51.5801547638,0.0,41.7485,9.83165476383
 11/04  13:00:00,48.575075904,4.08460302938,13.7256865705,0.0,9.17985065927,19.4245,42.6456366836,0.0,33.3988,9.24683668359
 11/04  14:00:00,47.9404109307,4.08460302938,13.077794166,0.0,9.17985065927,19.4245,33.1354896908,0.0,25.0491,8.08638969085
 11/04  15:00:00,48.5932738479,4.08460302938,13.7257587769,0.0,9.17985065927,19.4245,41.4848314384,0.0,33.3988,8.08603143836
 11/04  16:00:00,57.5989592284,4.08460302938,15.2409900932,0.0,9.17985065927,26.9147,57.0254377782,0.0,50.0982,6.92723777822
 11/04  17:00:00,56.5774235047,4.08460302938,14.2278830149,0.0,9.17985065927,26.9147,58.1846740536,0.0,50.0982,8.08647405365
 11/04  18:00:00,60.4273772209,4.08460302938,15.9863134765,0.0,9.17985065927,26.9147,61.0940459026,0.0,50.0982,10.9958459026
 11/04  19:00:00,54.6395357948,4.08460302938,15.4167938464,0.0,9.17985065927,19.4245,44.3961068461,0.0,33.3988,10.9973068461
 11/04  20:00:00,50.5791112133,4.08460302938,11.4042570744,0.0,9.17985065927,19.4245,43.2307422416,0.0,33.3988,9.83194224159
 11/04  21:00:00,48.4984759361,4.08460302938,9.43577571482,0.0,9.17985065927,19.4245,36.0457780349,0.0,25.0491,10.9966780349
 11/04  22:00:00,47.2140198345,4.08460302938,8.28630892575,0.0,9.17985065927,19.4245,24.7849788309,0.0,16.6994,8.08557883086
 11/04  23:00:00,45.5621873338,4.08460302938,5.87707414708,0.0,9.17985065927,19.4245,14.119422377,0.0,8.3497,5.769722377
 11/04  24:00:00,24.8534843814,4.08460302938,1.8685639225,0.0,4.58992532963,8.1892,7.51612361309,0.138722605629,3.33988,4.03752100746
 11/05  01:00:00,15.0599730278,0.0,0.0,0.0,1.52997510988,7.4902,3.93197267833,0.0,3.33988,0.592092678333
 11/05  02:00:00,15.0761797352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  03:00:00,15.0706343756,0.0,0.0,0.0,1.52997510988,7.4902,3.9319527472,0.0,3.33988,0.592072747202
 11/05  04:00:00,15.2413685579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,23.080105706,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.24228377288,0.300505107214,8.3497,0.592078665666
 11/05  06:00:00,39.0482602578,4.08460302938,0.0432994897177,0.0,9.17985065927,19.4245,19.5870352331,0.0,16.6994,2.88763523305
 11/05  07:00:00,44.5574447122,4.08460302938,0.219739956883,0.0,9.17985065927,26.9147,28.5097537046,0.0,25.0491,3.46065370455
 11/05  08:00:00,45.5836324968,4.08460302938,3.34415629648,0.0,9.17985065927,26.9147,36.2866470229,0.0,33.3988,2.88784702291
 11/05  09:00:00,40.2211375524,4.08460302938,5.434722272,0.0,9.17985065927,19.4245,28.5108447786,0.0,25.0491,3.46174477857
 11/05  10:00:00,53.4745742428,4.08460302938,11.1653610194,0.0,9.17985065927,26.9147,51.5817497638,0.0,41.7485,9.83324976384
 11/05  11:00:00,57.5074702498,4.08460302938,14.4521227859,0.0,9.17985065927,26.9147,51.5812924887,0.0,41.7485,9.83279248873
 11/05  12:00:00,58.9783550505,4.08460302938,16.5574395914,0.0,9.17985065927,26.9147,49.8343060387,0.0,41.7485,8.08580603875
 11/05  13:00:00,51.7223233784,4.08460302938,16.8589916783,0.0,9.17985065927,19.4245,41.4848002869,0.0,33.3988,8.0860002869
 11/05  14:00:00,51.5783539646,4.08460302938,16.7096319111,0.0,9.17985065927,19.4245,31.3955138162,0.0,25.0491,6.34641381618
 11/05  15:00:00,50.8733022316,4.08460302938,16.0037002068,0.0,9.17985065927,19.4245,39.1701323775,0.0,33.3988,5.77133237753
 11/05  16:00:00,60.6531867024,4.08460302938,18.2934130583,0.0,9.17985065927,26.9147,56.4435185724,0.0,50.0982,6.34531857242
 11/05  17:00:00,59.8100566078,4.08460302938,17.475826421,0.0,9.17985065927,26.9147,58.1844551587,0.0,50.0982,8.08625515869
 11/05  18:00:00,60.5631727273,4.08460302938,16.1435537501,0.0,9.17985065927,26.9147,59.9297312191,0.0,50.0982,9.83153121914
 11/05  19:00:00,53.2738688001,4.08460302938,14.0502400178,0.0,9.17985065927,19.4245,43.2315039406,0.0,33.3988,9.83270394059
 11/05  20:00:00,53.2503696987,4.08460302938,14.0648563788,0.0,9.17985065927,19.4245,41.4855517182,0.0,33.3988,8.08675171816
 11/05  21:00:00,49.9846968769,4.08460302938,10.9126737913,0.0,9.17985065927,19.4245,35.4593062265,0.0,25.0491,10.4102062265
 11/05  22:00:00,49.6647666548,4.08460302938,10.7164331895,0.0,9.17985065927,19.4245,24.7842319234,0.0,16.6994,8.08483192343
 11/05  23:00:00,50.0045694662,4.08460302938,10.2917682917,0.0,9.17985065927,19.4245,12.3878771764,0.0,8.3497,4.0381771764
 11/05  24:00:00,29.5833372459,4.08460302938,6.55734606514,0.0,4.58992532963,8.1892,8.56923221771,0.0379819376317,3.33988,5.19137028008
 11/06  01:00:00,28.1801318672,4.08460302938,5.179468645,0.0,4.58992532963,8.1892,7.3776467473,0.0,3.33988,4.0377667473
 11/06  02:00:00,15.0939484682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,15.1141715522,0.0,0.0,0.0,1.52997510988,7.4902,3.9319754933,0.0,3.33988,0.592095493297
 11/06  04:00:00,15.1126260126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,15.3063473207,0.0,0.0,0.0,1.52997510988,7.4902,3.93192965143,0.0,3.33988,0.592049651435
 11/06  06:00:00,28.4639157854,4.08460302938,5.27128249254,0.0,4.58992532963,8.1892,8.48715967351,0.11745967351,8.3497,0.02
 11/06  07:00:00,44.2649410919,4.08460302938,7.24968994015,0.0,9.17985065927,19.4245,20.1603459698,0.0,16.6994,3.46094596975
 11/06  08:00:00,55.5764550953,4.08460302938,13.260794949,0.0,9.17985065927,26.9147,36.6351041498,0.0,25.0491,11.5860041498
 11/06  09:00:00,59.201334364,4.08460302938,16.8727949162,0.0,9.17985065927,26.9147,44.3965255856,0.0,33.3988,10.9977255856
 11/06  10:00:00,52.5376823973,4.08460302938,17.6856741307,0.0,9.17985065927,19.4245,34.2973023928,0.0,25.0491,9.24820239282
 11/06  11:00:00,61.0836274937,4.08460302938,18.7279981086,0.0,9.17985065927,26.9147,49.834128735,0.0,41.7485,8.08562873503
 11/06  12:00:00,62.0492468685,4.08460302938,19.0004307715,0.0,9.17985065927,26.9147,50.9944608951,0.0,41.7485,9.24596089514
 11/06  13:00:00,60.7874390681,4.08460302938,18.3927088686,0.0,9.17985065927,26.9147,49.8339710375,0.0,41.7485,8.08547103745
 11/06  14:00:00,48.7233347024,4.08460302938,13.8959338088,0.0,9.17985065927,19.4245,40.3258709761,0.0,33.3988,6.92707097611
 11/06  15:00:00,44.71010284,4.08460302938,9.88365511084,0.0,9.17985065927,19.4245,31.3946324045,0.0,25.0491,6.34553240454
 11/06  16:00:00,41.0867330263,4.08460302938,6.2794065537,0.0,9.17985065927,19.4245,39.1689018424,0.0,33.3988,5.77010184235
 11/06  17:00:00,47.9985483192,4.08460302938,5.72136141821,0.0,9.17985065927,26.9147,56.4449557392,0.0,50.0982,6.34675573919
 11/06  18:00:00,48.9669957043,4.08460302938,4.60341185705,0.0,9.17985065927,26.9147,58.1850244728,0.0,50.0982,8.08682447277
 11/06  19:00:00,50.662249961,4.08460302938,4.21233335346,0.0,9.17985065927,26.9147,61.0957408997,0.0,50.0982,10.9975408997
 11/06  20:00:00,41.155545343,4.08460302938,2.10568638055,0.0,9.17985065927,19.4245,45.5635053418,0.0,33.3988,12.1647053418
 11/06  21:00:00,39.9603439302,4.08460302938,0.942173613577,0.0,9.17985065927,19.4245,43.2303879673,0.0,33.3988,9.83158796734
 11/06  22:00:00,39.1222163071,4.08460302938,0.195826078645,0.0,9.17985065927,19.4245,36.0470548289,0.0,25.0491,10.9979548289
 11/06  23:00:00,38.7887515801,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0218915258,0.0778766071012,16.6994,9.24461491865
 11/06  24:00:00,39.5184451793,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.7982916315,0.832744881828,8.3497,4.61584674972
 11/07  01:00:00,22.7860022079,4.08460302938,0.0,0.0,4.58992532963,8.1892,20.6282759684,12.6758721032,3.33988,4.61252386523
 11/07  02:00:00,14.8793371956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.9028502742,0.0,0.0,0.0,1.52997510988,7.4902,3.93194128887,0.0,3.33988,0.592061288867
 11/07  04:00:00,14.9022158573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.5860029903,0.0,0.0,0.0,1.52997510988,7.4902,3.9319472094,0.0,3.33988,0.592067209403
 11/07  06:00:00,23.4014732576,4.08460302938,0.0,0.0,4.58992532963,8.1892,37.9324212391,29.5627212391,8.3497,0.02
 11/07  07:00:00,38.0065794001,4.08460302938,0.02349252903,0.0,9.17985065927,19.4245,46.5900724737,26.4295044071,16.6994,3.46116806656
 11/07  08:00:00,42.070445774,4.08460302938,0.022809779138,0.0,9.17985065927,26.9147,50.4420016027,13.8067384436,25.0491,11.5861631592
 11/07  09:00:00,42.0808434989,4.08460302938,0.0,0.0,9.17985065927,26.9147,51.4208490385,7.02389416149,33.3988,10.998154877
 11/07  10:00:00,34.6184921677,4.08460302938,0.000984713914675,0.0,9.17985065927,19.4245,35.4432821557,1.14612426126,25.0491,9.24805789444
 11/07  11:00:00,42.1497850057,4.08460302938,0.00823003315389,0.0,9.17985065927,26.9147,49.8357058246,0.0,41.7485,8.08720582464
 11/07  12:00:00,43.5804280759,4.08460302938,0.692014633721,0.0,9.17985065927,26.9147,50.9957864982,0.0,41.7485,9.2472864982
 11/07  13:00:00,44.795548144,4.08460302938,2.55163139038,0.0,9.17985065927,26.9147,49.8348879368,0.0,41.7485,8.08638793683
 11/07  14:00:00,37.3189916055,4.08460302938,2.59103526664,0.0,9.17985065927,19.4245,40.3265221161,0.0,33.3988,6.92772211611
 11/07  15:00:00,37.0611775157,4.08460302938,2.31547284663,0.0,9.17985065927,19.4245,31.3946389835,0.0,25.0491,6.34553898347
 11/07  16:00:00,36.7236319016,4.08460302938,1.97168747617,0.0,9.17985065927,19.4245,39.7446012762,0.0,33.3988,6.34580127624
 11/07  17:00:00,44.6570930687,4.08460302938,2.49948971624,0.0,9.17985065927,26.9147,55.8697755273,0.0,50.0982,5.7715755273
 11/07  18:00:00,46.2575573552,4.08460302938,2.00247321849,0.0,9.17985065927,26.9147,58.1848996059,0.0,50.0982,8.08669960588
 11/07  19:00:00,48.1936275904,4.08460302938,1.8341497453,0.0,9.17985065927,26.9147,61.0958561847,0.0,50.0982,10.9976561847
 11/07  20:00:00,39.7311863192,4.08460302938,0.867213344837,0.0,9.17985065927,19.4245,45.5645242703,0.0,33.3988,12.1657242703
 11/07  21:00:00,39.488753966,4.08460302938,0.625495646767,0.0,9.17985065927,19.4245,43.2314585876,0.0,33.3988,9.83265858762
 11/07  22:00:00,38.8117342056,4.08460302938,0.00580452786535,0.0,9.17985065927,19.4245,36.6242056808,0.0,25.0491,11.5751056808
 11/07  23:00:00,38.7865473744,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.4666877021,0.0948933809267,16.6994,8.67239432113
 11/07  24:00:00,39.5253520531,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.7842550175,1.24325203537,8.3497,5.1913029821
 11/08  01:00:00,22.8004922955,4.08460302938,0.0,0.0,4.58992532963,8.1892,21.1207104667,13.7429385147,3.33988,4.037891952
 11/08  02:00:00,14.8888643948,0.0,0.0,0.0,1.52997510988,7.4902,3.93197442018,0.0,3.33988,0.592094420182
 11/08  03:00:00,14.9198082034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  04:00:00,14.9328918907,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558145,0.0,3.33988,0.59208558145
 11/08  05:00:00,15.0964921304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.9340505264,4.08460302938,0.0,0.0,4.58992532963,8.1892,27.6679548064,18.7261633446,8.3497,0.592091461823
 11/08  07:00:00,37.8447113804,4.08460302938,0.0305033276314,0.0,9.17985065927,19.4245,33.384250053,13.7975201741,16.6994,2.88732987894
 11/08  08:00:00,42.1473563094,4.08460302938,0.0210526017387,0.0,9.17985065927,26.9147,37.8594164396,0.645718493093,25.0491,12.1645979465
 11/08  09:00:00,42.7234081032,4.08460302938,0.516820211734,0.0,9.17985065927,26.9147,44.4021457948,0.00470627594895,33.3988,10.9986395188
 11/08  10:00:00,37.7380068865,4.08460302938,2.97001797644,0.0,9.17985065927,19.4245,34.2979029349,0.0,25.0491,9.24880293488
 11/08  11:00:00,47.4074308356,4.08460302938,5.12534589511,0.0,9.17985065927,26.9147,49.8358823378,0.0,41.7485,8.08738233779
 11/08  12:00:00,51.2252426688,4.08460302938,8.19625193612,0.0,9.17985065927,26.9147,50.9957570998,0.0,41.7485,9.24725709984
 11/08  13:00:00,52.7741605943,4.08460302938,10.3888443613,0.0,9.17985065927,26.9147,49.8353120922,0.0,41.7485,8.08681209216
 11/08  14:00:00,43.00320329,4.08460302938,8.18967674554,0.0,9.17985065927,19.4245,40.3265948539,0.0,33.3988,6.92779485389
 11/08  15:00:00,41.98251424,4.08460302938,7.16441278759,0.0,9.17985065927,19.4245,31.3960463441,0.0,25.0491,6.34694634409
 11/08  16:00:00,40.4621729754,4.08460302938,5.65537128971,0.0,9.17985065927,19.4245,39.74570135,0.0,33.3988,6.34690135004
 11/08  17:00:00,48.6996374022,4.08460302938,6.43474795234,0.0,9.17985065927,26.9147,55.869934874,0.0,50.0982,5.77173487401
 11/08  18:00:00,50.6596967836,4.08460302938,6.33719905004,0.0,9.17985065927,26.9147,58.1851408443,0.0,50.0982,8.08694084431
 11/08  19:00:00,52.4017929961,4.08460302938,5.98697927065,0.0,9.17985065927,26.9147,61.6746241682,0.0,50.0982,11.5764241682
 11/08  20:00:00,42.4203433117,4.08460302938,3.34228023013,0.0,9.17985065927,19.4245,44.9850046848,0.0,33.3988,11.5862046848
 11/08  21:00:00,40.8418837007,4.08460302938,1.79382550158,0.0,9.17985065927,19.4245,43.808816818,0.0,33.3988,10.410016818
 11/08  22:00:00,39.495025364,4.08460302938,0.536945617967,0.0,9.17985065927,19.4245,36.0480411171,0.0,25.0491,10.9989411171
 11/08  23:00:00,38.8313662969,4.08460302938,0.00359543472053,0.0,9.17985065927,19.4245,26.0104990317,0.0646886053866,16.6994,9.24641042631
