Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  24:00:00,39.5708737656,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6461969102,0.105866574625,8.3497,5.19063033558
 11/09  01:00:00,22.8487815769,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.2586792817,0.880162405484,3.33988,4.03863687622
 11/09  02:00:00,14.9401766026,0.0,0.0,0.0,1.52997510988,7.4902,3.93193664731,0.0,3.33988,0.592056647308
 11/09  03:00:00,14.9641464012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.9803342297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  05:00:00,15.1591756141,0.0,0.0,0.0,1.52997510988,7.4902,3.93194257523,0.0,3.33988,0.592062575233
 11/09  06:00:00,22.9860090725,4.08460302938,0.0,0.0,4.58992532963,8.1892,15.9029147379,7.53321473792,8.3497,0.02
 11/09  07:00:00,37.8812234907,4.08460302938,0.0328176091276,0.0,9.17985065927,19.4245,27.1203183215,6.96019236112,16.6994,3.46072596042
 11/09  08:00:00,42.2563861704,4.08460302938,0.0773845082003,0.0,9.17985065927,26.9147,37.2366003587,0.0212743702154,25.0491,12.1662259885
 11/09  09:00:00,45.8078398121,4.08460302938,3.55220850293,0.0,9.17985065927,26.9147,44.3982426363,0.0,33.3988,10.9994426363
 11/09  10:00:00,41.1242394454,4.08460302938,6.32129532276,0.0,9.17985065927,19.4245,34.2979382314,0.0,25.0491,9.2488382314
 11/09  11:00:00,50.9533280338,4.08460302938,8.63286072015,0.0,9.17985065927,26.9147,49.8362736533,0.0,41.7485,8.08777365331
 11/09  12:00:00,54.0197989282,4.08460302938,10.9742591305,0.0,9.17985065927,26.9147,50.9963324483,0.0,41.7485,9.2478324483
 11/09  13:00:00,55.4776894927,4.08460302938,13.0635716245,0.0,9.17985065927,26.9147,49.8351325241,0.0,41.7485,8.08663252407
 11/09  14:00:00,47.3696415567,4.08460302938,12.517267889,0.0,9.17985065927,19.4245,40.3270900944,0.0,33.3988,6.92829009441
 11/09  15:00:00,45.9444050948,4.08460302938,11.0918228467,0.0,9.17985065927,19.4245,31.3956851633,0.0,25.0491,6.34658516326
 11/09  16:00:00,44.8537566252,4.08460302938,10.0009669147,0.0,9.17985065927,19.4245,39.7450158095,0.0,33.3988,6.34621580954
 11/09  17:00:00,52.9374455559,4.08460302938,10.6108472289,0.0,9.17985065927,26.9147,55.8702369296,0.0,50.0982,5.77203692963
 11/09  18:00:00,54.3259762938,4.08460302938,9.92011724585,0.0,9.17985065927,26.9147,58.7620822244,0.0,50.0982,8.66388222439
 11/09  19:00:00,56.9046545676,4.08460302938,10.4445007856,0.0,9.17985065927,26.9147,61.0967142491,0.0,50.0982,10.9985142491
 11/09  20:00:00,47.3107419181,4.08460302938,8.17218655564,0.0,9.17985065927,19.4245,45.564485074,0.0,33.3988,12.165685074
 11/09  21:00:00,46.943287317,4.08460302938,7.82071165289,0.0,9.17985065927,19.4245,43.2319770903,0.0,33.3988,9.8331770903
 11/09  22:00:00,45.2674572675,4.08460302938,6.2340267998,0.0,9.17985065927,19.4245,36.0465219027,0.0,25.0491,10.9974219027
 11/09  23:00:00,43.6528094682,4.08460302938,4.74708204223,0.0,9.17985065927,19.4245,25.9493377997,0.0,16.6994,9.24993779975
 11/09  24:00:00,42.7619825054,4.08460302938,3.08997716893,0.0,9.17985065927,19.4245,13.541246806,0.0,8.3497,5.19154680596
 11/10  01:00:00,23.131869691,4.08460302938,0.158270720535,0.0,4.58992532963,8.1892,8.04339729116,0.0914973946828,3.33988,4.61201989648
 11/10  02:00:00,15.0524935491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,15.0639713929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,15.0772089022,0.0,0.0,0.0,1.52997510988,7.4902,3.93196470413,0.0,3.33988,0.592084704134
 11/10  05:00:00,15.9059716457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,23.7757735744,4.08460302938,0.00451936415815,0.0,4.58992532963,8.1892,9.0707938897,0.1290033074,8.3497,0.592090582302
 11/10  07:00:00,39.3588960962,4.08460302938,1.03532966143,0.0,9.17985065927,19.4245,19.5869683833,0.0,16.6994,2.88756838326
 11/10  08:00:00,47.4762276978,4.08460302938,5.21310377537,0.0,9.17985065927,26.9147,37.2161191999,0.0,25.0491,12.1670191999
 11/10  09:00:00,50.3609141236,4.08460302938,8.08065604005,0.0,9.17985065927,26.9147,44.9766029493,0.0,33.3988,11.5778029493
 11/10  10:00:00,43.7854531536,4.08460302938,8.97667377268,0.0,9.17985065927,19.4245,34.2963734404,0.0,25.0491,9.24727344041
 11/10  11:00:00,53.0159682392,4.08460302938,10.6949301063,0.0,9.17985065927,26.9147,49.8362311518,0.0,41.7485,8.08773115183
 11/10  12:00:00,57.8108515082,4.08460302938,14.7538737504,0.0,9.17985065927,26.9147,50.9948639667,0.0,41.7485,9.24636396668
 11/10  13:00:00,61.2781522691,4.08460302938,18.8489888948,0.0,9.17985065927,26.9147,49.8350352482,0.0,41.7485,8.08653524819
 11/10  14:00:00,54.1021585968,4.08460302938,19.2178335643,0.0,9.17985065927,19.4245,40.3264720467,0.0,33.3988,6.92767204672
 11/10  15:00:00,51.0809834089,4.08460302938,16.203549847,0.0,9.17985065927,19.4245,31.3951327853,0.0,25.0491,6.34603278535
 11/10  16:00:00,48.7489195608,4.08460302938,13.8811953908,0.0,9.17985065927,19.4245,39.7457383008,0.0,33.3988,6.34693830082
 11/10  17:00:00,57.6737810942,4.08460302938,15.323687729,0.0,9.17985065927,26.9147,55.8704865671,0.0,50.0982,5.7722865671
 11/10  18:00:00,61.0102311934,4.08460302938,16.5556812519,0.0,9.17985065927,26.9147,58.7625422698,0.0,50.0982,8.66434226977
 11/10  19:00:00,64.2999417363,4.08460302938,17.7415040248,0.0,9.17985065927,26.9147,61.0968225293,0.0,50.0982,10.9986225293
 11/10  20:00:00,53.1455749599,4.08460302938,14.1409809186,0.0,9.17985065927,19.4245,45.5651668395,0.0,33.3988,12.1663668395
 11/10  21:00:00,51.166148442,4.08460302938,12.1852402914,0.0,9.17985065927,19.4245,43.232652881,0.0,33.3988,9.83385288099
 11/10  22:00:00,47.3705515607,4.08460302938,8.45102625463,0.0,9.17985065927,19.4245,36.626410489,0.0,25.0491,11.577310489
 11/10  23:00:00,45.1611594501,4.08460302938,6.24351378124,0.0,9.17985065927,19.4245,25.944334911,0.0,16.6994,9.24493491103
 11/10  24:00:00,44.486747976,4.08460302938,4.80235734423,0.0,9.17985065927,19.4245,13.5407467789,0.0,8.3497,5.19104677895
 11/11  01:00:00,24.9047226557,4.08460302938,1.91590795273,0.0,4.58992532963,8.1892,8.60544808977,0.0741723271324,3.33988,5.19139576264
 11/11  02:00:00,15.0628128146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,15.078907885,0.0,0.0,0.0,1.52997510988,7.4902,3.93196817199,0.0,3.33988,0.592088171988
 11/11  04:00:00,15.0882794621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,15.2653254836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,23.122983591,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.10755234054,0.16575829072,8.3497,0.592094049823
 11/11  07:00:00,38.0662367286,4.08460302938,0.0615483946625,0.0,9.17985065927,19.4245,20.1604933253,0.0,16.6994,3.46109332531
 11/11  08:00:00,48.9789653642,4.08460302938,6.71092615641,0.0,9.17985065927,26.9147,27.9372159921,0.0,25.0491,2.88811599212
 11/11  09:00:00,53.3636246286,4.08460302938,11.0681157166,0.0,9.17985065927,26.9147,36.8607484791,0.0,33.3988,3.46194847915
 11/11  10:00:00,45.6089470597,4.08460302938,10.776475109,0.0,9.17985065927,19.4245,27.9374174986,0.0,25.0491,2.88831749861
 11/11  11:00:00,56.3026807548,4.08460302938,13.9615973971,0.0,9.17985065927,26.9147,52.1606279834,0.0,41.7485,10.4121279834
 11/11  12:00:00,58.4908858042,4.08460302938,15.4210047225,0.0,9.17985065927,26.9147,52.1599365221,0.0,41.7485,10.4114365221
 11/11  13:00:00,59.5378921529,4.08460302938,17.1033049856,0.0,9.17985065927,26.9147,49.8358775179,0.0,41.7485,8.08737751787
 11/11  14:00:00,51.7134095873,4.08460302938,16.8374051501,0.0,9.17985065927,19.4245,41.4842901708,0.0,33.3988,8.08549017075
 11/11  15:00:00,50.5527099755,4.08460302938,15.6717544942,0.0,9.17985065927,19.4245,31.395652101,0.0,25.0491,6.34655210102
 11/11  16:00:00,49.8396033837,4.08460302938,14.9582400018,0.0,9.17985065927,19.4245,39.7455837762,0.0,33.3988,6.34678377618
 11/11  17:00:00,58.1982021516,4.08460302938,15.8346525671,0.0,9.17985065927,26.9147,56.4455801909,0.0,50.0982,6.3473801909
 11/11  18:00:00,58.661206435,4.08460302938,14.2019864087,0.0,9.17985065927,26.9147,58.1861984823,0.0,50.0982,8.0879984823
 11/11  19:00:00,63.0954031307,4.08460302938,16.5369761684,0.0,9.17985065927,26.9147,59.932850596,0.0,50.0982,9.83465059603
 11/11  20:00:00,54.351464966,4.08460302938,15.1241130954,0.0,9.17985065927,19.4245,43.8106940203,0.0,33.3988,10.4118940203
 11/11  21:00:00,53.334875352,4.08460302938,14.1644465561,0.0,9.17985065927,19.4245,41.4858361181,0.0,33.3988,8.08703611809
 11/11  22:00:00,50.0938380449,4.08460302938,11.0210748379,0.0,9.17985065927,19.4245,35.4616705283,0.0,25.0491,10.4125705283
 11/11  23:00:00,48.1335893601,4.08460302938,9.19373097637,0.0,9.17985065927,19.4245,24.7859985494,0.0,16.6994,8.0865985494
 11/11  24:00:00,46.7255126725,4.08460302938,7.02756519213,0.0,9.17985065927,19.4245,12.3874030316,0.0,8.3497,4.03770303164
 11/12  01:00:00,25.4335901819,4.08460302938,2.4327153038,0.0,4.58992532963,8.1892,9.17673807621,0.0708590115539,3.33988,5.76599906465
 11/12  02:00:00,15.0826508713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,15.1042576586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  04:00:00,15.1039484311,0.0,0.0,0.0,1.52997510988,7.4902,3.93197479305,0.0,3.33988,0.592094793054
 11/12  05:00:00,15.2839040103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,24.5325354907,4.08460302938,1.36605809547,0.0,4.58992532963,8.1892,9.03531571954,0.0935408530811,8.3497,0.592074866463
 11/12  07:00:00,41.8243186988,4.08460302938,3.78013951499,0.0,9.17985065927,19.4245,19.5869745495,0.0,16.6994,2.88757454951
 11/12  08:00:00,52.7832963393,4.08460302938,10.5032247675,0.0,9.17985065927,26.9147,28.5105534962,0.0,25.0491,3.46145349623
 11/12  09:00:00,55.9149755915,4.08460302938,13.6189210981,0.0,9.17985065927,26.9147,36.8604946781,0.0,33.3988,3.46169467809
 11/12  10:00:00,47.8985321414,4.08460302938,13.0635170636,0.0,9.17985065927,19.4245,27.9374490405,0.0,25.0491,2.88834904046
 11/12  11:00:00,59.5109106271,4.08460302938,17.1596235967,0.0,9.17985065927,26.9147,52.1602638796,0.0,41.7485,10.4117638796
 11/12  12:00:00,61.2944450651,4.08460302938,18.2229634724,0.0,9.17985065927,26.9147,52.1612063759,0.0,41.7485,10.4127063759
 11/12  13:00:00,62.7664860473,4.08460302938,20.3236703916,0.0,9.17985065927,26.9147,49.8362607141,0.0,41.7485,8.0877607141
 11/12  14:00:00,54.5388887678,4.08460302938,19.6571296192,0.0,9.17985065927,19.4245,41.4850116543,0.0,33.3988,8.08621165429
 11/12  15:00:00,51.6133976622,4.08460302938,16.7398107691,0.0,9.17985065927,19.4245,31.3953184054,0.0,25.0491,6.3462184054
 11/12  16:00:00,51.2176342738,4.08460302938,16.3403820886,0.0,9.17985065927,19.4245,39.7462751103,0.0,33.3988,6.34747511025
 11/12  17:00:00,55.034669682,4.08460302938,12.7131417613,0.0,9.17985065927,26.9147,56.4458008219,0.0,50.0982,6.34760082192
 11/12  18:00:00,54.4322841269,4.08460302938,8.97441581275,0.0,9.17985065927,26.9147,58.1865348091,0.0,50.0982,8.0883348091
 11/12  19:00:00,55.4097323707,4.08460302938,8.90712285263,0.0,9.17985065927,26.9147,60.5110590829,0.0,50.0982,10.4128590829
 11/12  20:00:00,47.2137805636,4.08460302938,8.02573028016,0.0,9.17985065927,19.4245,43.2326636095,0.0,33.3988,9.83386360947
 11/12  21:00:00,46.5641302998,4.08460302938,7.41670771517,0.0,9.17985065927,19.4245,42.0623311174,0.0,33.3988,8.6635311174
 11/12  22:00:00,43.9986231955,4.08460302938,4.96598750144,0.0,9.17985065927,19.4245,34.8818382939,0.0,25.0491,9.83273829388
 11/12  23:00:00,41.9452250845,4.08460302938,3.04544630231,0.0,9.17985065927,19.4245,25.3637328087,0.0,16.6994,8.66433280869
 11/12  24:00:00,41.3537197967,4.08460302938,1.68953805895,0.0,9.17985065927,19.4245,12.3885237668,0.0,8.3497,4.03882376682
 11/13  01:00:00,22.9570946497,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.51989120332,0.142508859443,3.33988,4.03750234388
 11/13  02:00:00,15.0375554314,0.0,0.0,0.0,1.52997510988,7.4902,3.93197533702,0.0,3.33988,0.592095337024
 11/13  03:00:00,15.0269947466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,15.0056647985,0.0,0.0,0.0,1.52997510988,7.4902,3.93196280658,0.0,3.33988,0.592082806581
 11/13  05:00:00,15.161333982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.9875562597,4.08460302938,0.0,0.0,4.58992532963,8.1892,17.2944758772,8.35271302204,8.3497,0.592062855207
 11/13  07:00:00,37.8933073861,4.08460302938,0.0328251944226,0.0,9.17985065927,19.4245,23.077832701,3.49037028057,16.6994,2.88806242042
 11/13  08:00:00,42.196330708,4.08460302938,0.0452993411323,0.0,9.17985065927,26.9147,37.2162770505,0.0,25.0491,12.1671770505
 11/13  09:00:00,42.1765205781,4.08460302938,0.00496082226559,0.0,9.17985065927,26.9147,44.9776813149,0.0,33.3988,11.5788813149
 11/13  10:00:00,34.706438856,4.08460302938,0.00346642063593,0.0,9.17985065927,19.4245,34.3079285581,0.0098223915267,25.0491,9.24900616657
 11/13  11:00:00,42.9172862241,4.08460302938,0.705422380789,0.0,9.17985065927,26.9147,49.8357769009,0.0,41.7485,8.08727690092
 11/13  12:00:00,46.2159203217,4.08460302938,3.26851399306,0.0,9.17985065927,26.9147,50.9984348483,0.0,41.7485,9.2499348483
 11/13  13:00:00,48.1647565709,4.08460302938,5.86902451954,0.0,9.17985065927,26.9147,50.4127774206,0.0,41.7485,8.66427742061
 11/13  14:00:00,39.9534395869,4.08460302938,5.18857101768,0.0,9.17985065927,19.4245,40.3257877023,0.0,33.3988,6.9269877023
 11/13  15:00:00,38.1344351519,4.08460302938,3.37799328806,0.0,9.17985065927,19.4245,31.3960564831,0.0,25.0491,6.34695648314
 11/13  16:00:00,36.9703382022,4.08460302938,2.22499253429,0.0,9.17985065927,19.4245,39.7459788523,0.0,33.3988,6.34717885227
 11/13  17:00:00,44.2382446738,4.08460302938,2.10067403922,0.0,9.17985065927,26.9147,56.4455739068,0.0,50.0982,6.34737390681
 11/13  18:00:00,47.0208170073,4.08460302938,1.71752628119,0.0,9.17985065927,26.9147,58.1866933187,0.0,50.0982,8.08849331875
 11/13  19:00:00,48.1894863195,4.08460302938,1.83883937021,0.0,9.17985065927,26.9147,61.6759097119,0.0,50.0982,11.5777097119
 11/13  20:00:00,39.8957912062,4.08460302938,0.878873946812,0.0,9.17985065927,19.4245,45.5665912414,0.0,33.3988,12.1677912414
 11/13  21:00:00,39.4388523163,4.08460302938,0.44377674512,0.0,9.17985065927,19.4245,43.2330282705,0.0,33.3988,9.83422827046
 11/13  22:00:00,38.9043098352,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6429152181,0.0149797739703,25.0491,11.5788354441
 11/13  23:00:00,38.7645816301,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0450756945,0.0982258145042,16.6994,9.24744987996
 11/13  24:00:00,39.4972562223,4.08460302938,0.0,0.0,9.17985065927,19.4245,18.9576386137,5.41621789148,8.3497,5.19172072221
 11/14  01:00:00,22.780941792,4.08460302938,0.0,0.0,4.58992532963,8.1892,22.5556512216,15.1779028852,3.33988,4.0378683364
 11/14  02:00:00,14.866808516,0.0,0.0,0.0,1.52997510988,7.4902,3.93197092921,0.0,3.33988,0.592090929212
 11/14  03:00:00,14.8937065097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.8994628213,0.0,0.0,0.0,1.52997510988,7.4902,3.93196208936,0.0,3.33988,0.592082089365
 11/14  05:00:00,15.5847045301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.4220604235,4.08460302938,0.0,0.0,4.58992532963,8.1892,36.3507633032,27.408975328,8.3497,0.592087975276
 11/14  07:00:00,38.0378031626,4.08460302938,0.0261555396557,0.0,9.17985065927,19.4245,42.1964883383,22.6095206781,16.6994,2.88756766019
 11/14  08:00:00,42.0968077578,4.08460302938,0.0258410560162,0.0,9.17985065927,26.9147,48.0253232881,10.229586552,25.0491,12.7466367361
 11/14  09:00:00,42.1195161084,4.08460302938,0.00161905274197,0.0,9.17985065927,26.9147,46.0527561619,1.65414713763,33.3988,10.9998090243
 11/14  10:00:00,34.6908907799,4.08460302938,0.00534549152127,0.0,9.17985065927,19.4245,34.3039125772,0.00459932755743,25.0491,9.25021324964
 11/14  11:00:00,43.2941373263,4.08460302938,1.06740136869,0.0,9.17985065927,26.9147,50.4132994534,0.0,41.7485,8.66479945342
 11/14  12:00:00,47.1445324569,4.08460302938,4.1902049789,0.0,9.17985065927,26.9147,50.9949776625,0.0,41.7485,9.24647766246
 11/14  13:00:00,48.9679549218,4.08460302938,6.64886672165,0.0,9.17985065927,26.9147,49.8361286709,0.0,41.7485,8.08762867094
 11/14  14:00:00,41.2688875182,4.08460302938,6.47816948642,0.0,9.17985065927,19.4245,40.9040548902,0.0,33.3988,7.50525489017
 11/14  15:00:00,39.3438824938,4.08460302938,4.56588793118,0.0,9.17985065927,19.4245,31.3962208145,0.0,25.0491,6.34712081448
 11/14  16:00:00,38.4003337057,4.08460302938,3.62442437961,0.0,9.17985065927,19.4245,39.1709136823,0.0,33.3988,5.77211368227
 11/14  17:00:00,46.6976060538,4.08460302938,4.47218793176,0.0,9.17985065927,26.9147,56.4460415569,0.0,50.0982,6.34784155685
 11/14  18:00:00,50.0148877725,4.08460302938,4.65662221502,0.0,9.17985065927,26.9147,58.7622351213,0.0,50.0982,8.66403512127
 11/14  19:00:00,50.8369368438,4.08460302938,4.44108857001,0.0,9.17985065927,26.9147,61.0983644539,0.0,50.0982,11.0001644539
 11/14  20:00:00,40.7907602103,4.08460302938,1.9045179142,0.0,9.17985065927,19.4245,45.5666221697,0.0,33.3988,12.1678221697
 11/14  21:00:00,40.1050572484,4.08460302938,1.22325678672,0.0,9.17985065927,19.4245,43.8105920841,0.0,33.3988,10.4117920841
 11/14  22:00:00,39.0817159667,4.08460302938,0.255811662001,0.0,9.17985065927,19.4245,36.6279526231,0.0,25.0491,11.5788526231
 11/14  23:00:00,38.8821803321,4.08460302938,0.0468612793233,0.0,9.17985065927,19.4245,25.9858270505,0.0397797844767,16.6994,9.24664726606
 11/14  24:00:00,39.606384763,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6092106339,0.0680457722793,8.3497,5.19146486158
 11/15  01:00:00,22.8909614934,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.60102410112,0.223456636581,3.33988,4.03768746454
 11/15  02:00:00,14.9752943133,0.0,0.0,0.0,1.52997510988,7.4902,3.93197562898,0.0,3.33988,0.592095628981
 11/15  03:00:00,15.0013136794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  04:00:00,15.0134079048,0.0,0.0,0.0,1.52997510988,7.4902,3.93193723091,0.0,3.33988,0.592057230908
 11/15  05:00:00,15.1931205926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,23.0310822152,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.28651033755,0.344747181228,8.3497,0.592063156323
 11/15  07:00:00,37.9392664657,4.08460302938,0.0355947728927,0.0,9.17985065927,19.4245,19.5867683304,0.0,16.6994,2.88736833044
 11/15  08:00:00,42.2319678095,4.08460302938,0.0427453480164,0.0,9.17985065927,26.9147,37.8176647347,0.0206082707879,25.0491,12.7479564639
 11/15  09:00:00,43.0036427052,4.08460302938,0.782988104513,0.0,9.17985065927,26.9147,44.3990904779,0.0,33.3988,11.0002904779
 11/15  10:00:00,36.7929327388,4.08460302938,2.03457247194,0.0,9.17985065927,19.4245,34.2987315532,0.0,25.0491,9.24963155319
 11/15  11:00:00,45.5109408825,4.08460302938,3.25175483629,0.0,9.17985065927,26.9147,50.4119554564,0.0,41.7485,8.66345545639
 11/15  12:00:00,48.4648277081,4.08460302938,5.47468957893,0.0,9.17985065927,26.9147,50.9957792948,0.0,41.7485,9.24727929483
 11/15  13:00:00,50.3910932639,4.08460302938,8.05242431132,0.0,9.17985065927,26.9147,49.8367936133,0.0,41.7485,8.08829361326
 11/15  14:00:00,42.0237023838,4.08460302938,7.22648220806,0.0,9.17985065927,19.4245,40.9032831522,0.0,33.3988,7.50448315223
 11/15  15:00:00,40.6576751233,4.08460302938,5.86097897676,0.0,9.17985065927,19.4245,31.3966206646,0.0,25.0491,6.34752066463
 11/15  16:00:00,40.2867953069,4.08460302938,5.48185485877,0.0,9.17985065927,19.4245,39.7462216175,0.0,33.3988,6.34742161755
 11/15  17:00:00,49.0972086937,4.08460302938,6.82112357894,0.0,9.17985065927,26.9147,56.445243407,0.0,50.0982,6.347043407
 11/15  18:00:00,52.2577537133,4.08460302938,6.87285627671,0.0,9.17985065927,26.9147,58.1851622212,0.0,50.0982,8.0869622212
 11/15  19:00:00,54.2932218813,4.08460302938,7.85660098864,0.0,9.17985065927,26.9147,61.6782131212,0.0,50.0982,11.5800131212
 11/15  20:00:00,45.1205425036,4.08460302938,6.00539153933,0.0,9.17985065927,19.4245,45.5676722244,0.0,33.3988,12.1688722244
 11/15  21:00:00,44.4055703151,4.08460302938,5.30741422142,0.0,9.17985065927,19.4245,43.8128179427,0.0,33.3988,10.4140179427
 11/15  22:00:00,41.8084340137,4.08460302938,2.80994413625,0.0,9.17985065927,19.4245,36.0466917261,0.0,25.0491,10.9975917261
 11/15  23:00:00,40.806822073,4.08460302938,1.93195742907,0.0,9.17985065927,19.4245,26.5270022136,0.0,16.6994,9.8276022136
 11/15  24:00:00,40.8210483023,4.08460302938,1.17344603021,0.0,9.17985065927,19.4245,13.5412745043,0.0,8.3497,5.1915745043
 11/16  01:00:00,22.9559579296,4.08460302938,0.0,0.0,4.58992532963,8.1892,7.50828688384,0.129738332683,3.33988,4.03866855116
 11/16  02:00:00,15.0394988613,0.0,0.0,0.0,1.52997510988,7.4902,3.93194449656,0.0,3.33988,0.592064496558
 11/16  03:00:00,15.0613306784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,15.0735412698,0.0,0.0,0.0,1.52997510988,7.4902,3.93195041199,0.0,3.33988,0.592070411991
 11/16  05:00:00,15.2612982078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,23.1212921477,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.49328591025,0.123585910248,8.3497,0.02
 11/16  07:00:00,38.1223273818,4.08460302938,0.118329844612,0.0,9.17985065927,19.4245,20.1609472342,0.0,16.6994,3.46154723417
 11/16  08:00:00,45.1898883728,4.08460302938,2.9413381651,0.0,9.17985065927,26.9147,37.7953693704,0.0,25.0491,12.7462693704
 11/16  09:00:00,46.0003563825,4.08460302938,3.7518209749,0.0,9.17985065927,26.9147,44.4010878644,0.0,33.3988,11.0022878644
 11/16  10:00:00,37.7940686087,4.08460302938,3.03511178912,0.0,9.17985065927,19.4245,34.299935001,0.0,25.0491,9.25083500101
 11/16  11:00:00,45.2370167938,4.08460302938,2.9868569228,0.0,9.17985065927,26.9147,50.4130664103,0.0,41.7485,8.66456641028
 11/16  12:00:00,49.5229196389,4.08460302938,6.54623085063,0.0,9.17985065927,26.9147,50.9964541942,0.0,41.7485,9.24795419418
 11/16  13:00:00,51.1126009912,4.08460302938,8.78825151867,0.0,9.17985065927,26.9147,49.8360285139,0.0,41.7485,8.08752851392
 11/16  14:00:00,42.5931572211,4.08460302938,7.82522537504,0.0,9.17985065927,19.4245,40.9032990004,0.0,33.3988,7.50449900037
 11/16  15:00:00,38.865291073,4.08460302938,4.10061062019,0.0,9.17985065927,19.4245,31.3964900935,0.0,25.0491,6.34739009353
 11/16  16:00:00,36.3618795821,4.08460302938,1.60266999004,0.0,9.17985065927,19.4245,39.7457159028,0.0,33.3988,6.34691590278
 11/16  17:00:00,44.5513782525,4.08460302938,2.3106942595,0.0,9.17985065927,26.9147,56.44458668,0.0,50.0982,6.34638668002
 11/16  18:00:00,48.219301134,4.08460302938,2.81646578821,0.0,9.17985065927,26.9147,58.1855589299,0.0,50.0982,8.08735892995
 11/16  19:00:00,50.4816405028,4.08460302938,4.02641616595,0.0,9.17985065927,26.9147,61.679805267,0.0,50.0982,11.581605267
 11/16  20:00:00,42.0031103032,4.08460302938,2.86727503434,0.0,9.17985065927,19.4245,45.5681387294,0.0,33.3988,12.1693387294
 11/16  21:00:00,40.9576386794,4.08460302938,1.87164274258,0.0,9.17985065927,19.4245,43.8130887286,0.0,33.3988,10.4142887286
 11/16  22:00:00,39.5389925094,4.08460302938,0.566271453107,0.0,9.17985065927,19.4245,36.6289947794,0.0,25.0491,11.5798947794
 11/16  23:00:00,38.8769544128,4.08460302938,0.023232600859,0.0,9.17985065927,19.4245,25.9488315115,0.0,16.6994,9.24943151151
 11/16  24:00:00,39.6105130123,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.640933926,0.0990918363087,8.3497,5.19214208974
 11/17  01:00:00,22.8890290041,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.18061119269,0.227774161247,3.33988,4.61295703144
 11/17  02:00:00,14.9746658795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.9982204633,0.0,0.0,0.0,1.52997510988,7.4902,3.93193669681,0.0,3.33988,0.592056696809
 11/17  04:00:00,15.0032436579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  05:00:00,15.7442371329,0.0,0.0,0.0,1.52997510988,7.4902,3.93194262466,0.0,3.33988,0.592062624655
 11/17  06:00:00,23.5637597874,4.08460302938,0.0,0.0,4.58992532963,8.1892,16.5125299368,8.14282993677,8.3497,0.02
 11/17  07:00:00,38.1486751229,4.08460302938,0.0339159195853,0.0,9.17985065927,19.4245,27.9463077336,7.78573557429,16.6994,3.46117215935
 11/17  08:00:00,42.1560630111,4.08460302938,0.0352263624468,0.0,9.17985065927,26.9147,40.2836398618,3.06765376454,25.0491,12.1668860972
 11/17  09:00:00,42.1326359621,4.08460302938,0.00739491169312,0.0,9.17985065927,26.9147,48.9958622303,4.01653028263,33.3988,11.5805319477
 11/17  10:00:00,34.6338630036,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.5738234828,5.27495757883,25.0491,9.24976590397
 11/17  11:00:00,42.1272907253,4.08460302938,0.0137550855969,0.0,9.17985065927,26.9147,57.9804830942,7.56684287912,41.7485,8.66514021508
 11/17  12:00:00,42.8235309126,4.08460302938,0.0,0.0,9.17985065927,26.9147,51.9691899695,0.973114557294,41.7485,9.24757541225
 11/17  13:00:00,42.3488687241,4.08460302938,0.163369331924,0.0,9.17985065927,26.9147,49.8434679016,0.00703401532032,41.7485,8.08793388623
 11/17  14:00:00,34.7316809383,4.08460302938,0.0484682011609,0.0,9.17985065927,19.4245,40.9023627741,0.0,33.3988,7.50356277405
 11/17  15:00:00,34.6755721244,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.4538540827,0.0577500983617,25.0491,6.34700398431
 11/17  16:00:00,34.6444322807,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.7826037123,0.036347259771,33.3988,6.34745645252
 11/17  17:00:00,42.0648334273,4.08460302938,0.00762339437777,0.0,9.17985065927,26.9147,56.4453482076,0.0,50.0982,6.34714820759
 11/17  18:00:00,45.2319649854,4.08460302938,0.00233426528139,0.0,9.17985065927,26.9147,58.7625334299,0.0,50.0982,8.66433342991
 11/17  19:00:00,46.2898490646,4.08460302938,0.00443082623101,0.0,9.17985065927,26.9147,61.1002648715,0.0,50.0982,11.0020648715
 11/17  20:00:00,38.7777365061,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.2362609658,0.0882816044305,33.3988,12.7491793613
 11/17  21:00:00,38.7582788725,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.9092791675,2.09730889446,33.3988,10.413170273
 11/17  22:00:00,38.6971216712,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.3468930644,12.2979352754,25.0491,10.999857789
 11/17  23:00:00,38.6744888314,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.8735492055,19.347775275,16.6994,9.82637393053
 11/17  24:00:00,39.4169070053,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.7257498988,26.1849480668,8.3497,5.19110183197
 11/18  01:00:00,22.6914932164,4.08460302938,0.0,0.0,4.58992532963,8.1892,45.3861192536,38.0085664552,3.33988,4.03767279848
 11/18  02:00:00,14.7816518847,0.0,0.0,0.0,1.52997510988,7.4902,3.93197368182,0.0,3.33988,0.592093681824
 11/18  03:00:00,14.8065265722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.815799814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193527566,0.0,3.33988,0.592055275658
 11/18  05:00:00,14.9611676987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.7911029915,4.08460302938,0.0,0.0,4.58992532963,8.1892,60.9248432541,51.9830820499,8.3497,0.592061204185
 11/18  07:00:00,37.6893047595,4.08460302938,0.0127791716678,0.0,9.17985065927,19.4245,66.8150792305,47.2281986765,16.6994,2.88748055395
 11/18  08:00:00,41.9875585317,4.08460302938,0.0118370841893,0.0,9.17985065927,26.9147,60.029128094,31.5183058615,25.0491,3.46172223244
 11/18  09:00:00,42.0023999359,4.08460302938,0.0,0.0,9.17985065927,26.9147,61.4751773047,24.6141934023,33.3988,3.46218390242
 11/18  10:00:00,34.543514872,4.08460302938,0.000865943898053,0.0,9.17985065927,19.4245,52.0502452947,16.5862482125,25.0491,10.4148970822
 11/18  11:00:00,42.0629447287,4.08460302938,0.00311765158095,0.0,9.17985065927,26.9147,62.0436848833,11.0447565003,41.7485,9.250428383
 11/18  12:00:00,42.8142322112,4.08460302938,0.00297250576268,0.0,9.17985065927,26.9147,52.6013374249,0.43880331025,41.7485,10.4140341147
 11/18  13:00:00,42.3229812768,4.08460302938,0.13921828024,0.0,9.17985065927,26.9147,52.1618988517,0.0,41.7485,10.4133988517
 11/18  14:00:00,34.6745750684,4.08460302938,0.00777745115774,0.0,9.17985065927,19.4245,43.2566277283,0.0284542977436,33.3988,9.82937343052
 11/18  15:00:00,34.6837554027,4.08460302938,0.00246826780169,0.0,9.17985065927,19.4245,33.1370230014,0.0,25.0491,8.08792300142
 11/18  16:00:00,34.67079531,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.0642625186,0.0,33.3988,8.66546251859
 11/18  17:00:00,42.1819723405,4.08460302938,0.107135338069,0.0,9.17985065927,26.9147,57.0280901378,0.0,50.0982,6.92989013782
 11/18  18:00:00,45.2312138391,4.08460302938,0.0,0.0,9.17985065927,26.9147,59.5061583872,0.742286815414,50.0982,8.66567157181
 11/18  19:00:00,46.2688244791,4.08460302938,0.00171217698482,0.0,9.17985065927,26.9147,63.1109970131,1.43245749803,50.0982,11.580339515
 11/18  20:00:00,38.9187224522,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.4367409155,0.0365229021328,33.3988,11.0014180134
 11/18  21:00:00,38.897452449,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.7164468851,4.90350983078,33.3988,10.4141370543
 11/18  22:00:00,38.8120736695,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.4287535608,7.79700080956,25.0491,11.5826527512
 11/18  23:00:00,38.6920236445,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.8042578821,11.4393971828,16.6994,8.66546069928
 11/18  24:00:00,39.4414827684,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.6150532973,17.9177052829,8.3497,6.34764801437
 11/19  01:00:00,22.7254222302,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.8041436175,30.2722698265,3.33988,5.191993791
 11/19  02:00:00,14.8158358707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8465072019,0.0,0.0,0.0,1.52997510988,7.4902,3.93196714348,0.0,3.33988,0.592087143484
 11/19  04:00:00,14.8613376918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,15.0176387488,0.0,0.0,0.0,1.52997510988,7.4902,3.93197302295,0.0,3.33988,0.592093022949
 11/19  06:00:00,22.8561867915,4.08460302938,0.0,0.0,4.58992532963,8.1892,42.7321362809,34.3624362809,8.3497,0.02
 11/19  07:00:00,37.7581169052,4.08460302938,0.0162047687613,0.0,9.17985065927,19.4245,49.7413827026,29.5807760669,16.6994,3.46120663569
 11/19  08:00:00,42.0566751292,4.08460302938,0.0148341486846,0.0,9.17985065927,26.9147,42.6761700537,14.1649952227,25.0491,3.46207483104
 11/19  09:00:00,42.0821534325,4.08460302938,0.0,0.0,9.17985065927,26.9147,41.0832086634,4.2221949527,33.3988,3.46221371074
 11/19  10:00:00,34.6406335612,4.08460302938,0.00250901322142,0.0,9.17985065927,19.4245,29.1154776207,1.17783370975,25.0491,2.88854391097
 11/19  11:00:00,42.3590495671,4.08460302938,0.172057335481,0.0,9.17985065927,26.9147,52.1700907953,0.00724691217144,41.7485,10.4143438832
 11/19  12:00:00,44.2396770662,4.08460302938,1.31209176133,0.0,9.17985065927,26.9147,52.7417339379,0.0,41.7485,10.9932339379
 11/19  13:00:00,45.6667633834,4.08460302938,3.37717246208,0.0,9.17985065927,26.9147,49.8368113367,0.0,41.7485,8.08831133675
 11/19  14:00:00,38.5405933825,4.08460302938,3.77798050286,0.0,9.17985065927,19.4245,42.0636634614,0.0,33.3988,8.66486346138
 11/19  15:00:00,38.0674573757,4.08460302938,3.29943607833,0.0,9.17985065927,19.4245,31.3961619616,0.0,25.0491,6.34706196163
 11/19  16:00:00,37.1634946426,4.08460302938,2.40362028218,0.0,9.17985065927,19.4245,39.7466815157,0.0,33.3988,6.34788151565
 11/19  17:00:00,44.7406899001,4.08460302938,2.53011542298,0.0,9.17985065927,26.9147,56.4464442806,0.0,50.0982,6.34824428061
 11/19  18:00:00,46.9324887131,4.08460302938,1.60565733674,0.0,9.17985065927,26.9147,58.1871257957,0.0,50.0982,8.08892579568
 11/19  19:00:00,47.9725704303,4.08460302938,1.59603675608,0.0,9.17985065927,26.9147,60.8845239351,0.0,50.0982,10.7863239351
 11/19  20:00:00,39.6757006188,4.08460302938,0.63375955184,0.0,9.17985065927,19.4245,44.0188170135,0.0,33.3988,10.6200170135
 11/19  21:00:00,39.3336110139,4.08460302938,0.309074847192,0.0,9.17985065927,19.4245,41.4863810819,0.0,33.3988,8.08758108195
 11/19  22:00:00,38.9231797891,4.08460302938,0.00160957228603,0.0,9.17985065927,19.4245,35.4930738975,0.0306000865127,25.0491,10.413373811
 11/19  23:00:00,38.7811286804,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.4631616139,0.099518114786,16.6994,8.66424349913
 11/19  24:00:00,39.5336483971,4.08460302938,0.0,0.0,9.17985065927,19.4245,12.4803705783,0.0923831808744,8.3497,4.03828739741
 11/20  01:00:00,22.8183431616,4.08460302938,0.0,0.0,4.58992532963,8.1892,15.2160905084,7.26307438274,3.33988,4.61313612562
 11/20  02:00:00,14.9136106472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.9450720434,0.0,0.0,0.0,1.52997510988,7.4902,3.93195697327,0.0,3.33988,0.592076973273
 11/20  04:00:00,14.9588039358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,15.1291791859,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286888,0.0,3.33988,0.592082868877
 11/20  06:00:00,22.9650807902,4.08460302938,0.0,0.0,4.58992532963,8.1892,18.0379364848,9.66823648485,8.3497,0.02
 11/20  07:00:00,37.8731423657,4.08460302938,0.0222850817744,0.0,9.17985065927,19.4245,25.2130658264,5.05210676005,16.6994,3.46155906633
 11/20  08:00:00,42.2065675393,4.08460302938,0.0545026564833,0.0,9.17985065927,26.9147,37.7981142005,0.0,25.0491,12.7490142005
 11/20  09:00:00,42.413439909,4.08460302938,0.209766698923,0.0,9.17985065927,26.9147,44.4021581737,0.0,33.3988,11.0033581737
 11/20  10:00:00,35.8582885722,4.08460302938,1.11242214795,0.0,9.17985065927,19.4245,34.8775246321,0.0,25.0491,9.82842463209
 11/20  11:00:00,45.8452917215,4.08460302938,3.589203077,0.0,9.17985065927,26.9147,49.8383071849,0.0,41.7485,8.08980718494
 11/20  12:00:00,50.0192227626,4.08460302938,7.01708436355,0.0,9.17985065927,26.9147,51.5745952556,0.0,41.7485,9.82609525558
 11/20  13:00:00,53.400068538,4.08460302938,11.0200418153,0.0,9.17985065927,26.9147,49.8373674822,0.0,41.7485,8.08886748217
 11/20  14:00:00,45.4033048023,4.08460302938,10.5775558704,0.0,9.17985065927,19.4245,40.9035573728,0.0,33.3988,7.50475737276
 11/20  15:00:00,42.3582903503,4.08460302938,7.54966260851,0.0,9.17985065927,19.4245,31.3969471879,0.0,25.0491,6.34784718792
 11/20  16:00:00,40.9451351078,4.08460302938,6.14658657631,0.0,9.17985065927,19.4245,39.7463789916,0.0,33.3988,6.34757899156
 11/20  17:00:00,49.115442366,4.08460302938,6.83508249686,0.0,9.17985065927,26.9147,57.0219503465,0.0,50.0982,6.92375034648
 11/20  18:00:00,52.437431169,4.08460302938,7.01683129049,0.0,9.17985065927,26.9147,58.1871333379,0.0,50.0982,8.08893333785
 11/20  19:00:00,54.0561370817,4.08460302938,7.62442013228,0.0,9.17985065927,26.9147,61.678957754,0.0,50.0982,11.580757754
 11/20  20:00:00,45.0807381816,4.08460302938,5.96773348974,0.0,9.17985065927,19.4245,46.1481387091,0.0,33.3988,12.7493387091
 11/20  21:00:00,44.786496404,4.08460302938,5.68453132061,0.0,9.17985065927,19.4245,43.8132554296,0.0,33.3988,10.4144554296
 11/20  22:00:00,42.0232723224,4.08460302938,3.02086946346,0.0,9.17985065927,19.4245,36.6271427951,0.0,25.0491,11.5780427951
 11/20  23:00:00,40.1182423337,4.08460302938,1.24657025933,0.0,9.17985065927,19.4245,25.9483067352,0.0,16.6994,9.24890673523
 11/20  24:00:00,39.7540284571,4.08460302938,0.126445922012,0.0,9.17985065927,19.4245,13.5420270696,0.0,8.3497,5.19232706957
 11/21  01:00:00,22.9090750381,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.19160239008,0.238267733228,3.33988,4.61345465685
 11/21  02:00:00,14.9845088584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,15.0131333586,0.0,0.0,0.0,1.52997510988,7.4902,3.93194343227,0.0,3.33988,0.592063432272
 11/21  04:00:00,15.0302565438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.7980764082,0.0,0.0,0.0,1.52997510988,7.4902,3.9319493494,0.0,3.33988,0.592069349398
 11/21  06:00:00,23.608359808,4.08460302938,0.0,0.0,4.58992532963,8.1892,10.404106464,2.034406464,8.3497,0.02
 11/21  07:00:00,38.1879567235,4.08460302938,0.0234070505174,0.0,9.17985065927,19.4245,20.1607694854,0.0,16.6994,3.46136948542
 11/21  08:00:00,42.2457434949,4.08460302938,0.0542538823549,0.0,9.17985065927,26.9147,37.8248186821,0.0250151835691,25.0491,12.7507034985
 11/21  09:00:00,43.2906354411,4.08460302938,1.06633139088,0.0,9.17985065927,26.9147,44.9774401885,0.0,33.3988,11.5786401885
 11/21  10:00:00,37.8461730894,4.08460302938,3.08446923179,0.0,9.17985065927,19.4245,34.3009547931,0.0,25.0491,9.25185479311
 11/21  11:00:00,47.9411913031,4.08460302938,5.66986744356,0.0,9.17985065927,26.9147,50.4141626132,0.0,41.7485,8.6656626132
 11/21  12:00:00,52.4634590145,4.08460302938,9.45962979437,0.0,9.17985065927,26.9147,50.9986876458,0.0,41.7485,9.25018764582
 11/21  13:00:00,54.7379536098,4.08460302938,12.3760856161,0.0,9.17985065927,26.9147,50.4144459104,0.0,41.7485,8.66594591039
 11/21  14:00:00,44.8939419403,4.08460302938,10.0946017062,0.0,9.17985065927,19.4245,40.904477948,0.0,33.3988,7.50567794804
 11/21  15:00:00,42.7914899002,4.08460302938,7.99229671045,0.0,9.17985065927,19.4245,31.3966982594,0.0,25.0491,6.34759825938
 11/21  16:00:00,41.4175423047,4.08460302938,6.61799140435,0.0,9.17985065927,19.4245,39.7467913078,0.0,33.3988,6.34799130782
 11/21  17:00:00,49.4468594164,4.08460302938,7.16596170273,0.0,9.17985065927,26.9147,56.4460635174,0.0,50.0982,6.34786351736
 11/21  18:00:00,53.6226355138,4.08460302938,8.17055550378,0.0,9.17985065927,26.9147,58.7631363109,0.0,50.0982,8.66493631088
 11/21  19:00:00,55.9317200742,4.08460302938,9.43247133135,0.0,9.17985065927,26.9147,61.6792769248,0.0,50.0982,11.5810769248
 11/21  20:00:00,45.9585368249,4.08460302938,7.015459848,0.0,9.17985065927,19.4245,45.5693967563,0.0,33.3988,12.1705967563
 11/21  21:00:00,45.2429335091,4.08460302938,6.30322262734,0.0,9.17985065927,19.4245,44.392787193,0.0,33.3988,10.993987193
 11/21  22:00:00,42.2076671105,4.08460302938,3.32813886386,0.0,9.17985065927,19.4245,36.6254554062,0.0,25.0491,11.5763554062
 11/21  23:00:00,39.6872714588,4.08460302938,0.818878593709,0.0,9.17985065927,19.4245,25.9473486031,0.0,16.6994,9.24794860311
 11/21  24:00:00,39.7291752547,4.08460302938,0.0859038383683,0.0,9.17985065927,19.4245,13.5415354835,0.0,8.3497,5.19183548349
 11/22  01:00:00,22.9329327812,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.16414486532,0.211088841879,3.33988,4.61317602344
 11/22  02:00:00,15.0140504116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,15.0299575121,0.0,0.0,0.0,1.52997510988,7.4902,3.93196075248,0.0,3.33988,0.59208075248
 11/22  04:00:00,15.03174417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,15.1953146214,0.0,0.0,0.0,1.52997510988,7.4902,3.93196664208,0.0,3.33988,0.592086642084
 11/22  06:00:00,23.0502068457,4.08460302938,0.0371134587959,0.0,4.58992532963,8.1892,10.3911526791,2.02145267911,8.3497,0.02
 11/22  07:00:00,37.8978569154,4.08460302938,0.0270188169061,0.0,9.17985065927,19.4245,21.6343503292,1.47385680079,16.6994,3.46109352839
 11/22  08:00:00,42.2141780194,4.08460302938,0.0519223371199,0.0,9.17985065927,26.9147,37.815915234,0.0170865722263,25.0491,12.7497286618
 11/22  09:00:00,42.2198166425,4.08460302938,0.0329738369793,0.0,9.17985065927,26.9147,44.9781796482,0.0,33.3988,11.5793796482
 11/22  10:00:00,34.8182663168,4.08460302938,0.103334911177,0.0,9.17985065927,19.4245,34.307155641,0.00669494316168,25.0491,9.25136069787
 11/22  11:00:00,43.9765857434,4.08460302938,1.75291669249,0.0,9.17985065927,26.9147,50.4146475418,0.0,41.7485,8.66614754178
 11/22  12:00:00,46.9317282988,4.08460302938,4.00440008826,0.0,9.17985065927,26.9147,51.0001341285,0.0,41.7485,9.25163412854
 11/22  13:00:00,48.3129545617,4.08460302938,6.03994234689,0.0,9.17985065927,26.9147,50.4148686104,0.0,41.7485,8.66636861039
 11/22  14:00:00,39.4434477396,4.08460302938,4.70183875687,0.0,9.17985065927,19.4245,40.9036937641,0.0,33.3988,7.50489376406
 11/22  15:00:00,38.4225378872,4.08460302938,3.6647721,0.0,9.17985065927,19.4245,31.3963091803,0.0,25.0491,6.34720918035
 11/22  16:00:00,37.9623508919,4.08460302938,3.213348254,0.0,9.17985065927,19.4245,39.7465212754,0.0,33.3988,6.34772127541
 11/22  17:00:00,45.7363769676,4.08460302938,3.58096335563,0.0,9.17985065927,26.9147,56.5286534468,0.0,50.0982,6.4304534468
 11/22  18:00:00,48.1571042958,4.08460302938,2.84394182234,0.0,9.17985065927,26.9147,58.6823086954,0.0,50.0982,8.58410869543
 11/22  19:00:00,48.9857123218,4.08460302938,2.63065691657,0.0,9.17985065927,26.9147,61.6792218076,0.0,50.0982,11.5810218076
 11/22  20:00:00,39.7684055343,4.08460302938,0.765776280058,0.0,9.17985065927,19.4245,46.1483866386,0.0,33.3988,12.7495866386
 11/22  21:00:00,39.1053043274,4.08460302938,0.13500605335,0.0,9.17985065927,19.4245,43.8131703404,0.0,33.3988,10.4143703404
 11/22  22:00:00,38.8686267788,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.7312073435,0.101455804479,25.0491,11.580651539
 11/22  23:00:00,38.7231952662,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.1365778386,5.60837331413,16.6994,9.82880452449
 11/22  24:00:00,39.4561172801,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.8920450162,14.3504074694,8.3497,5.19193754684
 11/23  01:00:00,22.727161637,4.08460302938,0.0,0.0,4.58992532963,8.1892,35.6073178491,27.0750853708,3.33988,5.19235247836
 11/23  02:00:00,14.8212881908,0.0,0.0,0.0,1.52997510988,7.4902,3.93196960805,0.0,3.33988,0.592089608052
 11/23  03:00:00,14.8383876137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.842080036,0.0,0.0,0.0,1.52997510988,7.4902,3.93195338151,0.0,3.33988,0.592073381507
 11/23  05:00:00,14.9858354485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.8061288272,4.08460302938,0.0,0.0,4.58992532963,8.1892,57.8813147295,48.9395354483,8.3497,0.592079281241
 11/23  07:00:00,37.6905131628,4.08460302938,0.0126659641911,0.0,9.17985065927,19.4245,68.8025458916,48.6417927029,16.6994,3.46135318869
 11/23  08:00:00,41.9812224477,4.08460302938,0.0115524836279,0.0,9.17985065927,26.9147,63.1651794576,35.2280065381,25.0491,2.88807291953
 11/23  09:00:00,41.9929637431,4.08460302938,0.0,0.0,9.17985065927,26.9147,65.5461244279,28.6851499909,33.3988,3.46217443699
 11/23  10:00:00,34.5108707451,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.715767918,30.2043440005,25.0491,3.4623239175
 11/23  11:00:00,42.0248333259,4.08460302938,0.00401230685033,0.0,9.17985065927,26.9147,72.9840801148,20.8199463968,41.7485,10.415633718
 11/23  12:00:00,42.7801942188,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.2467715461,9.50502911712,41.7485,10.993242429
 11/23  13:00:00,42.1440670017,4.08460302938,0.00459403826883,0.0,9.17985065927,26.9147,49.8377632983,0.0,41.7485,8.08926329834
 11/23  14:00:00,34.6374518253,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.0905959406,0.025869072474,33.3988,8.66592686818
 11/23  15:00:00,34.6409278256,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.4230035405,0.0269218509489,25.0491,6.34698168952
 11/23  16:00:00,34.634694545,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3222289334,0.0,33.3988,6.92342893337
 11/23  17:00:00,42.0656701262,4.08460302938,0.00362103951539,0.0,9.17985065927,26.9147,56.4468072655,0.0,50.0982,6.34860726549
 11/23  18:00:00,45.2114224301,4.08460302938,0.0,0.0,9.17985065927,26.9147,60.3644170678,2.17594295976,50.0982,8.09027410801
 11/23  19:00:00,46.2563664527,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.9292559245,2.83731615976,50.0982,10.9937397647
 11/23  20:00:00,38.8923173947,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.1452574655,7.33023951177,33.3988,10.4162179537
 11/23  21:00:00,38.8539594337,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.6156198653,12.5513727747,33.3988,8.66544709063
 11/23  22:00:00,38.7667313863,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.1654197139,25.7007906875,25.0491,10.4155290264
 11/23  23:00:00,38.6603882098,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.2146091384,28.8489792834,16.6994,8.666229855
 11/23  24:00:00,39.4206496294,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.8608455024,30.4734723189,8.3497,4.03767318346
 11/24  01:00:00,22.7077066465,4.08460302938,0.0,0.0,4.58992532963,8.1892,47.8918424613,39.9381522408,3.33988,4.61381022048
 11/24  02:00:00,14.7984027377,0.0,0.0,0.0,1.52997510988,7.4902,3.93193358965,0.0,3.33988,0.592053589645
 11/24  03:00:00,14.828533973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.8419955228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  05:00:00,15.4989567905,0.0,0.0,0.0,1.52997510988,7.4902,3.93193952244,0.0,3.33988,0.59205952244
 11/24  06:00:00,23.3393966193,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.2001677273,43.8304677273,8.3497,0.02
 11/24  07:00:00,37.9630308141,4.08460302938,0.0157943413114,0.0,9.17985065927,19.4245,57.7588789621,37.5979270714,16.6994,3.46155189065
 11/24  08:00:00,42.0452604563,4.08460302938,0.0229890276718,0.0,9.17985065927,26.9147,60.7646639945,22.964629324,25.0491,12.7509346705
 11/24  09:00:00,42.0735988217,4.08460302938,0.0,0.0,9.17985065927,26.9147,56.2238368266,11.2424155359,33.3988,11.5826212907
 11/24  10:00:00,34.6363723724,4.08460302938,0.00242903963593,0.0,9.17985065927,19.4245,36.2767887867,1.39807090531,25.0491,9.82961788143
 11/24  11:00:00,42.2832807907,4.08460302938,0.0979525166512,0.0,9.17985065927,26.9147,50.4157046922,0.0,41.7485,8.6672046922
 11/24  12:00:00,45.4897555147,4.08460302938,2.54639721461,0.0,9.17985065927,26.9147,51.0006695757,0.0,41.7485,9.25216957566
 11/24  13:00:00,47.1864528962,4.08460302938,4.88876078198,0.0,9.17985065927,26.9147,50.4151486585,0.0,41.7485,8.66664865853
 11/24  14:00:00,39.6478653956,4.08460302938,4.87672887706,0.0,9.17985065927,19.4245,40.9044348723,0.0,33.3988,7.50563487231
 11/24  15:00:00,39.0563905643,4.08460302938,4.27512629848,0.0,9.17985065927,19.4245,31.396816943,0.0,25.0491,6.34771694304
 11/24  16:00:00,38.3497287021,4.08460302938,3.56912128718,0.0,9.17985065927,19.4245,39.7465215234,0.0,33.3988,6.34772152335
 11/24  17:00:00,45.9316569624,4.08460302938,3.7253105197,0.0,9.17985065927,26.9147,57.0222727448,0.0,50.0982,6.92407274485
 11/24  18:00:00,47.669160138,4.08460302938,2.34286243233,0.0,9.17985065927,26.9147,58.1888793973,0.0,50.0982,8.09067939725
 11/24  19:00:00,48.1711030458,4.08460302938,1.8058894121,0.0,9.17985065927,26.9147,61.6816415699,0.0,50.0982,11.5834415699
 11/24  20:00:00,39.431016891,4.08460302938,0.574572312978,0.0,9.17985065927,19.4245,46.1495849939,0.0,33.3988,12.7507849939
 11/24  21:00:00,38.8906184236,4.08460302938,0.0490186906657,0.0,9.17985065927,19.4245,44.392409749,0.0,33.3988,10.993609749
 11/24  22:00:00,38.7717059166,4.08460302938,0.00311445066597,0.0,9.17985065927,19.4245,36.7336211033,0.102360016467,25.0491,11.5821610869
 11/24  23:00:00,38.7563883454,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.1275522395,1.17709213386,16.6994,9.25106010561
 11/24  24:00:00,39.4940530732,4.08460302938,0.0,0.0,9.17985065927,19.4245,23.3008770169,9.18376246389,8.3497,5.76741455301
 11/25  01:00:00,22.778029892,4.08460302938,0.0,0.0,4.58992532963,8.1892,28.018014622,20.6399864616,3.33988,4.03814816038
 11/25  02:00:00,14.8701651388,0.0,0.0,0.0,1.52997510988,7.4902,3.9319753572,0.0,3.33988,0.592095357195
 11/25  03:00:00,14.8925960837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.9005524329,0.0,0.0,0.0,1.52997510988,7.4902,3.93195913918,0.0,3.33988,0.592079139176
 11/25  05:00:00,15.0575883757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.894764998,4.08460302938,0.0,0.0,4.58992532963,8.1892,37.945779167,29.0039941372,8.3497,0.592085029768
 11/25  07:00:00,37.7959956916,4.08460302938,0.0188494503966,0.0,9.17985065927,19.4245,44.4628222639,24.3019385671,16.6994,3.46148369681
 11/25  08:00:00,42.1037493395,4.08460302938,0.0178496116847,0.0,9.17985065927,26.9147,34.487893673,6.55053860765,25.0491,2.88825506534
