Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  09:00:00,42.1731066678,4.08460302938,0.0122887246272,0.0,9.17985065927,26.9147,36.8702376086,0.00897195850218,33.3988,3.46246565007
 11/25  10:00:00,35.4673781934,4.08460302938,0.727913218767,0.0,9.17985065927,19.4245,36.0485671999,0.00494001439013,25.0491,10.9945271855
 11/25  11:00:00,45.7778665339,4.08460302938,3.51539660422,0.0,9.17985065927,26.9147,51.0014537325,0.0,41.7485,9.25295373245
 11/25  12:00:00,48.664079848,4.08460302938,5.67561155024,0.0,9.17985065927,26.9147,52.7416567626,0.0,41.7485,10.9931567626
 11/25  13:00:00,48.4882720705,4.08460302938,6.16321122435,0.0,9.17985065927,26.9147,52.1639497039,0.0,41.7485,10.4154497039
 11/25  14:00:00,40.9053174009,4.08460302938,6.11436278426,0.0,9.17985065927,19.4245,43.2280468375,0.0,33.3988,9.82924683749
 11/25  15:00:00,40.2693416445,4.08460302938,5.47320087714,0.0,9.17985065927,19.4245,33.7151024571,0.0,25.0491,8.66600245705
 11/25  16:00:00,40.0889239271,4.08460302938,5.29315182136,0.0,9.17985065927,19.4245,41.4890955567,0.0,33.3988,8.09029555668
 11/25  17:00:00,48.393799373,4.08460302938,6.13543718521,0.0,9.17985065927,26.9147,57.6043730691,0.0,50.0982,7.50617306914
 11/25  18:00:00,51.0044454756,4.08460302938,5.61957051351,0.0,9.17985065927,26.9147,58.7638427111,0.0,50.0982,8.66564271112
 11/25  19:00:00,52.9983707956,4.08460302938,6.56642519421,0.0,9.17985065927,26.9147,61.6809030178,0.0,50.0982,11.5827030178
 11/25  20:00:00,43.4547424184,4.08460302938,4.36664379309,0.0,9.17985065927,19.4245,45.5596098608,0.0,33.3988,12.1608098608
 11/25  21:00:00,41.7668437754,4.08460302938,2.69779562844,0.0,9.17985065927,19.4245,43.8155122202,0.0,33.3988,10.4167122202
 11/25  22:00:00,40.3123799109,4.08460302938,1.34513555437,0.0,9.17985065927,19.4245,36.6302371726,0.0,25.0491,11.5811371726
 11/25  23:00:00,39.1101427807,4.08460302938,0.274468320404,0.0,9.17985065927,19.4245,25.3655501768,0.0,16.6994,8.66615017678
 11/25  24:00:00,39.5824120116,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.7591002309,0.0618092870831,8.3497,6.34759094381
 11/26  01:00:00,22.8490880156,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.87913989585,0.772229520058,3.33988,5.7670303758
 11/26  02:00:00,14.926246243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.9504253244,0.0,0.0,0.0,1.52997510988,7.4902,3.93192764119,0.0,3.33988,0.592047641187
 11/26  04:00:00,14.9542459409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,15.104880423,0.0,0.0,0.0,1.52997510988,7.4902,3.93193358104,0.0,3.33988,0.592053581043
 11/26  06:00:00,22.9315914197,4.08460302938,0.0,0.0,4.58992532963,8.1892,27.2253506308,18.8556506308,8.3497,0.02
 11/26  07:00:00,38.8967900048,4.08460302938,0.028468364227,0.0,9.17985065927,19.4245,34.4963656437,14.3349044795,16.6994,3.46206116423
 11/26  08:00:00,42.1127768677,4.08460302938,0.017079327372,0.0,9.17985065927,26.9147,31.0842864886,2.57369949759,25.0491,3.46148699103
 11/26  09:00:00,42.1217307252,4.08460302938,0.0070680485026,0.0,9.17985065927,26.9147,37.0448575001,0.184196725174,33.3988,3.46186077488
 11/26  10:00:00,34.6564503196,4.08460302938,0.00456946154908,0.0,9.17985065927,19.4245,29.0181501069,0.506751148444,25.0491,3.46229895847
 11/26  11:00:00,42.3983360102,4.08460302938,0.208480747947,0.0,9.17985065927,26.9147,52.1726356165,0.0062286827641,41.7485,10.4179069337
 11/26  12:00:00,44.7012310749,4.08460302938,1.76580270765,0.0,9.17985065927,26.9147,52.1648691552,0.0,41.7485,10.4163691552
 11/26  13:00:00,46.8330045612,4.08460302938,4.53103892119,0.0,9.17985065927,26.9147,50.414586277,0.0,41.7485,8.66608627704
 11/26  14:00:00,39.5530258167,4.08460302938,4.77610034684,0.0,9.17985065927,19.4245,42.0654401111,0.0,33.3988,8.66664011109
 11/26  15:00:00,38.1487544649,4.08460302938,3.37550651504,0.0,9.17985065927,19.4245,31.3974665202,0.0,25.0491,6.34836652025
 11/26  16:00:00,37.2296396861,4.08460302938,2.4614275395,0.0,9.17985065927,19.4245,40.3229184706,0.0,33.3988,6.92411847057
 11/26  17:00:00,45.2678665769,4.08460302938,3.04740688689,0.0,9.17985065927,26.9147,56.4470180271,0.0,50.0982,6.34881802714
 11/26  18:00:00,47.9221509539,4.08460302938,2.57973145526,0.0,9.17985065927,26.9147,58.7641659481,0.0,50.0982,8.66596594814
 11/26  19:00:00,48.8522883206,4.08460302938,2.46669972948,0.0,9.17985065927,26.9147,60.5141970058,0.0,50.0982,10.4159970058
 11/26  20:00:00,40.0849508904,4.08460302938,1.03464396346,0.0,9.17985065927,19.4245,44.3935020843,0.0,33.3988,10.9947020843
 11/26  21:00:00,39.7840312914,4.08460302938,0.751127838481,0.0,9.17985065927,19.4245,42.0646000204,0.0,33.3988,8.66580002037
 11/26  22:00:00,38.9554109348,4.08460302938,0.0172663598431,0.0,9.17985065927,19.4245,35.4663293951,0.0,25.0491,10.4172293951
 11/26  23:00:00,38.77847384,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0431510969,0.677531783232,16.6994,8.66621931372
 11/26  24:00:00,39.5188037164,4.08460302938,0.0,0.0,9.17985065927,19.4245,16.0763191908,3.11419896434,8.3497,4.61242022649
 11/27  01:00:00,22.7976893534,4.08460302938,0.0,0.0,4.58992532963,8.1892,21.5467752299,14.1680979601,3.33988,4.03879726983
 11/27  02:00:00,14.8802227562,0.0,0.0,0.0,1.52997510988,7.4902,3.93196693305,0.0,3.33988,0.592086933051
 11/27  03:00:00,14.9056741288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.9177310302,0.0,0.0,0.0,1.52997510988,7.4902,3.93197283293,0.0,3.33988,0.592092832933
 11/27  05:00:00,15.0772145013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.9132293987,4.08460302938,0.0,0.0,4.58992532963,8.1892,32.3171449846,23.3753980088,8.3497,0.592046975843
 11/27  07:00:00,38.8792860058,4.08460302938,0.0291016760035,0.0,9.17985065927,19.4245,38.792230807,18.6313738599,16.6994,3.46145694716
 11/27  08:00:00,42.1086107109,4.08460302938,0.0239762901758,0.0,9.17985065927,26.9147,45.2147442325,7.4153913764,25.0491,12.7502528561
 11/27  09:00:00,42.1278834913,4.08460302938,0.00461878750844,0.0,9.17985065927,26.9147,45.6916826302,0.709440944078,33.3988,11.5834416861
 11/27  10:00:00,34.6802707423,4.08460302938,0.00270201816642,0.0,9.17985065927,19.4245,34.8838277611,0.00415324751715,25.0491,9.83057451363
 11/27  11:00:00,42.5078622155,4.08460302938,0.313627316033,0.0,9.17985065927,26.9147,49.839837897,0.0,41.7485,8.09133789705
 11/27  12:00:00,46.2299095057,4.08460302938,3.28878170305,0.0,9.17985065927,26.9147,51.5781162332,0.0,41.7485,9.82961623319
 11/27  13:00:00,48.8423068686,4.08460302938,6.54077578038,0.0,9.17985065927,26.9147,50.4154417836,0.0,41.7485,8.66694178362
 11/27  14:00:00,40.6850046654,4.08460302938,5.907485248,0.0,9.17985065927,19.4245,40.9048847378,0.0,33.3988,7.50608473783
 11/27  15:00:00,39.4302680161,4.08460302938,4.6513747305,0.0,9.17985065927,19.4245,31.9729468217,0.0,25.0491,6.9238468217
 11/27  16:00:00,38.6973308224,4.08460302938,3.91817460214,0.0,9.17985065927,19.4245,39.7481620525,0.0,33.3988,6.3493620525
 11/27  17:00:00,46.5763120564,4.08460302938,4.39562518396,0.0,9.17985065927,26.9147,56.4472839436,0.0,50.0982,6.34908394361
 11/27  18:00:00,49.0784865847,4.08460302938,3.73986751463,0.0,9.17985065927,26.9147,58.7654362295,0.0,50.0982,8.66723622948
 11/27  19:00:00,50.1576311374,4.08460302938,3.77308269432,0.0,9.17985065927,26.9147,61.6812527021,0.0,50.0982,11.5830527021
 11/27  20:00:00,40.3623809787,4.08460302938,1.32415017391,0.0,9.17985065927,19.4245,46.1509692347,0.0,33.3988,12.7521692347
 11/27  21:00:00,39.6931986799,4.08460302938,0.675061324557,0.0,9.17985065927,19.4245,44.3924758472,0.0,33.3988,10.9936758472
 11/27  22:00:00,38.9340908327,4.08460302938,0.00925352277071,0.0,9.17985065927,19.4245,36.632068735,0.0,25.0491,11.582968735
 11/27  23:00:00,38.7901935933,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6234288082,0.0951168519148,16.6994,9.82891195627
 11/27  24:00:00,39.5262854124,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.7436746963,1.20149125302,8.3497,5.19248344332
 11/28  01:00:00,22.817035574,4.08460302938,0.0,0.0,4.58992532963,8.1892,16.0927415532,8.13870868665,3.33988,4.61415286659
 11/28  02:00:00,14.9148876687,0.0,0.0,0.0,1.52997510988,7.4902,3.93197340784,0.0,3.33988,0.592093407837
 11/28  03:00:00,14.938488027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.9468752515,0.0,0.0,0.0,1.52997510988,7.4902,3.93192755528,0.0,3.33988,0.592047555283
 11/28  05:00:00,15.6617131843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,23.4682662788,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.0844882753,20.7147882753,8.3497,0.02
 11/28  07:00:00,39.1293623157,4.08460302938,0.0284417602678,0.0,9.17985065927,19.4245,38.1981915914,18.0369320322,16.6994,3.46185955926
 11/28  08:00:00,42.0999624642,4.08460302938,0.0232825568166,0.0,9.17985065927,26.9147,47.2233008593,9.4214039967,25.0491,12.7527968626
 11/28  09:00:00,42.1016678115,4.08460302938,0.0,0.0,9.17985065927,26.9147,50.0019010673,4.44199504195,33.3988,12.1611060254
 11/28  10:00:00,34.6473090891,4.08460302938,0.002546791729,0.0,9.17985065927,19.4245,35.1303428753,0.250998232254,25.0491,9.83024464303
 11/28  11:00:00,42.213143973,4.08460302938,0.038224822826,0.0,9.17985065927,26.9147,49.8397425566,0.0,41.7485,8.09124255665
 11/28  12:00:00,44.1198463789,4.08460302938,1.2054803154,0.0,9.17985065927,26.9147,51.5783359379,0.0,41.7485,9.82983593788
 11/28  13:00:00,46.0365414408,4.08460302938,3.765709605,0.0,9.17985065927,26.9147,50.4154609712,0.0,41.7485,8.66696097116
 11/28  14:00:00,37.1133895994,4.08460302938,2.38278403935,0.0,9.17985065927,19.4245,40.9057683689,0.0,33.3988,7.50696836889
 11/28  15:00:00,35.4773394224,4.08460302938,0.753870750346,0.0,9.17985065927,19.4245,31.9730201972,0.0,25.0491,6.92392019715
 11/28  16:00:00,35.0786361467,4.08460302938,0.35590671942,0.0,9.17985065927,19.4245,39.747415712,0.0,33.3988,6.34861571197
 11/28  17:00:00,42.9984580685,4.08460302938,0.879352929608,0.0,9.17985065927,26.9147,56.4469649688,0.0,50.0982,6.3487649688
 11/28  18:00:00,46.2587101402,4.08460302938,0.977555932112,0.0,9.17985065927,26.9147,58.7645549235,0.0,50.0982,8.66635492351
 11/28  19:00:00,47.4483867749,4.08460302938,1.12357782783,0.0,9.17985065927,26.9147,62.2595228218,0.0,50.0982,12.1613228218
 11/28  20:00:00,38.9119455619,4.08460302938,0.104628948656,0.0,9.17985065927,19.4245,46.1671136694,0.0153162954363,33.3988,12.752997374
 11/28  21:00:00,38.7712281741,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.8752352431,0.0592637874691,33.3988,10.4171714556
 11/28  22:00:00,38.6958287618,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.1804255091,9.96963015776,25.0491,12.1616953513
 11/28  23:00:00,38.6752245453,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.4281249525,17.4767867329,16.6994,9.25193821954
 11/28  24:00:00,39.4217282969,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.4859565957,24.3688533961,8.3497,5.76740319964
 11/29  01:00:00,22.6956585434,4.08460302938,0.0,0.0,4.58992532963,8.1892,44.8585758524,36.9059266339,3.33988,4.61276921852
 11/29  02:00:00,14.7849154568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.8062886483,0.0,0.0,0.0,1.52997510988,7.4902,3.93192519846,0.0,3.33988,0.592045198462
 11/29  04:00:00,14.8140934038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.9636488905,0.0,0.0,0.0,1.52997510988,7.4902,3.93193114339,0.0,3.33988,0.592051143392
 11/29  06:00:00,22.7883531777,4.08460302938,0.0,0.0,4.58992532963,8.1892,61.3669807618,52.9972807618,8.3497,0.02
 11/29  07:00:00,38.7390021063,4.08460302938,0.0124414472078,0.0,9.17985065927,19.4245,70.1688101433,50.006992561,16.6994,3.46241758233
 11/29  08:00:00,41.9782997268,4.08460302938,0.0164534203773,0.0,9.17985065927,26.9147,78.962975955,41.1607858536,25.0491,12.7530901014
 11/29  09:00:00,42.0003119995,4.08460302938,0.00132578671375,0.0,9.17985065927,26.9147,75.6192270322,30.635763596,33.3988,11.5846634362
 11/29  10:00:00,34.5436763109,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.734542585,19.8541314084,25.0491,9.83131117661
 11/29  11:00:00,42.0643205149,4.08460302938,0.00314246685662,0.0,9.17985065927,26.9147,63.137190341,12.7211035826,41.7485,8.66758675844
 11/29  12:00:00,42.8050059676,4.08460302938,0.00124301932739,0.0,9.17985065927,26.9147,51.965889023,0.387361974171,41.7485,9.83002704885
 11/29  13:00:00,42.2303247536,4.08460302938,0.0661322632069,0.0,9.17985065927,26.9147,50.4146592626,0.0,41.7485,8.66615926258
 11/29  14:00:00,34.6524947107,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.942783004,0.037474004828,33.3988,7.50650899913
 11/29  15:00:00,34.6671506204,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0394702814,0.0667142269579,25.0491,6.92365605448
 11/29  16:00:00,34.6463310135,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.7690719304,0.0214176609797,33.3988,6.34885426946
 11/29  17:00:00,42.0533030001,4.08460302938,0.00341609133991,0.0,9.17985065927,26.9147,56.4475847025,0.0,50.0982,6.34938470254
 11/29  18:00:00,45.2136437894,4.08460302938,0.000818136774483,0.0,9.17985065927,26.9147,59.7699743371,1.00414730638,50.0982,8.66762703077
 11/29  19:00:00,46.268161477,4.08460302938,0.00166211653835,0.0,9.17985065927,26.9147,62.2611116928,0.0,50.0982,12.1629116928
 11/29  20:00:00,38.9039467245,4.08460302938,0.00247129557632,0.0,9.17985065927,19.4245,48.203413329,2.05103823025,33.3988,12.7535750988
 11/29  21:00:00,38.8663166267,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.158941435,6.76556910543,33.3988,10.9945723296
 11/29  22:00:00,38.773595637,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.6124803272,17.9820071273,25.0491,11.5813731999
 11/29  23:00:00,38.6544298519,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.8097224684,26.2805148467,16.6994,9.82980762165
 11/29  24:00:00,39.4094297799,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.9152757985,34.3732856252,8.3497,5.19229017334
 11/30  01:00:00,22.6879336974,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.0176313225,44.0639415678,3.33988,4.61380975472
 11/30  02:00:00,14.7669217806,0.0,0.0,0.0,1.52997510988,7.4902,3.93193046013,0.0,3.33988,0.592050460134
 11/30  03:00:00,14.7953774721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.813192627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.9588719069,0.0,0.0,0.0,1.52997510988,7.4902,3.93193639792,0.0,3.33988,0.592056397915
 11/30  06:00:00,22.7958176815,4.08460302938,0.0,0.0,4.58992532963,8.1892,60.7707230345,52.4010230345,8.3497,0.02
 11/30  07:00:00,38.7616568956,4.08460302938,0.0144715639369,0.0,9.17985065927,19.4245,66.3583688825,46.197165032,16.6994,3.46180385052
 11/30  08:00:00,42.0032397367,4.08460302938,0.0190321306164,0.0,9.17985065927,26.9147,75.3279274815,37.5252999621,25.0491,12.7535275194
 11/30  09:00:00,42.0419805072,4.08460302938,0.00118703547055,0.0,9.17985065927,26.9147,67.6991165756,22.1375236779,33.3988,12.1627928976
 11/30  10:00:00,34.6263630053,4.08460302938,0.00187930281653,0.0,9.17985065927,19.4245,38.6972083642,3.81736244694,25.0491,9.83074591728
 11/30  11:00:00,42.1604943671,4.08460302938,0.0107335348812,0.0,9.17985065927,26.9147,50.4163504073,0.0,41.7485,8.6678504073
 11/30  12:00:00,43.293776094,4.08460302938,0.401317598919,0.0,9.17985065927,26.9147,51.5791234789,0.0,41.7485,9.83062347889
 11/30  13:00:00,45.1106151202,4.08460302938,2.84460498582,0.0,9.17985065927,26.9147,50.4162265695,0.0,41.7485,8.66772656954
 11/30  14:00:00,37.9936727747,4.08460302938,3.24528050959,0.0,9.17985065927,19.4245,40.9047393295,0.0,33.3988,7.50593932954
 11/30  15:00:00,37.6898030234,4.08460302938,2.92800907797,0.0,9.17985065927,19.4245,31.3973807427,0.0,25.0491,6.34828074268
 11/30  16:00:00,36.6356076722,4.08460302938,1.87700395168,0.0,9.17985065927,19.4245,40.3226969947,0.0,33.3988,6.92389699475
 11/30  17:00:00,44.9018745661,4.08460302938,2.70497039883,0.0,9.17985065927,26.9147,56.4469870869,0.0,50.0982,6.34878708689
 11/30  18:00:00,48.6062701478,4.08460302938,3.26512227133,0.0,9.17985065927,26.9147,58.7656216703,0.0,50.0982,8.66742167034
 11/30  19:00:00,50.1503206861,4.08460302938,3.75981753822,0.0,9.17985065927,26.9147,62.260572805,0.0,50.0982,12.162372805
 11/30  20:00:00,41.4065509296,4.08460302938,2.34167855649,0.0,9.17985065927,19.4245,46.1529183388,0.0,33.3988,12.7541183388
 11/30  21:00:00,41.2395888158,4.08460302938,2.18569447611,0.0,9.17985065927,19.4245,44.3923038034,0.0,33.3988,10.9935038034
 11/30  22:00:00,39.6340149596,4.08460302938,0.672455708985,0.0,9.17985065927,19.4245,36.6299078961,0.0,25.0491,11.5808078961
 11/30  23:00:00,38.8238119154,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.5893806295,0.0599343347478,16.6994,9.83004629476
 11/30  24:00:00,39.5509796498,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.8166504795,0.274444935275,8.3497,5.19250554423
 12/01  01:00:00,22.8141830666,4.08460302938,0.0039583818111,0.0,4.58992532963,8.1892,19.3198751938,11.3659498614,3.33988,4.61404533239
 12/01  02:00:00,14.8799452195,0.0,0.0,0.0,1.52997510988,7.4902,3.93195688371,0.0,3.33988,0.592076883708
 12/01  03:00:00,14.8924456049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.8844423455,0.0,0.0,0.0,1.52997510988,7.4902,3.93196278998,0.0,3.33988,0.592082789984
 12/01  05:00:00,15.5329645862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.3454746529,4.08460302938,0.0,0.0,4.58992532963,8.1892,48.5440739279,40.1743739279,8.3497,0.02
 12/01  07:00:00,39.0113289922,4.08460302938,0.0144791123494,0.0,9.17985065927,19.4245,57.5521214633,37.3905588034,16.6994,3.46216265992
 12/01  08:00:00,42.024233508,4.08460302938,0.020960142017,0.0,9.17985065927,26.9147,64.2612530677,25.8796670552,25.0491,13.3324860125
 12/01  09:00:00,42.0416744546,4.08460302938,0.0,0.0,9.17985065927,26.9147,60.8552784853,15.871851328,33.3988,11.5846271573
 12/01  10:00:00,34.5851239661,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.6113691548,6.73101740658,25.0491,9.83125174822
 12/01  11:00:00,42.080241522,4.08460302938,0.00296517649137,0.0,9.17985065927,26.9147,55.6466036313,5.23025409028,41.7485,8.667849541
 12/01  12:00:00,42.8342041657,4.08460302938,0.00955499182892,0.0,9.17985065927,26.9147,51.5784060573,0.0,41.7485,9.82990605732
 12/01  13:00:00,42.9369326781,4.08460302938,0.741407621906,0.0,9.17985065927,26.9147,50.4164716246,0.0,41.7485,8.66797162459
 12/01  14:00:00,35.1063377891,4.08460302938,0.424059365102,0.0,9.17985065927,19.4245,40.9058911266,0.0,33.3988,7.50709112657
 12/01  15:00:00,34.7067616324,4.08460302938,0.0176215841823,0.0,9.17985065927,19.4245,31.9740645574,0.0,25.0491,6.92496455741
 12/01  16:00:00,34.6749156559,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.7627802917,0.0163169630517,33.3988,6.34766332862
 12/01  17:00:00,42.5175338829,4.08460302938,0.427259840877,0.0,9.17985065927,26.9147,57.0224473581,0.0,50.0982,6.92424735814
 12/01  18:00:00,45.7430466297,4.08460302938,0.486765090602,0.0,9.17985065927,26.9147,58.7667027563,0.0,50.0982,8.66850275626
 12/01  19:00:00,46.6412629988,4.08460302938,0.347172375664,0.0,9.17985065927,26.9147,61.6824433878,0.0,50.0982,11.5842433878
 12/01  20:00:00,38.7832567918,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.7727679052,0.0416038644093,33.3988,13.3323640408
 12/01  21:00:00,38.7652944481,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.0155920824,0.201217547521,33.3988,10.4155745349
 12/01  22:00:00,38.7062840358,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.1749111819,9.96141962656,25.0491,12.1643915553
 12/01  23:00:00,38.6932420717,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.0792507587,15.5493257474,16.6994,9.83052501136
 12/01  24:00:00,39.4531992057,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.0159100708,19.4735175767,8.3497,5.19269249406
 12/02  01:00:00,22.7359975928,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.1072279529,30.1536282998,3.33988,4.61371965311
 12/02  02:00:00,14.8194829138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.848396194,0.0,0.0,0.0,1.52997510988,7.4902,3.9319703078,0.0,3.33988,0.592090307795
 12/02  04:00:00,14.8530435738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.9986166622,0.0,0.0,0.0,1.52997510988,7.4902,3.93197618224,0.0,3.33988,0.592096182244
 12/02  06:00:00,22.8446899254,4.08460302938,0.0,0.0,4.58992532963,8.1892,45.5689372282,37.1992372282,8.3497,0.02
 12/02  07:00:00,38.813142124,4.08460302938,0.0201461059956,0.0,9.17985065927,19.4245,51.2422762376,31.0810587938,16.6994,3.46181744377
 12/02  08:00:00,42.0305825607,4.08460302938,0.0100712907022,0.0,9.17985065927,26.9147,47.4438705697,18.9329086587,25.0491,3.46186191094
 12/02  09:00:00,42.0431498448,4.08460302938,0.0,0.0,9.17985065927,26.9147,49.8622623955,13.0008477656,33.3988,3.46261462995
 12/02  10:00:00,34.5743533922,4.08460302938,0.000899947028132,0.0,9.17985065927,19.4245,46.2563170522,10.2108093966,25.0491,10.9964076556
 12/02  11:00:00,42.0985753362,4.08460302938,0.00468449509737,0.0,9.17985065927,26.9147,54.5115795007,2.93169049314,41.7485,9.83138900756
 12/02  12:00:00,42.8783538842,4.08460302938,0.0300074104396,0.0,9.17985065927,26.9147,52.7502313586,0.00636819685384,41.7485,10.9953631618
 12/02  13:00:00,42.6318195976,4.08460302938,0.432409212192,0.0,9.17985065927,26.9147,52.1659461782,0.0,41.7485,10.4174461782
 12/02  14:00:00,35.0088474619,4.08460302938,0.326034213595,0.0,9.17985065927,19.4245,43.2287386009,0.0,33.3988,9.82993860088
 12/02  15:00:00,34.9297526367,4.08460302938,0.23638854021,0.0,9.17985065927,19.4245,33.716123749,0.0,25.0491,8.66702374899
 12/02  16:00:00,34.9138314943,4.08460302938,0.229335057436,0.0,9.17985065927,19.4245,42.6421685264,0.0,33.3988,9.24336852636
 12/02  17:00:00,42.7594706548,4.08460302938,0.665843836297,0.0,9.17985065927,26.9147,57.6056254169,0.0,50.0982,7.50742541685
 12/02  18:00:00,45.4969888995,4.08460302938,0.245241042378,0.0,9.17985065927,26.9147,58.7661496091,0.0,50.0982,8.66794960909
 12/02  19:00:00,46.6257169493,4.08460302938,0.329692602752,0.0,9.17985065927,26.9147,61.683625308,0.0,50.0982,11.585425308
 12/02  20:00:00,38.9177928346,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.0986216109,0.53574196626,33.3988,12.1640796447
 12/02  21:00:00,38.8673366268,4.08460302938,0.0,0.0,9.17985065927,19.4245,53.7082961103,9.3131615322,33.3988,10.9963345781
 12/02  22:00:00,38.7844827443,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.4944942137,12.8601949647,25.0491,11.5851992491
 12/02  23:00:00,38.6639901041,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.667243179,18.3007743648,16.6994,8.66706881416
 12/02  24:00:00,39.4165706772,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.0769299495,24.8020526306,8.3497,6.92517731898
 12/03  01:00:00,22.6941365384,4.08460302938,0.0,0.0,4.58992532963,8.1892,50.6314247088,41.5236848058,3.33988,5.76785990301
 12/03  02:00:00,14.7792146571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.8078376367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.8204491,0.0,0.0,0.0,1.52997510988,7.4902,3.93195763769,0.0,3.33988,0.592077637687
 12/03  05:00:00,14.9719394886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.8045509998,4.08460302938,0.0,0.0,4.58992532963,8.1892,60.5228484635,51.5810649328,8.3497,0.592083530673
 12/03  07:00:00,38.7694851219,4.08460302938,0.0188366088374,0.0,9.17985065927,19.4245,66.1827695079,46.0211975065,16.6994,3.46217200146
 12/03  08:00:00,41.9982249404,4.08460302938,0.00977403860113,0.0,9.17985065927,26.9147,60.7929007169,32.2818910288,25.0491,3.46190968806
 12/03  09:00:00,42.0456323999,4.08460302938,0.0012345942354,0.0,9.17985065927,26.9147,52.3252608737,15.4640803383,33.3988,3.4623805354
 12/03  10:00:00,34.6229192091,4.08460302938,0.00158002766568,0.0,9.17985065927,19.4245,31.9530649452,3.44123211673,25.0491,3.46273282848
 12/03  11:00:00,42.2269684214,4.08460302938,0.0548100081618,0.0,9.17985065927,26.9147,52.7562193825,0.0108625335607,41.7485,10.9968568489
 12/03  12:00:00,43.814161536,4.08460302938,0.892019558677,0.0,9.17985065927,26.9147,52.1676454097,0.0,41.7485,10.4191454097
 12/03  13:00:00,45.0359069625,4.08460302938,2.75518458109,0.0,9.17985065927,26.9147,50.9933438756,0.0,41.7485,9.24484387556
 12/03  14:00:00,37.8671157799,4.08460302938,3.11054602712,0.0,9.17985065927,19.4245,42.0667806236,0.0,33.3988,8.66798062356
 12/03  15:00:00,37.4422806433,4.08460302938,2.67768379985,0.0,9.17985065927,19.4245,31.39741266,0.0,25.0491,6.34831266004
 12/03  16:00:00,37.1121593943,4.08460302938,2.35349926699,0.0,9.17985065927,19.4245,40.3235328143,0.0,33.3988,6.92473281427
 12/03  17:00:00,44.9924312827,4.08460302938,2.82904514626,0.0,9.17985065927,26.9147,56.4478182496,0.0,50.0982,6.3496182496
 12/03  18:00:00,47.0320382337,4.08460302938,1.7124262494,0.0,9.17985065927,26.9147,58.7664462021,0.0,50.0982,8.66824620206
 12/03  19:00:00,47.267469932,4.08460302938,0.921086874379,0.0,9.17985065927,26.9147,61.0943065816,0.0,50.0982,10.9961065816
 12/03  20:00:00,39.0479214544,4.08460302938,0.0348804330869,0.0,9.17985065927,19.4245,44.3947850721,0.0,33.3988,10.9959850721
 12/03  21:00:00,39.0005645068,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.1134770619,0.0470070431711,33.3988,8.66767001872
 12/03  22:00:00,38.8811102986,4.08460302938,0.00493684276611,0.0,9.17985065927,19.4245,38.3324499614,2.28677366754,25.0491,10.9965762938
 12/03  23:00:00,38.7390267079,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.7790081817,9.41226791377,16.6994,8.66734026797
 12/03  24:00:00,39.4996268139,4.08460302938,0.0,0.0,9.17985065927,19.4245,23.3271850675,10.3644828594,8.3497,4.61300220813
 12/04  01:00:00,22.7813618356,4.08460302938,0.0,0.0,4.58992532963,8.1892,28.9034397262,20.9507103427,3.33988,4.61284938341
 12/04  02:00:00,14.8645007411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.9018177686,0.0,0.0,0.0,1.52997510988,7.4902,3.93194541032,0.0,3.33988,0.592065410319
 12/04  04:00:00,14.9217283628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,15.0867473793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.9274953474,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.9678575193,21.0260689694,8.3497,0.592088549971
 12/04  07:00:00,38.8847825166,4.08460302938,0.0254418535574,0.0,9.17985065927,19.4245,39.2639421505,19.102088097,16.6994,3.46245405353
 12/04  08:00:00,42.1190950224,4.08460302938,0.0262487998739,0.0,9.17985065927,26.9147,46.9227976266,9.11951164929,25.0491,12.7541859773
 12/04  09:00:00,42.1595505067,4.08460302938,0.00628626151332,0.0,9.17985065927,26.9147,46.1320412393,0.56817719273,33.3988,12.1650640466
 12/04  10:00:00,34.7659868083,4.08460302938,0.0402103920961,0.0,9.17985065927,19.4245,34.8813298205,0.0,25.0491,9.8322298205
 12/04  11:00:00,44.2790900674,4.08460302938,2.03017325855,0.0,9.17985065927,26.9147,50.4172782705,0.0,41.7485,8.66877827048
 12/04  12:00:00,48.0994106895,4.08460302938,5.11228576717,0.0,9.17985065927,26.9147,51.5799139919,0.0,41.7485,9.83141399195
 12/04  13:00:00,49.1300204356,4.08460302938,6.80144600223,0.0,9.17985065927,26.9147,50.4150995227,0.0,41.7485,8.66659952274
 12/04  14:00:00,40.4167599046,4.08460302938,5.63464467101,0.0,9.17985065927,19.4245,41.4832093124,0.0,33.3988,8.08440931242
 12/04  15:00:00,39.631273103,4.08460302938,4.84124456468,0.0,9.17985065927,19.4245,31.3971905669,0.0,25.0491,6.34809056685
 12/04  16:00:00,39.2966130541,4.08460302938,4.50220215273,0.0,9.17985065927,19.4245,40.3237749976,0.0,33.3988,6.92497499761
 12/04  17:00:00,47.3011014699,4.08460302938,5.06931883106,0.0,9.17985065927,26.9147,56.4478369708,0.0,50.0982,6.34963697084
 12/04  18:00:00,50.0240698268,4.08460302938,4.66188229609,0.0,9.17985065927,26.9147,59.3432948874,0.0,50.0982,9.24509488745
 12/04  19:00:00,50.5836882952,4.08460302938,4.18499614023,0.0,9.17985065927,26.9147,61.6831036352,0.0,50.0982,11.5849036352
 12/04  20:00:00,40.55161732,4.08460302938,1.49223423064,0.0,9.17985065927,19.4245,46.7328222594,0.0,33.3988,13.3340222594
 12/04  21:00:00,39.4106082513,4.08460302938,0.392836247039,0.0,9.17985065927,19.4245,44.3955553785,0.0,33.3988,10.9967553785
 12/04  22:00:00,38.9127619871,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6972790804,0.0639913246112,25.0491,11.5841877558
 12/04  23:00:00,38.7821607047,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6191152761,0.0883980985528,16.6994,9.83131717753
 12/04  24:00:00,39.5264904646,4.08460302938,0.0,0.0,9.17985065927,19.4245,17.3990026234,3.28103624277,8.3497,5.7682663806
 12/05  01:00:00,22.8177807027,4.08460302938,0.0,0.0,4.58992532963,8.1892,17.8667246999,9.9139155239,3.33988,4.61292917596
 12/05  02:00:00,14.9222931189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.9496997375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193966834,0.0,3.33988,0.592059668341
 12/05  04:00:00,14.9592153892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.7230289601,0.0,0.0,0.0,1.52997510988,7.4902,3.93194559146,0.0,3.33988,0.592065591457
 12/05  06:00:00,23.5600191791,4.08460302938,0.0,0.0,4.58992532963,8.1892,18.0994967701,9.72979677009,8.3497,0.02
 12/05  07:00:00,39.2101657312,4.08460302938,0.0291153298293,0.0,9.17985065927,19.4245,26.79494732,6.63407614075,16.6994,3.46147117927
 12/05  08:00:00,42.2084492371,4.08460302938,0.0528853799287,0.0,9.17985065927,26.9147,38.3831175556,0.0,25.0491,13.3340175556
 12/05  09:00:00,42.2759431101,4.08460302938,0.0692092043928,0.0,9.17985065927,26.9147,44.9846253585,0.0,33.3988,11.5858253585
 12/05  10:00:00,34.7960310656,4.08460302938,0.057334325808,0.0,9.17985065927,19.4245,34.8857572148,0.00615016822698,25.0491,9.83050704655
 12/05  11:00:00,45.7320634175,4.08460302938,3.47114880047,0.0,9.17985065927,26.9147,50.9943750439,0.0,41.7485,9.24587504385
 12/05  12:00:00,49.9750441222,4.08460302938,6.98306088132,0.0,9.17985065927,26.9147,51.5799966473,0.0,41.7485,9.83149664726
 12/05  13:00:00,53.3465422002,4.08460302938,10.9723865271,0.0,9.17985065927,26.9147,50.4166706629,0.0,41.7485,8.6681706629
 12/05  14:00:00,45.0281736539,4.08460302938,10.2017685994,0.0,9.17985065927,19.4245,40.9055044719,0.0,33.3988,7.5067044719
 12/05  15:00:00,42.75113059,4.08460302938,7.92546858688,0.0,9.17985065927,19.4245,31.973051144,0.0,25.0491,6.92395114397
 12/05  16:00:00,41.8548913574,4.08460302938,7.02931369431,0.0,9.17985065927,19.4245,39.7481755464,0.0,33.3988,6.3493755464
 12/05  17:00:00,49.5946364222,4.08460302938,7.29577873023,0.0,9.17985065927,26.9147,57.023336182,0.0,50.0982,6.92513618197
 12/05  18:00:00,52.6186112976,4.08460302938,7.16334850091,0.0,9.17985065927,26.9147,58.7662388689,0.0,50.0982,8.66803886886
 12/05  19:00:00,54.3943287682,4.08460302938,7.95026890965,0.0,9.17985065927,26.9147,62.2623923068,0.0,50.0982,12.1641923068
 12/05  20:00:00,45.4220023237,4.08460302938,6.47261990848,0.0,9.17985065927,19.4245,46.1533332363,0.0,33.3988,12.7545332363
 12/05  21:00:00,45.1208781067,4.08460302938,6.17119106796,0.0,9.17985065927,19.4245,44.3955229807,0.0,33.3988,10.9967229807
 12/05  22:00:00,43.4850989689,4.08460302938,4.58765695748,0.0,9.17985065927,19.4245,37.2129578634,0.0,25.0491,12.1638578634
 12/05  23:00:00,40.0605647696,4.08460302938,1.18434155496,0.0,9.17985065927,19.4245,26.5309979938,0.0,16.6994,9.83159799385
 12/05  24:00:00,39.6290729508,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2051404673,0.0869528660658,8.3497,5.76848760123
 12/06  01:00:00,22.9150099919,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.19118987432,0.238749611216,3.33988,4.6125602631
 12/06  02:00:00,14.9930176011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,15.017014969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,15.0264641597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196166481,0.0,3.33988,0.592081664807
 12/06  05:00:00,15.194557082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,23.0487904374,4.08460302938,0.0,0.0,4.58992532963,8.1892,9.24753077988,0.305743228479,8.3497,0.592087551403
 12/06  07:00:00,39.0484950455,4.08460302938,0.0511743958903,0.0,9.17985065927,19.4245,20.1617245657,0.0,16.6994,3.46232456574
 12/06  08:00:00,42.2303848387,4.08460302938,0.0319548764057,0.0,9.17985065927,26.9147,37.82116919,0.0166980469163,25.0491,12.7553711431
 12/06  09:00:00,42.1817546191,4.08460302938,0.0,0.0,9.17985065927,26.9147,45.5628847216,0.0,33.3988,12.1640847216
 12/06  10:00:00,34.6721361379,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.9932787708,0.112096818019,25.0491,9.83208195274
 12/06  11:00:00,42.1476153161,4.08460302938,0.00838681287029,0.0,9.17985065927,26.9147,50.9933431234,0.0,41.7485,9.24484312341
 12/06  12:00:00,42.9621329312,4.08460302938,0.08319488236,0.0,9.17985065927,26.9147,51.5863389435,0.00610254370896,41.7485,9.83173639978
 12/06  13:00:00,43.0502916419,4.08460302938,0.82197867574,0.0,9.17985065927,26.9147,50.4177965552,0.0,41.7485,8.66929655519
 12/06  14:00:00,35.1045080455,4.08460302938,0.39881283589,0.0,9.17985065927,19.4245,40.9064864146,0.0,33.3988,7.5076864146
 12/06  15:00:00,34.7221796662,4.08460302938,0.0120852767107,0.0,9.17985065927,19.4245,31.9743012429,0.0,25.0491,6.92520124292
 12/06  16:00:00,34.6950922789,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.9322338383,0.0219670551549,33.3988,6.51146678311
 12/06  17:00:00,42.2312553206,4.08460302938,0.13273938241,0.0,9.17985065927,26.9147,56.8609861264,0.0,50.0982,6.76278612645
 12/06  18:00:00,45.6884830645,4.08460302938,0.412296720869,0.0,9.17985065927,26.9147,58.7648208963,0.0,50.0982,8.66662089632
 12/06  19:00:00,46.7101256453,4.08460302938,0.395288314582,0.0,9.17985065927,26.9147,62.2632223618,0.0,50.0982,12.1650223618
 12/06  20:00:00,38.9593150831,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.7804253488,0.0473218061805,33.3988,13.3343035427
 12/06  21:00:00,38.9390166943,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.3959651307,0.0,33.3988,10.9971651307
 12/06  22:00:00,38.8456108273,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.9339226296,6.29993337554,25.0491,11.584889254
 12/06  23:00:00,38.7182600156,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.5760324621,11.0452758768,16.6994,9.83135658528
 12/06  24:00:00,39.4872675318,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.2056649942,12.0874557228,8.3497,5.76850927142
 12/07  01:00:00,22.7770710873,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.2375637118,18.2837210258,3.33988,4.61396268596
 12/07  02:00:00,14.8870960369,0.0,0.0,0.0,1.52997510988,7.4902,3.9319718052,0.0,3.33988,0.592091805196
 12/07  03:00:00,14.9283666009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.9434401814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,15.1249179139,0.0,0.0,0.0,1.52997510988,7.4902,3.93195187491,0.0,3.33988,0.592071874913
 12/07  06:00:00,22.9620528534,4.08460302938,0.0,0.0,4.58992532963,8.1892,18.6274440525,10.2577440525,8.3497,0.02
 12/07  07:00:00,38.9276574476,4.08460302938,0.026007854236,0.0,9.17985065927,19.4245,26.2774692851,6.11587945224,16.6994,3.46218983288
 12/07  08:00:00,42.1918140602,4.08460302938,0.0489192036835,0.0,9.17985065927,26.9147,38.3845394979,0.0,25.0491,13.3354394979
 12/07  09:00:00,42.197991758,4.08460302938,0.0161240077738,0.0,9.17985065927,26.9147,45.5633704641,0.0,33.3988,12.1645704641
 12/07  10:00:00,34.7401918703,4.08460302938,0.0104767482437,0.0,9.17985065927,19.4245,34.8927880518,0.0121897876185,25.0491,9.83149826419
 12/07  11:00:00,43.0236719398,4.08460302938,0.78408749471,0.0,9.17985065927,26.9147,50.4163783934,0.0,41.7485,8.66787839336
 12/07  12:00:00,45.5649679923,4.08460302938,2.61484522319,0.0,9.17985065927,26.9147,51.5793437283,0.0,41.7485,9.83084372831
 12/07  13:00:00,46.4156713516,4.08460302938,4.11810487794,0.0,9.17985065927,26.9147,50.9941698537,0.0,41.7485,9.24566985371
 12/07  14:00:00,37.6542594204,4.08460302938,2.89942565145,0.0,9.17985065927,19.4245,40.9063260143,0.0,33.3988,7.50752601429
 12/07  15:00:00,36.2226670077,4.08460302938,1.46816090976,0.0,9.17985065927,19.4245,31.9735046363,0.0,25.0491,6.92440463631
 12/07  16:00:00,35.3473958374,4.08460302938,0.592757377991,0.0,9.17985065927,19.4245,39.7472512502,0.0,33.3988,6.34845125023
 12/07  17:00:00,44.1502876459,4.08460302938,1.93048620015,0.0,9.17985065927,26.9147,57.0238662342,0.0,50.0982,6.92566623423
 12/07  18:00:00,48.6795212958,4.08460302938,3.32819598477,0.0,9.17985065927,26.9147,58.7662523337,0.0,50.0982,8.66805233369
 12/07  19:00:00,50.7849202995,4.08460302938,4.37880442683,0.0,9.17985065927,26.9147,62.2637984755,0.0,50.0982,12.1655984755
 12/07  20:00:00,42.1260075752,4.08460302938,3.04055715554,0.0,9.17985065927,19.4245,46.7346334539,0.0,33.3988,13.3358334539
 12/07  21:00:00,40.5905496997,4.08460302938,1.53566435988,0.0,9.17985065927,19.4245,44.3969577083,0.0,33.3988,10.9981577083
 12/07  22:00:00,39.1432352847,4.08460302938,0.175479165358,0.0,9.17985065927,19.4245,36.7026458417,0.0,25.0491,11.6535458417
 12/07  23:00:00,38.8305920971,4.08460302938,0.0,0.0,9.17985065927,19.4245,27.126808864,0.0844160047959,16.6994,10.3429928593
 12/07  24:00:00,39.5746066928,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.6625662213,0.120527501982,8.3497,5.19233871935
 12/08  01:00:00,22.8571647261,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.9796472775,4.0250059817,3.33988,4.6147612958
 12/08  02:00:00,14.9445351598,0.0,0.0,0.0,1.52997510988,7.4902,3.93196564465,0.0,3.33988,0.592085644648
 12/08  03:00:00,14.9723969694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.9855153871,0.0,0.0,0.0,1.52997510988,7.4902,3.93194570353,0.0,3.33988,0.592065703528
 12/08  05:00:00,15.7391128782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  06:00:00,23.5889168172,4.08460302938,0.0,0.0,4.58992532963,8.1892,15.8181133386,6.87634172338,8.3497,0.592071615254
 12/08  07:00:00,39.2557906018,4.08460302938,0.0343684169314,0.0,9.17985065927,19.4245,22.5479638623,2.38689551218,16.6994,3.46166835008
 12/08  08:00:00,42.2248566403,4.08460302938,0.0492587083556,0.0,9.17985065927,26.9147,37.8217776083,0.0170010705692,25.0491,12.7556765377
 12/08  09:00:00,42.2094307738,4.08460302938,0.0188747752946,0.0,9.17985065927,26.9147,45.5626495643,0.0,33.3988,12.1638495643
 12/08  10:00:00,34.7007007225,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.9741522471,0.0924835263258,25.0491,9.83256872073
 12/08  11:00:00,42.2002435616,4.08460302938,0.00900141284739,0.0,9.17985065927,26.9147,50.9939185836,0.0,41.7485,9.24541858357
 12/08  12:00:00,42.9308194186,4.08460302938,0.0205472408242,0.0,9.17985065927,26.9147,51.5793757236,0.0,41.7485,9.83087572357
 12/08  13:00:00,43.1100645232,4.08460302938,0.844820152732,0.0,9.17985065927,26.9147,50.4165560986,0.0,41.7485,8.66805609857
 12/08  14:00:00,34.9424483773,4.08460302938,0.2247012732,0.0,9.17985065927,19.4245,41.4821927311,0.0,33.3988,8.08339273108
 12/08  15:00:00,34.7172584788,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.4506807386,0.0537280988793,25.0491,6.34785263969
 12/08  16:00:00,34.7256977357,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3558437727,0.0315328357502,33.3988,6.92551093698
 12/08  17:00:00,42.8364029901,4.08460302938,0.614063254259,0.0,9.17985065927,26.9147,57.0220612568,0.0,50.0982,6.9238612568
 12/08  18:00:00,46.9295902899,4.08460302938,1.53090049266,0.0,9.17985065927,26.9147,58.7673487586,0.0,50.0982,8.66914875858
 12/08  19:00:00,49.9650072128,4.08460302938,3.52648350718,0.0,9.17985065927,26.9147,62.2632706133,0.0,50.0982,12.1650706133
 12/08  20:00:00,42.418839626,4.08460302938,3.48599039099,0.0,9.17985065927,19.4245,46.155804968,0.0,33.3988,12.757004968
 12/08  21:00:00,44.6782648661,4.08460302938,5.72967894826,0.0,9.17985065927,19.4245,44.3968580261,0.0,33.3988,10.9980580261
 12/08  22:00:00,42.8071995595,4.08460302938,3.90422522781,0.0,9.17985065927,19.4245,37.2147751944,0.0,25.0491,12.1656751944
 12/08  23:00:00,41.1313681873,4.08460302938,2.22588009747,0.0,9.17985065927,19.4245,27.1084912073,0.0,16.6994,10.4090912073
 12/08  24:00:00,39.8251314538,4.08460302938,0.164663796332,0.0,9.17985065927,19.4245,13.5427065426,0.0,8.3497,5.19300654261
 12/09  01:00:00,22.9432919432,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.12959955696,0.175234578965,3.33988,4.614484978
 12/09  02:00:00,15.0260442201,0.0,0.0,0.0,1.52997510988,7.4902,3.93195713966,0.0,3.33988,0.592077139659
 12/09  03:00:00,15.048224007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,15.0552860099,0.0,0.0,0.0,1.52997510988,7.4902,3.931963035,0.0,3.33988,0.592083034998
 12/09  05:00:00,15.2279371433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,23.1005288807,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.47183366896,0.10213366896,8.3497,0.02
 12/09  07:00:00,39.1346428769,4.08460302938,0.0737096578812,0.0,9.17985065927,19.4245,20.734962894,0.0,16.6994,4.03556289396
 12/09  08:00:00,44.8291378212,4.08460302938,2.57811330281,0.0,9.17985065927,26.9147,28.5109108937,0.0,25.0491,3.46181089374
 12/09  09:00:00,45.6354494699,4.08460302938,3.38445452514,0.0,9.17985065927,26.9147,36.8605901611,0.0,33.3988,3.4617901611
 12/09  10:00:00,38.1901891844,4.08460302938,3.42070684254,0.0,9.17985065927,19.4245,36.0469128457,0.0,25.0491,10.9978128457
 12/09  11:00:00,48.3096957793,4.08460302938,6.03591032853,0.0,9.17985065927,26.9147,51.5805842946,0.0,41.7485,9.83208429457
 12/09  12:00:00,52.0800632282,4.08460302938,9.07623400732,0.0,9.17985065927,26.9147,52.7453460713,0.0,41.7485,10.9968460713
 12/09  13:00:00,51.8074819476,4.08460302938,9.44639056126,0.0,9.17985065927,26.9147,52.7468393547,0.0,41.7485,10.9983393547
 12/09  14:00:00,39.4601451617,4.08460302938,4.69488228092,0.0,9.17985065927,19.4245,43.2312803362,0.0,33.3988,9.83248033621
 12/09  15:00:00,35.391275182,4.08460302938,0.655197997123,0.0,9.17985065927,19.4245,34.2952070067,0.0,25.0491,9.24610700669
 12/09  16:00:00,34.7745309919,4.08460302938,0.0521739839947,0.0,9.17985065927,19.4245,42.068902566,0.0,33.3988,8.67010256602
 12/09  17:00:00,42.860890771,4.08460302938,0.654235249827,0.0,9.17985065927,26.9147,58.1825410797,0.0,50.0982,8.08434107968
 12/09  18:00:00,46.2323434192,4.08460302938,0.849386949926,0.0,9.17985065927,26.9147,58.7678599285,0.0,50.0982,8.66965992852
 12/09  19:00:00,47.8300582347,4.08460302938,1.39727628385,0.0,9.17985065927,26.9147,62.2642518531,0.0,50.0982,12.1660518531
 12/09  20:00:00,39.8118806022,4.08460302938,0.710588743983,0.0,9.17985065927,19.4245,45.5644458555,0.0,33.3988,12.1656458555
 12/09  21:00:00,39.1233118504,4.08460302938,0.0642259641949,0.0,9.17985065927,19.4245,44.3958536561,0.0,33.3988,10.9970536561
 12/09  22:00:00,38.9186575599,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.2503979597,0.0343516566418,25.0491,12.166946303
 12/09  23:00:00,38.7799184623,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.4624814903,0.0946805235208,16.6994,8.66840096674
 12/09  24:00:00,39.5161676227,4.08460302938,0.0,0.0,9.17985065927,19.4245,20.0092311082,4.7352068191,8.3497,6.92432428914
 12/10  01:00:00,22.7902254846,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.1709136899,17.0629024627,3.33988,5.76813122722
 12/10  02:00:00,14.8771411901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.8989843461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.901741479,0.0,0.0,0.0,1.52997510988,7.4902,3.93195989196,0.0,3.33988,0.592079891957
 12/10  05:00:00,15.0513575315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.8848868737,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.9784369332,30.0366511518,8.3497,0.592085781366
 12/10  07:00:00,38.8512886763,4.08460302938,0.0274101942971,0.0,9.17985065927,19.4245,46.7412651743,26.5796194833,16.6994,3.46224569106
 12/10  08:00:00,42.0742562156,4.08460302938,0.0193137681392,0.0,9.17985065927,26.9147,43.166980061,14.6555020939,25.0491,3.46237796712
 12/10  09:00:00,42.0777997287,4.08460302938,0.0,0.0,9.17985065927,26.9147,46.1777783558,9.31687286309,33.3988,3.46210549271
 12/10  10:00:00,34.6261947295,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.8910029687,5.37914214073,25.0491,3.46276082801
 12/10  11:00:00,42.1701905823,4.08460302938,0.0158650593549,0.0,9.17985065927,26.9147,52.7519348172,0.00660026984321,41.7485,10.9968345474
 12/10  12:00:00,43.229836399,4.08460302938,0.317474197266,0.0,9.17985065927,26.9147,52.7470112676,0.0,41.7485,10.9985112676
 12/10  13:00:00,44.875778833,4.08460302938,2.58756800822,0.0,9.17985065927,26.9147,50.9945462032,0.0,41.7485,9.24604620323
 12/10  14:00:00,38.4320527316,4.08460302938,3.66715112604,0.0,9.17985065927,19.4245,42.0678383393,0.0,33.3988,8.66903833934
 12/10  15:00:00,37.8626747037,4.08460302938,3.09247545804,0.0,9.17985065927,19.4245,31.9741518017,0.0,25.0491,6.9250518017
 12/10  16:00:00,37.6111290765,4.08460302938,2.84098624585,0.0,9.17985065927,19.4245,40.3229190251,0.0,33.3988,6.9241190251
 12/10  17:00:00,45.7875173578,4.08460302938,3.53564017261,0.0,9.17985065927,26.9147,56.4483528435,0.0,50.0982,6.35015284348
 12/10  18:00:00,47.4898473996,4.08460302938,2.13576408515,0.0,9.17985065927,26.9147,59.3440387869,0.0,50.0982,9.24583878691
 12/10  19:00:00,48.0372956372,4.08460302938,1.6500986728,0.0,9.17985065927,26.9147,61.096223306,0.0,50.0982,10.998023306
 12/10  20:00:00,39.5060563538,4.08460302938,0.459201987224,0.0,9.17985065927,19.4245,44.3964623532,0.0,33.3988,10.9976623532
 12/10  21:00:00,39.0431452595,4.08460302938,0.0276470594781,0.0,9.17985065927,19.4245,42.0665984095,0.0,33.3988,8.66779840946
 12/10  22:00:00,38.9063023146,4.08460302938,0.00475478987249,0.0,9.17985065927,19.4245,36.3433682171,0.2956577616,25.0491,10.9986104555
 12/10  23:00:00,38.7631922331,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.8247594411,5.87910188663,16.6994,9.24625755444
 12/10  24:00:00,39.5140355598,4.08460302938,0.0,0.0,9.17985065927,19.4245,21.2823889049,8.31988762535,8.3497,4.61280127954
 12/11  01:00:00,22.7957733918,4.08460302938,0.0,0.0,4.58992532963,8.1892,25.4573147788,17.5042819703,3.33988,4.61315280851
 12/11  02:00:00,14.8786165595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.9006878754,0.0,0.0,0.0,1.52997510988,7.4902,3.93192619462,0.0,3.33988,0.592046194615
 12/11  04:00:00,14.9113171962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,15.0645334451,0.0,0.0,0.0,1.52997510988,7.4902,3.9319321392,0.0,3.33988,0.592052139197
 12/11  06:00:00,22.8880520142,4.08460302938,0.0,0.0,4.58992532963,8.1892,35.9987196512,27.6290196512,8.3497,0.02
 12/11  07:00:00,38.8447096639,4.08460302938,0.0221737374874,0.0,9.17985065927,19.4245,44.6090635917,24.4474385496,16.6994,3.4622250421
 12/11  08:00:00,42.0847915882,4.08460302938,0.0227933830493,0.0,9.17985065927,26.9147,52.006458078,13.6199264637,25.0491,13.3374316143
 12/11  09:00:00,42.0829178724,4.08460302938,0.0,0.0,9.17985065927,26.9147,56.7496206294,11.1848591328,33.3988,12.1659614966
 12/11  10:00:00,34.5951131492,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.1216485646,12.2405648238,25.0491,9.83198374085
 12/11  11:00:00,42.1067399407,4.08460302938,0.0141042655489,0.0,9.17985065927,26.9147,63.0674824158,12.0740140985,41.7485,9.24496831732
 12/11  12:00:00,42.8184135845,4.08460302938,0.0,0.0,9.17985065927,26.9147,55.3709914926,3.79096219674,41.7485,9.83152929587
 12/11  13:00:00,42.1561740146,4.08460302938,0.0,0.0,9.17985065927,26.9147,51.6241542924,1.20698583979,41.7485,8.66866845257
 12/11  14:00:00,34.6289783031,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.1416184703,5.6591865784,33.3988,8.08363189187
