Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  15:00:00,34.6270819257,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.5227093168,11.5497142707,25.0491,6.92389504607
 12/11  16:00:00,34.6199765927,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.9251989146,13.1769774583,33.3988,6.34942145637
 12/11  17:00:00,42.0563202624,4.08460302938,0.0218214332694,0.0,9.17985065927,26.9147,69.047155705,12.0231017659,50.0982,6.92585393912
 12/11  18:00:00,45.2177521478,4.08460302938,0.0,0.0,9.17985065927,26.9147,67.6236805348,8.28116084015,50.0982,9.24431969465
 12/11  19:00:00,46.2824959985,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.8948773932,1.63233242663,50.0982,12.1643449666
 12/11  20:00:00,38.9377382071,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.1467523484,2.99093834624,33.3988,12.7570140021
 12/11  21:00:00,38.9089412555,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.6972618263,5.72227122491,33.3988,11.5761906014
 12/11  22:00:00,38.8229627611,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.1243751848,13.9101047446,25.0491,12.1651704402
 12/11  23:00:00,38.6933938264,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.7935400944,20.2632087172,16.6994,9.83093137718
 12/11  24:00:00,39.4447897696,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.6736202338,25.5554235516,8.3497,5.76849668219
 12/12  01:00:00,22.7143197459,4.08460302938,0.0,0.0,4.58992532963,8.1892,46.6831800543,38.7303391186,3.33988,4.61296093575
 12/12  02:00:00,14.7916881777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.8141267037,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468915,0.0,3.33988,0.592074689147
 12/12  04:00:00,14.8243803493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.4781572954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.3155323,4.08460302938,0.0,0.0,4.58992532963,8.1892,59.2263353138,50.2845418181,8.3497,0.592093495688
 12/12  07:00:00,38.985241632,4.08460302938,0.012015561767,0.0,9.17985065927,19.4245,68.2915651724,48.1299614911,16.6994,3.46220368135
 12/12  08:00:00,42.0034051473,4.08460302938,0.0234112875733,0.0,9.17985065927,26.9147,76.2298952279,37.8429670423,25.0491,13.3378281855
 12/12  09:00:00,42.0156888651,4.08460302938,0.0017440228361,0.0,9.17985065927,26.9147,72.2907380466,26.7239588356,33.3988,12.1679792111
 12/12  10:00:00,34.55719775,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.0660680621,17.1833525938,25.0491,9.83361546824
 12/12  11:00:00,42.0742297916,4.08460302938,0.00410430324755,0.0,9.17985065927,26.9147,61.2053112034,10.2107951095,41.7485,9.24601609387
 12/12  12:00:00,42.8188249471,4.08460302938,0.00593155995468,0.0,9.17985065927,26.9147,51.5805797835,0.0,41.7485,9.83207978352
 12/12  13:00:00,42.2693906489,4.08460302938,0.093230558312,0.0,9.17985065927,26.9147,50.9932697853,0.0,41.7485,9.24476978528
 12/12  14:00:00,34.6416675325,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.0010666867,0.0938646168466,33.3988,7.50840206989
 12/12  15:00:00,34.6333838268,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0293892556,0.0550232806297,25.0491,6.92526597492
 12/12  16:00:00,34.6235944711,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3379150717,0.0142033047626,33.3988,6.92491176698
 12/12  17:00:00,42.0400450167,4.08460302938,0.00339212371229,0.0,9.17985065927,26.9147,57.0154628538,0.566700700341,50.0982,6.35056215345
 12/12  18:00:00,45.2155722996,4.08460302938,0.00110404668686,0.0,9.17985065927,26.9147,60.0360851098,0.691489352563,50.0982,9.24639575723
 12/12  19:00:00,46.2829464823,4.08460302938,0.00463776297217,0.0,9.17985065927,26.9147,62.2645589553,0.0,50.0982,12.1663589553
 12/12  20:00:00,38.7655202787,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.4842150073,0.749091790208,33.3988,13.3363232171
 12/12  21:00:00,38.7442809331,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.3328949258,1.93582845972,33.3988,10.9982664661
 12/12  22:00:00,38.700771194,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.861881314,8.64753042331,25.0491,12.1652508907
 12/12  23:00:00,38.6895827164,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5825971128,15.0504156959,16.6994,9.83278141687
 12/12  24:00:00,39.4489997646,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.5090867603,20.3906482466,8.3497,5.76873851365
 12/13  01:00:00,22.7338758314,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.8665958995,30.9121623863,3.33988,4.61455351322
 12/13  02:00:00,14.8094406702,0.0,0.0,0.0,1.52997510988,7.4902,3.93196382785,0.0,3.33988,0.592083827851
 12/13  03:00:00,14.8408627538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.8511767039,0.0,0.0,0.0,1.52997510988,7.4902,3.93196973023,0.0,3.33988,0.592089730227
 12/13  05:00:00,15.0074042754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.8509377816,4.08460302938,0.0,0.0,4.58992532963,8.1892,43.3086521625,34.9389521625,8.3497,0.02
 12/13  07:00:00,38.8052452256,4.08460302938,0.0201247073465,0.0,9.17985065927,19.4245,53.8588715303,33.1239211898,16.6994,4.03555034054
 12/13  08:00:00,42.0344192433,4.08460302938,0.0202523369518,0.0,9.17985065927,26.9147,64.1368204188,25.7499041464,25.0491,13.3378162724
 12/13  09:00:00,42.04872602,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.8053467554,17.2391294195,33.3988,12.1674173359
 12/13  10:00:00,34.5965704818,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.8125088275,7.9295307221,25.0491,9.83387810535
 12/13  11:00:00,42.1002735654,4.08460302938,0.00339794387445,0.0,9.17985065927,26.9147,54.5633638138,3.56862788851,41.7485,9.2462359253
 12/13  12:00:00,42.8449939728,4.08460302938,0.0120496409865,0.0,9.17985065927,26.9147,51.5813378626,0.0,41.7485,9.83283786259
 12/13  13:00:00,42.6517915899,4.08460302938,0.456179526635,0.0,9.17985065927,26.9147,50.4180613063,0.0,41.7485,8.66956130628
 12/13  14:00:00,34.7205031557,4.08460302938,0.0446653227221,0.0,9.17985065927,19.4245,41.4829772261,0.0,33.3988,8.08417722607
 12/13  15:00:00,34.6714768963,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0175865311,0.0425320926344,25.0491,6.9259544385
 12/13  16:00:00,34.6482988918,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3410067588,0.0176208945966,33.3988,6.92458586416
 12/13  17:00:00,42.0667342046,4.08460302938,0.00482674863144,0.0,9.17985065927,26.9147,56.4484750964,0.0,50.0982,6.35027509636
 12/13  18:00:00,45.2272886851,4.08460302938,0.00107218793959,0.0,9.17985065927,26.9147,59.3496306356,0.00486602461863,50.0982,9.246564611
 12/13  19:00:00,46.2640562447,4.08460302938,0.00182449824157,0.0,9.17985065927,26.9147,63.2156640882,0.949325880755,50.0982,12.1681382075
 12/13  20:00:00,38.8860293566,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.5550431642,7.81859122599,33.3988,13.3376519382
 12/13  21:00:00,38.8622776861,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.4182018562,10.0204511753,33.3988,10.9989506809
 12/13  22:00:00,38.7780224612,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.8112517706,19.5957963171,25.0491,12.1663554536
 12/13  23:00:00,38.6614006696,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.1799775761,25.0708914197,16.6994,10.4096861564
 12/13  24:00:00,39.414701215,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.1609807488,31.617778241,8.3497,5.19350250783
 12/14  01:00:00,22.6978865629,4.08460302938,0.0,0.0,4.58992532963,8.1892,49.1187971077,41.1635679017,3.33988,4.61534920594
 12/14  02:00:00,14.7869956837,0.0,0.0,0.0,1.52997510988,7.4902,3.93197264934,0.0,3.33988,0.592092649343
 12/14  03:00:00,14.8158256709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.8297234286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196381004,0.0,3.33988,0.592083810045
 12/14  05:00:00,14.9816119764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.8216753777,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.5659250949,43.6241354019,8.3497,0.592089693031
 12/14  07:00:00,38.792046285,4.08460302938,0.0204149713001,0.0,9.17985065927,19.4245,59.3002477675,39.1385053935,16.6994,3.46234237391
 12/14  08:00:00,42.0288030537,4.08460302938,0.0206896950266,0.0,9.17985065927,26.9147,68.7594583839,30.3722091658,25.0491,13.3381492181
 12/14  09:00:00,42.0416120504,4.08460302938,0.0,0.0,9.17985065927,26.9147,68.6264774498,23.0602001688,33.3988,12.167477281
 12/14  10:00:00,34.5883901196,4.08460302938,0.0,0.0,9.17985065927,19.4245,49.954260735,15.0717392977,25.0491,9.83342143729
 12/14  11:00:00,42.133153044,4.08460302938,0.00658735798645,0.0,9.17985065927,26.9147,54.0046719336,3.00834086279,41.7485,9.24783107078
 12/14  12:00:00,43.6866254275,4.08460302938,0.768857027365,0.0,9.17985065927,26.9147,51.5859594549,0.00407863175279,41.7485,9.83338082314
 12/14  13:00:00,46.1284239549,4.08460302938,3.83869198731,0.0,9.17985065927,26.9147,50.9952251625,0.0,41.7485,9.24672516246
 12/14  14:00:00,37.7402727553,4.08460302938,2.98649984988,0.0,9.17985065927,19.4245,41.4836174659,0.0,33.3988,8.0848174659
 12/14  15:00:00,36.8963411767,4.08460302938,2.13428183055,0.0,9.17985065927,19.4245,31.399986335,0.0,25.0491,6.35088633498
 12/14  16:00:00,36.6965387245,4.08460302938,1.92987153215,0.0,9.17985065927,19.4245,40.3251171797,0.0,33.3988,6.92631717971
 12/14  17:00:00,44.0259177739,4.08460302938,1.83541224168,0.0,9.17985065927,26.9147,57.024952404,0.0,50.0982,6.92675240403
 12/14  18:00:00,46.6378962894,4.08460302938,1.3207338467,0.0,9.17985065927,26.9147,58.7672003028,0.0,50.0982,8.66900030275
 12/14  19:00:00,47.679788931,4.08460302938,1.32162756726,0.0,9.17985065927,26.9147,62.8440496655,0.0,50.0982,12.7458496655
 12/14  20:00:00,39.2471477272,4.08460302938,0.230640410765,0.0,9.17985065927,19.4245,46.7363523547,0.0,33.3988,13.3375523547
 12/14  21:00:00,38.9861965791,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.4328048557,0.0358366792032,33.3988,10.9981681765
 12/14  22:00:00,38.872780236,4.08460302938,0.0,0.0,9.17985065927,19.4245,38.2969571974,1.08008089542,25.0491,12.167776302
 12/14  23:00:00,38.7403180181,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.7118018676,6.17981042578,16.6994,9.8325914418
 12/14  24:00:00,39.4979340714,4.08460302938,0.0,0.0,9.17985065927,19.4245,24.2737219208,10.1552055066,8.3497,5.76881641415
 12/15  01:00:00,22.7889219043,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.0476860843,18.0930635088,3.33988,4.61474257546
 12/15  02:00:00,14.8887721063,0.0,0.0,0.0,1.52997510988,7.4902,3.93196032367,0.0,3.33988,0.592080323667
 12/15  03:00:00,14.9306873242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.925747892,0.0,0.0,0.0,1.52997510988,7.4902,3.9319662341,0.0,3.33988,0.592086234101
 12/15  05:00:00,15.61407085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.4500896191,4.08460302938,0.0136685905813,0.0,4.58992532963,8.1892,36.9503377312,28.0085456061,8.3497,0.592092125117
 12/15  07:00:00,39.1225860369,4.08460302938,0.0254567838258,0.0,9.17985065927,19.4245,41.3641330093,21.2028206316,16.6994,3.46191237774
 12/15  08:00:00,42.1368921072,4.08460302938,0.0302068768594,0.0,9.17985065927,26.9147,44.2127842662,5.82459559691,25.0491,13.3390886693
 12/15  09:00:00,42.1829954965,4.08460302938,0.0116599653114,0.0,9.17985065927,26.9147,45.5706086726,0.00403561046251,33.3988,12.1677730622
 12/15  10:00:00,35.1279060828,4.08460302938,0.387676927172,0.0,9.17985065927,19.4245,34.8833083741,0.0,25.0491,9.83420837406
 12/15  11:00:00,44.6640370229,4.08460302938,2.40959883744,0.0,9.17985065927,26.9147,50.9951436681,0.0,41.7485,9.2466436681
 12/15  12:00:00,47.9439638495,4.08460302938,4.95367735984,0.0,9.17985065927,26.9147,51.581327818,0.0,41.7485,9.83282781798
 12/15  13:00:00,50.0510604602,4.08460302938,7.70703931671,0.0,9.17985065927,26.9147,50.9958703389,0.0,41.7485,9.24737033887
 12/15  14:00:00,41.8842946335,4.08460302938,7.08675934139,0.0,9.17985065927,19.4245,41.4833694351,0.0,33.3988,8.08456943511
 12/15  15:00:00,40.7055022092,4.08460302938,5.90482881491,0.0,9.17985065927,19.4245,31.3978669267,0.0,25.0491,6.34876692669
 12/15  16:00:00,39.8436097591,4.08460302938,5.04201510089,0.0,9.17985065927,19.4245,40.3251232787,0.0,33.3988,6.92632327867
 12/15  17:00:00,48.0453498742,4.08460302938,5.76567037242,0.0,9.17985065927,26.9147,57.0242595913,0.0,50.0982,6.9260595913
 12/15  18:00:00,51.6209493059,4.08460302938,6.23232880116,0.0,9.17985065927,26.9147,59.3447161776,0.0,50.0982,9.24651617757
 12/15  19:00:00,53.408336971,4.08460302938,6.9707718412,0.0,9.17985065927,26.9147,62.2650140388,0.0,50.0982,12.1668140388
 12/15  20:00:00,44.3550590057,4.08460302938,5.41734943362,0.0,9.17985065927,19.4245,46.7373550699,0.0,33.3988,13.3385550699
 12/15  21:00:00,43.9564988074,4.08460302938,5.0225543943,0.0,9.17985065927,19.4245,44.3967644306,0.0,33.3988,10.9979644306
 12/15  22:00:00,42.0454702494,4.08460302938,3.1609170002,0.0,9.17985065927,19.4245,37.2173078809,0.0,25.0491,12.1682078809
 12/15  23:00:00,39.528014562,4.08460302938,0.657098696016,0.0,9.17985065927,19.4245,27.1110941085,0.0,16.6994,10.4116941085
 12/15  24:00:00,39.6125290228,4.08460302938,0.0,0.0,9.17985065927,19.4245,14.2586142489,0.140306373307,8.3497,5.76860787556
 12/16  01:00:00,22.8841750851,4.08460302938,0.0,0.0,4.58992532963,8.1892,8.20742416739,0.254251834795,3.33988,4.6132923326
 12/16  02:00:00,14.947616166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.9614550119,0.0,0.0,0.0,1.52997510988,7.4902,3.9319405302,0.0,3.33988,0.592060530204
 12/16  04:00:00,14.9715893663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,15.1180840338,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229136,0.0,3.33988,0.592092291357
 12/16  06:00:00,22.9346899479,4.08460302938,0.0,0.0,4.58992532963,8.1892,28.7209485278,20.3512485278,8.3497,0.02
 12/16  07:00:00,38.871376987,4.08460302938,0.0149811169023,0.0,9.17985065927,19.4245,39.6357127022,19.4750020636,16.6994,3.46131063856
 12/16  08:00:00,42.0959223503,4.08460302938,0.0198626461429,0.0,9.17985065927,26.9147,37.9681646734,9.45718258765,25.0491,3.46188208573
 12/16  09:00:00,42.0871574688,4.08460302938,0.0,0.0,9.17985065927,26.9147,44.5941382849,7.73310689775,33.3988,3.4622313872
 12/16  10:00:00,34.5969063226,4.08460302938,0.00718241125742,0.0,9.17985065927,19.4245,50.0163908298,13.3887703003,25.0491,11.5785205296
 12/16  11:00:00,42.0785486651,4.08460302938,0.0032200535538,0.0,9.17985065927,26.9147,64.7097210497,13.1272220352,41.7485,9.83399901449
 12/16  12:00:00,42.8102303305,4.08460302938,0.0,0.0,9.17985065927,26.9147,55.312875204,1.98800921337,41.7485,11.5763659906
 12/16  13:00:00,42.1659341158,4.08460302938,0.00888498861009,0.0,9.17985065927,26.9147,52.7477288706,0.0,41.7485,10.9992288706
 12/16  14:00:00,34.6523685692,4.08460302938,0.0,0.0,9.17985065927,19.4245,43.3051775422,0.0728540486167,33.3988,9.83352349356
 12/16  15:00:00,34.6594123621,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.3179569577,0.0209330249203,25.0491,9.24792393277
 12/16  16:00:00,34.6431025455,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.6451125496,0.0,33.3988,9.2463125496
 12/16  17:00:00,42.051890609,4.08460302938,0.00958628163193,0.0,9.17985065927,26.9147,59.386084881,1.77936408312,50.0982,7.50852079789
 12/16  18:00:00,45.2181007264,4.08460302938,0.0,0.0,9.17985065927,26.9147,65.0357611108,5.68981010645,50.0982,9.24775100431
 12/16  19:00:00,46.2728239332,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.969059782,0.703998664778,50.0982,12.1668611173
 12/16  20:00:00,38.9208830401,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.6480704381,0.0830084232972,33.3988,12.1662620148
 12/16  21:00:00,38.9010711909,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.7569871788,3.77951425172,33.3988,11.578672927
 12/16  22:00:00,38.822818226,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.2549113384,5.03833563644,25.0491,12.167475702
 12/16  23:00:00,38.7096486159,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.4915015861,7.54719399623,16.6994,9.24490758986
 12/16  24:00:00,39.4695082754,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.8680319007,12.1694901353,8.3497,6.34884176535
 12/17  01:00:00,22.7565462155,4.08460302938,0.0,0.0,4.58992532963,8.1892,32.2279256132,23.1187924006,3.33988,5.76925321257
 12/17  02:00:00,14.8467445223,0.0,0.0,0.0,1.52997510988,7.4902,3.9319708416,0.0,3.33988,0.5920908416
 12/17  03:00:00,14.8837919868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  04:00:00,14.9037164452,0.0,0.0,0.0,1.52997510988,7.4902,3.93193982877,0.0,3.33988,0.592059828772
 12/17  05:00:00,15.0694779734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.911530779,4.08460302938,0.0,0.0,4.58992532963,8.1892,31.1408831675,22.1991174174,8.3497,0.592065750052
 12/17  07:00:00,38.8927550976,4.08460302938,0.025026794137,0.0,9.17985065927,19.4245,35.3208989957,15.1591930293,16.6994,3.46230596638
 12/17  08:00:00,43.1972730726,4.08460302938,0.0255522214469,0.0,9.17985065927,26.9147,28.8447482563,0.333207009995,25.0491,3.46244124636
 12/17  09:00:00,42.1483377975,4.08460302938,0.00681429228123,0.0,9.17985065927,26.9147,36.8607738309,0.0,33.3988,3.46197383091
 12/17  10:00:00,34.655233084,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0490878357,3.53802424866,25.0491,3.46196358702
 12/17  11:00:00,42.183637017,4.08460302938,0.0332107977434,0.0,9.17985065927,26.9147,53.5229941125,0.197413984694,41.7485,11.5770801279
 12/17  12:00:00,42.9056984152,4.08460302938,0.0292690251862,0.0,9.17985065927,26.9147,52.7479730104,0.0,41.7485,10.9994730104
 12/17  13:00:00,42.3163332987,4.08460302938,0.0669948284624,0.0,9.17985065927,26.9147,50.994798204,0.0,41.7485,9.24629820397
 12/17  14:00:00,34.7420487034,4.08460302938,0.0178738931125,0.0,9.17985065927,19.4245,42.1042216011,0.0365949043426,33.3988,8.66882669675
 12/17  15:00:00,34.9428943859,4.08460302938,0.19503514369,0.0,9.17985065927,19.4245,31.9753370861,0.0,25.0491,6.92623708606
 12/17  16:00:00,35.1980000708,4.08460302938,0.43922831561,0.0,9.17985065927,19.4245,40.3252186826,0.0,33.3988,6.92641868262
 12/17  17:00:00,43.6963948877,4.08460302938,1.45613851983,0.0,9.17985065927,26.9147,57.0238084386,0.0,50.0982,6.92560843857
 12/17  18:00:00,47.0815969735,4.08460302938,1.67108731478,0.0,9.17985065927,26.9147,59.3431635045,0.0,50.0982,9.24496350451
 12/17  19:00:00,48.5955272193,4.08460302938,2.18211421017,0.0,9.17985065927,26.9147,61.097112993,0.0,50.0982,10.998912993
 12/17  20:00:00,41.1527287721,4.08460302938,2.05109816797,0.0,9.17985065927,19.4245,44.3959480308,0.0,33.3988,10.9971480308
 12/17  21:00:00,41.9786136237,4.08460302938,2.87931036458,0.0,9.17985065927,19.4245,42.6469814672,0.0,33.3988,9.24818146717
 12/17  22:00:00,40.4004191049,4.08460302938,1.38036777205,0.0,9.17985065927,19.4245,36.0464378688,0.0,25.0491,10.9973378688
 12/17  23:00:00,39.1451450682,4.08460302938,0.266487274736,0.0,9.17985065927,19.4245,25.9901915261,0.0424993689459,16.6994,9.24829215711
 12/17  24:00:00,39.5891271861,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.1000593633,0.136172536083,8.3497,4.61418682726
 12/18  01:00:00,22.8549761128,4.08460302938,0.0,0.0,4.58992532963,8.1892,11.4974859762,3.54296700112,3.33988,4.6146389751
 12/18  02:00:00,14.9368570518,0.0,0.0,0.0,1.52997510988,7.4902,3.9319334342,0.0,3.33988,0.5920534342
 12/18  03:00:00,14.9582350593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.9702320557,0.0,0.0,0.0,1.52997510988,7.4902,3.93193936724,0.0,3.33988,0.592059367243
 12/18  05:00:00,15.1455304226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  06:00:00,22.9982364217,4.08460302938,0.0,0.0,4.58992532963,8.1892,15.4490765913,7.0793765913,8.3497,0.02
 12/18  07:00:00,38.9750249158,4.08460302938,0.0325826195747,0.0,9.17985065927,19.4245,23.0274529655,2.29227340649,16.6994,4.03577955903
 12/18  08:00:00,43.3038782454,4.08460302938,0.0583325262343,0.0,9.17985065927,26.9147,38.4082192844,0.0188392862789,25.0491,13.3402799981
 12/18  09:00:00,42.2206457343,4.08460302938,0.0142484081659,0.0,9.17985065927,26.9147,45.568532516,0.0,33.3988,12.169732516
 12/18  10:00:00,34.7159923819,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.5551703929,0.0936777065659,25.0491,10.4123926863
 12/18  11:00:00,42.216160036,4.08460302938,0.0101375000298,0.0,9.17985065927,26.9147,50.4190479135,0.0,41.7485,8.67054791353
 12/18  12:00:00,43.3687773968,4.08460302938,0.444921056812,0.0,9.17985065927,26.9147,52.1600248275,0.0,41.7485,10.4115248275
 12/18  13:00:00,43.4842686554,4.08460302938,1.21449442634,0.0,9.17985065927,26.9147,50.4161783555,0.0,41.7485,8.66767835554
 12/18  14:00:00,34.7738701787,4.08460302938,0.0763044525431,0.0,9.17985065927,19.4245,41.5383608084,0.0546737722174,33.3988,8.08488703617
 12/18  15:00:00,34.6853566502,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0510200592,0.0752788650606,25.0491,6.92664119411
 12/18  16:00:00,34.6845927993,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.7346317243,1.40986003622,33.3988,6.92597168808
 12/18  17:00:00,42.1769626412,4.08460302938,0.0265522416107,0.0,9.17985065927,26.9147,57.0232544118,0.0,50.0982,6.92505441184
 12/18  18:00:00,45.2812268388,4.08460302938,0.00922564444326,0.0,9.17985065927,26.9147,59.3428729784,0.0,50.0982,9.2446729784
 12/18  19:00:00,46.5059853827,4.08460302938,0.173905992624,0.0,9.17985065927,26.9147,62.2657327397,0.0,50.0982,12.1675327397
 12/18  20:00:00,38.9957986015,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.8353044709,0.0966720664229,33.3988,13.3398324045
 12/18  21:00:00,38.9816254605,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.3968415568,0.0,33.3988,10.9980415568
 12/18  22:00:00,38.8822265596,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.1441588101,2.34664717114,25.0491,12.748411639
 12/18  23:00:00,38.7494312414,4.08460302938,0.0,0.0,9.17985065927,19.4245,33.8324804886,7.30071551871,16.6994,9.83236496991
 12/18  24:00:00,39.5056395549,4.08460302938,0.0,0.0,9.17985065927,19.4245,25.236047396,11.1173066413,8.3497,5.76904075476
 12/19  01:00:00,22.7914879777,4.08460302938,0.0,0.0,4.58992532963,8.1892,26.8521554989,18.8971153402,3.33988,4.6151601587
 12/19  02:00:00,14.8763695632,0.0,0.0,0.0,1.52997510988,7.4902,3.93196942334,0.0,3.33988,0.592089423336
 12/19  03:00:00,14.8985892499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.9101248515,0.0,0.0,0.0,1.52997510988,7.4902,3.93193840598,0.0,3.33988,0.592058405977
 12/19  05:00:00,15.6124921956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.4546382382,4.08460302938,0.0,0.0,4.58992532963,8.1892,34.3811892936,25.4394249643,8.3497,0.592064329324
 12/19  07:00:00,39.1303709186,4.08460302938,0.0261843968125,0.0,9.17985065927,19.4245,41.3759880737,21.2142225579,16.6994,3.46236551578
 12/19  08:00:00,43.1763507512,4.08460302938,0.032846348345,0.0,9.17985065927,26.9147,50.8887848767,12.4999126872,25.0491,13.3397721895
 12/19  09:00:00,42.1030743195,4.08460302938,0.00695165435627,0.0,9.17985065927,26.9147,57.1466722203,11.57884501,33.3988,12.1690272103
 12/19  10:00:00,34.6109485865,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.0658297986,12.6063900754,25.0491,10.4103397232
 12/19  11:00:00,42.1269661851,4.08460302938,0.019277597673,0.0,9.17985065927,26.9147,63.3942240816,12.4001821529,41.7485,9.2455419287
 12/19  12:00:00,42.8405973964,4.08460302938,0.00130573703278,0.0,9.17985065927,26.9147,52.8530319878,1.2701846489,41.7485,9.83434733891
 12/19  13:00:00,42.6204198705,4.08460302938,0.39135158017,0.0,9.17985065927,26.9147,50.9969152843,0.0,41.7485,9.24841528431
 12/19  14:00:00,34.7497509227,4.08460302938,0.0451726748063,0.0,9.17985065927,19.4245,41.4841897112,0.0,33.3988,8.08538971122
 12/19  15:00:00,34.6978547364,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0453990858,0.0720360099536,25.0491,6.92426307584
 12/19  16:00:00,34.6969043062,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3549191441,0.0319302201465,33.3988,6.92418892393
 12/19  17:00:00,42.1128616433,4.08460302938,0.00918443378778,0.0,9.17985065927,26.9147,56.4471539882,0.0,50.0982,6.34895398819
 12/19  18:00:00,45.2542110507,4.08460302938,0.00228775330112,0.0,9.17985065927,26.9147,59.7078436173,0.360588610471,50.0982,9.24905500684
 12/19  19:00:00,46.2951885385,4.08460302938,0.00367147888014,0.0,9.17985065927,26.9147,62.2676725776,0.0,50.0982,12.1694725776
 12/19  20:00:00,38.7718641569,4.08460302938,0.0,0.0,9.17985065927,19.4245,51.5511677346,4.23258608058,33.3988,13.919781654
 12/19  21:00:00,38.7559997692,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.5938434989,6.19414888743,33.3988,11.0008946114
 12/19  22:00:00,38.6981945426,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.8568989144,15.5574710419,25.0491,12.2503278725
 12/19  23:00:00,38.6847750256,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.9417963236,20.9110419892,16.6994,10.3313543344
 12/19  24:00:00,39.4309751247,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4403349009,27.3226867628,8.3497,5.7679481381
 12/20  01:00:00,22.714674844,4.08460302938,0.0,0.0,4.58992532963,8.1892,44.7941426474,36.839589666,3.33988,4.61467298144
 12/20  02:00:00,14.8081366065,0.0,0.0,0.0,1.52997510988,7.4902,3.93193680766,0.0,3.33988,0.59205680766
 12/20  03:00:00,14.8304628757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.8456311426,0.0,0.0,0.0,1.52997510988,7.4902,3.93194273533,0.0,3.33988,0.592062735329
 12/20  05:00:00,15.0105955258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.8561504063,4.08460302938,0.0,0.0,4.58992532963,8.1892,43.149941735,34.780241735,8.3497,0.02
 12/20  07:00:00,38.8246408854,4.08460302938,0.0220444283489,0.0,9.17985065927,19.4245,50.9689458415,30.2336675165,16.6994,4.03587832505
 12/20  08:00:00,43.1183960315,4.08460302938,0.0222039229873,0.0,9.17985065927,26.9147,59.90944704,21.5197333954,25.0491,13.3406136447
 12/20  09:00:00,42.0629034155,4.08460302938,0.0,0.0,9.17985065927,26.9147,62.7470986239,17.1804946557,33.3988,12.1678039681
 12/20  10:00:00,34.5924977424,4.08460302938,0.0,0.0,9.17985065927,19.4245,48.4086557262,12.9472195676,25.0491,10.4123361587
 12/20  11:00:00,42.1210627742,4.08460302938,0.00572717912186,0.0,9.17985065927,26.9147,55.6917962185,4.69501970787,41.7485,9.24827651059
 12/20  12:00:00,42.8966175705,4.08460302938,0.020133150205,0.0,9.17985065927,26.9147,51.5904116708,0.00705092852236,41.7485,9.83486074226
 12/20  13:00:00,43.1912668414,4.08460302938,0.946973400601,0.0,9.17985065927,26.9147,50.996107192,0.0,41.7485,9.24760719197
 12/20  14:00:00,35.6030067758,4.08460302938,0.882188054414,0.0,9.17985065927,19.4245,41.4847505518,0.0,33.3988,8.08595055184
 12/20  15:00:00,34.9873548623,4.08460302938,0.26199457596,0.0,9.17985065927,19.4245,31.9735698542,0.0,25.0491,6.92446985425
 12/20  16:00:00,34.7249874825,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3244989382,0.0,33.3988,6.92569893821
 12/20  17:00:00,42.7122494999,4.08460302938,0.55922495776,0.0,9.17985065927,26.9147,57.0241921651,0.0,50.0982,6.9259921651
 12/20  18:00:00,46.238534847,4.08460302938,0.936903753957,0.0,9.17985065927,26.9147,58.7697623097,0.0,50.0982,8.67156230973
 12/20  19:00:00,47.4115343278,4.08460302938,1.06626881261,0.0,9.17985065927,26.9147,62.8452653856,0.0,50.0982,12.7470653856
 12/20  20:00:00,39.0197658056,4.08460302938,0.0285016787709,0.0,9.17985065927,19.4245,46.7677432125,0.0286160124877,33.3988,13.3403272
 12/20  21:00:00,38.9513494228,4.08460302938,0.0,0.0,9.17985065927,19.4245,44.436885116,0.0395442337654,33.3988,10.9985408822
 12/20  22:00:00,38.8626078336,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.0865139932,3.28853116514,25.0491,12.7488828281
 12/20  23:00:00,38.7276871415,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.6666437407,9.13437007554,16.6994,9.83287366517
 12/20  24:00:00,39.4645693935,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.5413276658,17.4221285403,8.3497,5.76949912551
 12/21  01:00:00,22.7404445299,4.08460302938,0.0,0.0,4.58992532963,8.1892,38.3319252803,29.8019155351,3.33988,5.19012974517
 12/21  02:00:00,14.8280203477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.856102417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.8683963786,0.0,0.0,0.0,1.52997510988,7.4902,3.93194241491,0.0,3.33988,0.592062414912
 12/21  05:00:00,15.0117289823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.8367080712,4.08460302938,0.0102577916488,0.0,4.58992532963,8.1892,52.7686938447,43.8268996785,8.3497,0.592094166188
 12/21  07:00:00,38.7772231873,4.08460302938,0.0186963798516,0.0,9.17985065927,19.4245,62.798545769,42.6363697737,16.6994,3.46277599525
 12/21  08:00:00,43.0680794,4.08460302938,0.0227000980807,0.0,9.17985065927,26.9147,71.899589987,33.5109712457,25.0491,13.3395187413
 12/21  09:00:00,42.0025411272,4.08460302938,0.00151095729734,0.0,9.17985065927,26.9147,77.5758273954,31.4283761968,33.3988,12.7486511987
 12/21  10:00:00,34.5288134656,4.08460302938,0.0,0.0,9.17985065927,19.4245,61.3127548851,26.4298961669,25.0491,9.83375871823
 12/21  11:00:00,42.0445950345,4.08460302938,0.00290342283258,0.0,9.17985065927,26.9147,70.8299086849,19.8332618028,41.7485,9.24814688211
 12/21  12:00:00,42.7805840942,4.08460302938,0.0,0.0,9.17985065927,26.9147,59.8095695353,7.65023219295,41.7485,10.4108373424
 12/21  13:00:00,42.1360938315,4.08460302938,0.00373966768733,0.0,9.17985065927,26.9147,50.4188087275,0.0,41.7485,8.6703087275
 12/21  14:00:00,34.6134800691,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5220659554,0.037165038461,33.3988,8.08610091697
 12/21  15:00:00,34.6133431331,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.6514197586,0.674878500567,25.0491,6.92744125799
 12/21  16:00:00,34.6028474215,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.0917182903,1.76605779314,33.3988,6.92686049719
 12/21  17:00:00,42.0274896259,4.08460302938,0.00538530746623,0.0,9.17985065927,26.9147,60.3931191642,3.36813275819,50.0982,6.92678640605
 12/21  18:00:00,45.1995601311,4.08460302938,0.0,0.0,9.17985065927,26.9147,63.4638352126,4.11812115944,50.0982,9.24751405318
 12/21  19:00:00,46.2512860905,4.08460302938,0.0,0.0,9.17985065927,26.9147,65.0392697656,2.77223408959,50.0982,12.1688356761
 12/21  20:00:00,38.8825508773,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.2517767572,8.93373514424,33.3988,13.919241613
 12/21  21:00:00,38.8577511597,4.08460302938,0.0,0.0,9.17985065927,19.4245,55.2759035744,10.8766275119,33.3988,11.0004760625
 12/21  22:00:00,38.7748028998,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.1129404035,20.3173626372,25.0491,12.7464777662
 12/21  23:00:00,38.6562314793,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.9574293506,28.4242730119,16.6994,9.83375633871
 12/21  24:00:00,39.4147336534,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.8761567921,33.7576005946,8.3497,5.7688561976
 12/22  01:00:00,22.688104885,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.2943288925,44.3392668796,3.33988,4.61518201288
 12/22  02:00:00,14.7721235889,0.0,0.0,0.0,1.52997510988,7.4902,3.93197102084,0.0,3.33988,0.592091020837
 12/22  03:00:00,14.7998877234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  04:00:00,14.8064520434,0.0,0.0,0.0,1.52997510988,7.4902,3.93194000858,0.0,3.33988,0.592060008582
 12/22  05:00:00,15.4656813093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  06:00:00,23.2977222864,4.08460302938,0.0,0.0,4.58992532963,8.1892,64.3702411918,55.4284752622,8.3497,0.592065929576
 12/22  07:00:00,38.9698765972,4.08460302938,0.0166340657369,0.0,9.17985065927,19.4245,72.7185273851,52.5566528193,16.6994,3.46247456578
 12/22  08:00:00,43.0422058484,4.08460302938,0.0195494699625,0.0,9.17985065927,26.9147,78.9916381795,40.6025122298,25.0491,13.3400259496
 12/22  09:00:00,41.9940551971,4.08460302938,0.0,0.0,9.17985065927,26.9147,80.0158600184,33.8688974116,33.3988,12.7481626069
 12/22  10:00:00,34.5368197937,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.5464639269,23.6622334036,25.0491,9.83513052336
 12/22  11:00:00,42.0617648436,4.08460302938,0.0023764454746,0.0,9.17985065927,26.9147,65.8709447279,14.8743557059,41.7485,9.24808902202
 12/22  12:00:00,42.8194371711,4.08460302938,0.00384124477266,0.0,9.17985065927,26.9147,52.820544391,0.660343606157,41.7485,10.4117007848
 12/22  13:00:00,42.2785014089,4.08460302938,0.091807515844,0.0,9.17985065927,26.9147,51.0017521233,0.00694200137691,41.7485,9.24631012192
 12/22  14:00:00,34.6734814668,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.9392745843,0.0321937279094,33.3988,7.50828085637
 12/22  15:00:00,34.6746718915,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0028834674,0.0262885261272,25.0491,6.92749494123
 12/22  16:00:00,34.6553255164,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3539164347,0.0277037235255,33.3988,6.92741271116
 12/22  17:00:00,42.0739920072,4.08460302938,0.00518538988566,0.0,9.17985065927,26.9147,57.0247315338,0.0,50.0982,6.92653153377
 12/22  18:00:00,45.2326306905,4.08460302938,0.00117674260685,0.0,9.17985065927,26.9147,59.4350428982,0.0890600087456,50.0982,9.24778288943
 12/22  19:00:00,46.2662188258,4.08460302938,0.00181466333046,0.0,9.17985065927,26.9147,64.0642952278,1.21770608036,50.0982,12.7483891475
 12/22  20:00:00,38.7407806885,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.990226482,8.24974872291,33.3988,13.3416777591
 12/22  21:00:00,38.7213396405,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.7828570199,10.3835792855,33.3988,11.0004777344
 12/22  22:00:00,38.6624403379,4.08460302938,0.0,0.0,9.17985065927,19.4245,60.4419374885,22.6450095911,25.0491,12.7478278974
 12/22  23:00:00,38.6478241961,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.8473619948,29.7356253588,16.6994,10.412336636
 12/22  24:00:00,39.4060025195,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.3643950322,36.2463310101,8.3497,5.76836402209
 12/23  01:00:00,22.6829047772,4.08460302938,0.0,0.0,4.58992532963,8.1892,53.76780132,45.8143449408,3.33988,4.61357637915
 12/23  02:00:00,14.7724694464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.8010814334,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150667,0.0,3.33988,0.592091506665
 12/23  04:00:00,14.8087565329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9565572297,0.0,0.0,0.0,1.52997510988,7.4902,3.93192564436,0.0,3.33988,0.592045644365
 12/23  06:00:00,22.7956976588,4.08460302938,0.0,0.0,4.58992532963,8.1892,62.1269433949,53.7572433949,8.3497,0.02
 12/23  07:00:00,38.7581802058,4.08460302938,0.0179981089878,0.0,9.17985065927,19.4245,69.3981332058,49.2367780503,16.6994,3.46195515555
 12/23  08:00:00,43.0485702231,4.08460302938,0.00950317814352,0.0,9.17985065927,26.9147,63.0857996897,34.0007468981,25.0491,4.03595279161
 12/23  09:00:00,42.0148167999,4.08460302938,0.0,0.0,9.17985065927,26.9147,61.0386916005,24.1768313293,33.3988,3.46306027118
 12/23  10:00:00,34.5698240083,4.08460302938,0.000774487439034,0.0,9.17985065927,19.4245,50.4017697273,14.3508294688,25.0491,11.0018402586
 12/23  11:00:00,42.1021734809,4.08460302938,0.00360548885827,0.0,9.17985065927,26.9147,57.7988214261,5.63742858336,41.7485,10.4128928427
 12/23  12:00:00,42.871551404,4.08460302938,0.0117263519423,0.0,9.17985065927,26.9147,53.3333051474,0.00591279643395,41.7485,11.5788923509
 12/23  13:00:00,42.6585537325,4.08460302938,0.432354531694,0.0,9.17985065927,26.9147,52.7494905121,0.0,41.7485,11.0009905121
 12/23  14:00:00,34.8329025287,4.08460302938,0.132187988795,0.0,9.17985065927,19.4245,43.8098039528,0.0,33.3988,10.4110039528
 12/23  15:00:00,34.7517842257,4.08460302938,0.0384850086745,0.0,9.17985065927,19.4245,34.2955576464,0.0,25.0491,9.2464576464
 12/23  16:00:00,34.8995888011,4.08460302938,0.195378705324,0.0,9.17985065927,19.4245,42.6444173631,0.0,33.3988,9.24561736308
 12/23  17:00:00,42.8069077599,4.08460302938,0.697194452199,0.0,9.17985065927,26.9147,57.6083680399,0.0,50.0982,7.51016803985
 12/23  18:00:00,45.6913950887,4.08460302938,0.418590552409,0.0,9.17985065927,26.9147,59.3472235552,0.0,50.0982,9.24902355523
 12/23  19:00:00,46.4865191158,4.08460302938,0.187973590039,0.0,9.17985065927,26.9147,62.8566410561,0.00988928607952,50.0982,12.7485517701
 12/23  20:00:00,38.9171946385,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.5147700352,0.946661204549,33.3988,12.1693088307
 12/23  21:00:00,38.8885280917,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.2102691598,7.23288497692,33.3988,11.5785841829
 12/23  22:00:00,38.8108146158,4.08460302938,0.0,0.0,9.17985065927,19.4245,46.1480740223,8.93013449533,25.0491,12.168839527
 12/23  23:00:00,38.696538594,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.5031557071,11.5544196212,16.6994,9.24933608587
 12/23  24:00:00,39.443126265,4.08460302938,0.0,0.0,9.17985065927,19.4245,34.2660340702,18.9896926598,8.3497,6.92664141032
 12/24  01:00:00,22.7284214815,4.08460302938,0.0,0.0,4.58992532963,8.1892,41.1184505252,32.010159099,3.33988,5.76841142621
 12/24  02:00:00,14.8186928547,0.0,0.0,0.0,1.52997510988,7.4902,3.93195345925,0.0,3.33988,0.592073459254
 12/24  03:00:00,14.8397869222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.8424442693,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936044,0.0,3.33988,0.592079360439
 12/24  05:00:00,14.9955486196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.8378607308,4.08460302938,0.0,0.0,4.58992532963,8.1892,48.2548279582,39.8851279582,8.3497,0.02
 12/24  07:00:00,38.812678717,4.08460302938,0.0212255656202,0.0,9.17985065927,19.4245,53.3491885208,32.6138920998,16.6994,4.03589642097
 12/24  08:00:00,43.0886278717,4.08460302938,0.0105812754895,0.0,9.17985065927,26.9147,50.1682525603,21.6566544669,25.0491,3.46249809338
 12/24  09:00:00,42.0608153468,4.08460302938,0.0017272477273,0.0,9.17985065927,26.9147,50.2839628788,13.4221456566,33.3988,3.46301722211
 12/24  10:00:00,34.6166334368,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6985409609,8.18643563769,25.0491,3.46300532326
 12/24  11:00:00,42.1727225548,4.08460302938,0.0157155784173,0.0,9.17985065927,26.9147,53.3333977224,0.00517624065559,41.7485,11.5797214817
 12/24  12:00:00,43.8008666097,4.08460302938,0.862311474804,0.0,9.17985065927,26.9147,53.3282728198,0.0,41.7485,11.5797728198
 12/24  13:00:00,46.3629990065,4.08460302938,4.04888339152,0.0,9.17985065927,26.9147,50.9938654719,0.0,41.7485,9.24536547191
 12/24  14:00:00,38.8975075252,4.08460302938,4.11541300118,0.0,9.17985065927,19.4245,42.069581458,0.0,33.3988,8.670781458
 12/24  15:00:00,38.1261805653,4.08460302938,3.34446251545,0.0,9.17985065927,19.4245,31.9768572947,0.0,25.0491,6.92775729466
 12/24  16:00:00,37.0973357719,4.08460302938,2.32486439521,0.0,9.17985065927,19.4245,40.3265798294,0.0,33.3988,6.92777982941
 12/24  17:00:00,45.4787581951,4.08460302938,3.25887809106,0.0,9.17985065927,26.9147,57.0255223114,0.0,50.0982,6.92732231141
 12/24  18:00:00,47.9308167617,4.08460302938,2.58112177502,0.0,9.17985065927,26.9147,59.3468673853,0.0,50.0982,9.24866738526
 12/24  19:00:00,47.78542225,4.08460302938,1.41082129496,0.0,9.17985065927,26.9147,61.6778837815,0.0,50.0982,11.5796837815
 12/24  20:00:00,39.0554960586,4.08460302938,0.0472906058085,0.0,9.17985065927,19.4245,44.44742813,0.0472499282562,33.3988,11.0013782018
 12/24  21:00:00,38.9844735403,4.08460302938,0.0,0.0,9.17985065927,19.4245,42.6491571415,0.0,33.3988,9.25035714149
 12/24  22:00:00,38.9037209818,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6947631493,0.0662827530636,25.0491,11.5793803962
 12/24  23:00:00,38.7586619193,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.8360058328,6.89043772892,16.6994,9.24616810386
 12/24  24:00:00,39.5253923886,4.08460302938,0.0,0.0,9.17985065927,19.4245,18.0715317346,5.10834875322,8.3497,4.61348298137
 12/25  01:00:00,22.8197811165,4.08460302938,0.0,0.0,4.58992532963,8.1892,18.726529957,9.61665584965,3.33988,5.76999410737
 12/25  02:00:00,14.9043216688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.9192224707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196167427,0.0,3.33988,0.592081674265
 12/25  04:00:00,14.9272191448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,15.0900827681,0.0,0.0,0.0,1.52997510988,7.4902,3.93196756241,0.0,3.33988,0.592087562406
 12/25  06:00:00,22.9660446285,4.08460302938,0.0149144238829,0.0,4.58992532963,8.1892,24.9521259258,16.5824259258,8.3497,0.02
 12/25  07:00:00,38.9347503972,4.08460302938,0.0289684460707,0.0,9.17985065927,19.4245,29.3462688195,8.61063331936,16.6994,4.03623550016
 12/25  08:00:00,43.2277218742,4.08460302938,0.0336715696967,0.0,9.17985065927,26.9147,28.5113992098,0.0,25.0491,3.46229920981
 12/25  09:00:00,42.209875855,4.08460302938,0.0322216571592,0.0,9.17985065927,26.9147,36.8613719917,0.0,33.3988,3.4625719917
 12/25  10:00:00,34.7229758303,4.08460302938,0.00274654705994,0.0,9.17985065927,19.4245,28.5681715166,0.057000733947,25.0491,3.4620707827
 12/25  11:00:00,42.5133937208,4.08460302938,0.287527489495,0.0,9.17985065927,26.9147,53.3279965868,0.0,41.7485,11.5794965868
 12/25  12:00:00,43.6718656167,4.08460302938,0.732683938378,0.0,9.17985065927,26.9147,53.3282842129,0.0,41.7485,11.5797842129
 12/25  13:00:00,43.2992942728,4.08460302938,1.02901039525,0.0,9.17985065927,26.9147,50.4169785757,0.0,41.7485,8.66847857567
 12/25  14:00:00,36.1246945618,4.08460302938,1.38113460554,0.0,9.17985065927,19.4245,42.6488388272,0.0,33.3988,9.25003882723
 12/25  15:00:00,36.8057475898,4.08460302938,2.04351563378,0.0,9.17985065927,19.4245,31.9756776352,0.0,25.0491,6.92657763524
 12/25  16:00:00,36.9707456987,4.08460302938,2.20460568466,0.0,9.17985065927,19.4245,40.3265160961,0.0,33.3988,6.92771609614
 12/25  17:00:00,44.9713667101,4.08460302938,2.78636090014,0.0,9.17985065927,26.9147,57.0248671835,0.0,50.0982,6.92666718352
 12/25  18:00:00,46.0146062229,4.08460302938,1.75509029134,0.0,9.17985065927,26.9147,59.3481040183,0.0,50.0982,9.2499040183
 12/25  19:00:00,48.0039601321,4.08460302938,1.63319285192,0.0,9.17985065927,26.9147,61.6770480141,0.0,50.0982,11.5788480141
 12/25  20:00:00,39.8817345661,4.08460302938,0.839336762952,0.0,9.17985065927,19.4245,44.9761447647,0.0,33.3988,11.5773447647
 12/25  21:00:00,39.290914169,4.08460302938,0.27297964265,0.0,9.17985065927,19.4245,42.0693933733,0.0,33.3988,8.67059337332
 12/25  22:00:00,38.913649636,4.08460302938,0.00305908290326,0.0,9.17985065927,19.4245,36.7119011236,0.0829918196233,25.0491,11.579809304
 12/25  23:00:00,38.7700573904,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.5590717281,0.612035489503,16.6994,9.24763623862
 12/25  24:00:00,39.4947139583,4.08460302938,0.0,0.0,9.17985065927,19.4245,19.4223650232,6.4584107232,8.3497,4.6142543
 12/26  01:00:00,22.7692152438,4.08460302938,0.0,0.0,4.58992532963,8.1892,28.5386694515,20.5836311101,3.33988,4.61515834133
 12/26  02:00:00,14.8516310011,0.0,0.0,0.0,1.52997510988,7.4902,3.93196373274,0.0,3.33988,0.59208373274
 12/26  03:00:00,14.8666097588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.8711447569,0.0,0.0,0.0,1.52997510988,7.4902,3.93194378458,0.0,3.33988,0.592063784577
 12/26  05:00:00,15.5280576801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.3455009815,4.08460302938,0.0,0.0,4.58992532963,8.1892,49.9069546703,40.965184971,8.3497,0.592069699354
 12/26  07:00:00,39.0219914344,4.08460302938,0.0194530447377,0.0,9.17985065927,19.4245,58.4123316319,38.2506343864,16.6994,3.4622972455
 12/26  08:00:00,43.0876904508,4.08460302938,0.0226201562311,0.0,9.17985065927,26.9147,67.3659269043,28.9770675954,25.0491,13.3397593088
 12/26  09:00:00,42.0384860123,4.08460302938,0.0,0.0,9.17985065927,26.9147,67.0863697132,20.9383413627,33.3988,12.7492283505
 12/26  10:00:00,34.5819403412,4.08460302938,0.0,0.0,9.17985065927,19.4245,47.5068179473,12.0451724491,25.0491,10.4125454982
 12/26  11:00:00,42.082864225,4.08460302938,0.00331156626136,0.0,9.17985065927,26.9147,61.7244404574,10.7293830883,41.7485,9.24655736905
 12/26  12:00:00,42.8084706832,4.08460302938,0.0,0.0,9.17985065927,26.9147,53.0748766674,1.49122539353,41.7485,9.8351512739
 12/26  13:00:00,42.2942101599,4.08460302938,0.11181650751,0.0,9.17985065927,26.9147,51.0073215508,0.00984613717149,41.7485,9.24897541362
 12/26  14:00:00,34.6795656624,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.5366626072,0.052474172633,33.3988,8.08538843454
 12/26  15:00:00,34.6837483316,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0308440141,0.054718116414,25.0491,6.92702589768
 12/26  16:00:00,34.6512527824,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.349206857,0.0232439092857,33.3988,6.92716294771
 12/26  17:00:00,42.0575718398,4.08460302938,0.00512104825828,0.0,9.17985065927,26.9147,57.0245406162,0.0,50.0982,6.92634061616
 12/26  18:00:00,44.1623559596,4.08460302938,0.00230571475982,0.0,9.17985065927,26.9147,59.4377645148,0.0898934585335,50.0982,9.24967105624
 12/26  19:00:00,46.2604912571,4.08460302938,0.00194964837427,0.0,9.17985065927,26.9147,63.9940958671,1.14662679341,50.0982,12.7492690737
 12/26  20:00:00,38.73896181,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.8642671855,8.12453992216,33.3988,13.3409272633
 12/26  21:00:00,38.7184967923,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.9913396879,13.0138639205,33.3988,11.5786757674
 12/26  22:00:00,38.6641259645,4.08460302938,0.0,0.0,9.17985065927,19.4245,62.0336102401,24.2350671943,25.0491,12.7494430459
 12/26  23:00:00,38.6541292267,4.08460302938,0.0,0.0,9.17985065927,19.4245,56.2365880884,29.7022268698,16.6994,9.83496121863
 12/26  24:00:00,39.4114178462,4.08460302938,0.0,0.0,9.17985065927,19.4245,50.2892497827,36.169513152,8.3497,5.77003663069
 12/27  01:00:00,22.6802236523,4.08460302938,0.0,0.0,4.58992532963,8.1892,56.9900183134,48.462502709,3.33988,5.18763560441
 12/27  02:00:00,14.7716082751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.7976052175,0.0,0.0,0.0,1.52997510988,7.4902,3.93196755641,0.0,3.33988,0.59208755641
 12/27  04:00:00,14.8067449928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.9516869039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.7863589796,4.08460302938,0.0,0.0,4.58992532963,8.1892,65.9255356559,56.9837422207,8.3497,0.592093435221
 12/27  07:00:00,38.7512987043,4.08460302938,0.018154403809,0.0,9.17985065927,19.4245,72.6019278998,52.4405609454,16.6994,3.46196695435
 12/27  08:00:00,43.0463912204,4.08460302938,0.0206690615644,0.0,9.17985065927,26.9147,82.1002540509,43.1303577722,25.0491,13.9207962787
 12/27  09:00:00,42.0067498124,4.08460302938,0.0,0.0,9.17985065927,26.9147,78.0160711228,32.4465818922,33.3988,12.1706892306
 12/27  10:00:00,34.5598855348,4.08460302938,0.0,0.0,9.17985065927,19.4245,54.2691264562,18.8062677317,25.0491,10.4137587245
 12/27  11:00:00,42.07892413,4.08460302938,0.00198576010902,0.0,9.17985065927,26.9147,61.1027756801,10.1044306984,41.7485,9.24984498165
 12/27  12:00:00,42.840021384,4.08460302938,0.00648739135318,0.0,9.17985065927,26.9147,52.1617672934,0.0,41.7485,10.4132672934
 12/27  13:00:00,42.6033367155,4.08460302938,0.401940151448,0.0,9.17985065927,26.9147,50.9961423573,0.0,41.7485,9.24764235732
 12/27  14:00:00,34.8489249639,4.08460302938,0.161457190279,0.0,9.17985065927,19.4245,41.4849820787,0.0,33.3988,8.08618207869
 12/27  15:00:00,34.6871570356,4.08460302938,0.0,0.0,9.17985065927,19.4245,31.9750447062,0.0,25.0491,6.9259447062
 12/27  16:00:00,34.6717097066,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.3510342148,0.0260384347418,33.3988,6.92619578006
 12/27  17:00:00,42.2504844021,4.08460302938,0.162333481005,0.0,9.17985065927,26.9147,57.025286206,0.0,50.0982,6.92708620605
 12/27  18:00:00,44.4934631143,4.08460302938,0.292998572856,0.0,9.17985065927,26.9147,59.3464744007,0.0,50.0982,9.24827440074
