Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  19:00:00,46.4346475255,4.08460302938,0.143201887892,0.0,9.17985065927,26.9147,62.5497471065,0.00994598899105,50.0982,12.4416011175
 12/27  20:00:00,38.8972399197,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.4763738574,5.42527741577,33.3988,13.6522964416
 12/27  21:00:00,38.8527240645,4.08460302938,0.0,0.0,9.17985065927,19.4245,57.2813077128,12.3025075897,33.3988,11.5800001231
 12/27  22:00:00,38.769724004,4.08460302938,0.0,0.0,9.17985065927,19.4245,58.2058861223,20.9866446654,25.0491,12.1701414569
 12/27  23:00:00,38.6586287641,4.08460302938,0.0,0.0,9.17985065927,19.4245,52.0279644804,24.9156312468,16.6994,10.4129332336
 12/27  24:00:00,39.4118072314,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.5757955854,31.4569714945,8.3497,5.7691240909
 12/28  01:00:00,22.6882000162,4.08460302938,0.0,0.0,4.58992532963,8.1892,52.2944346104,43.7643447661,3.33988,5.19020984435
 12/28  02:00:00,14.7740621506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7912258546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  04:00:00,14.8023160044,0.0,0.0,0.0,1.52997510988,7.4902,3.93194703687,0.0,3.33988,0.592067036868
 12/28  05:00:00,14.9515608257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  06:00:00,22.7847986797,4.08460302938,0.0,0.0,4.58992532963,8.1892,65.788033974,56.8462610275,8.3497,0.592072946499
 12/28  07:00:00,38.7584441239,4.08460302938,0.0187609929815,0.0,9.17985065927,19.4245,69.7766117733,49.6147239323,16.6994,3.46248784096
 12/28  08:00:00,43.0617566233,4.08460302938,0.0218908198045,0.0,9.17985065927,26.9147,77.951827056,38.9831595605,25.0491,13.9195674954
 12/28  09:00:00,42.0398334728,4.08460302938,0.00123230068812,0.0,9.17985065927,26.9147,69.1326917596,23.5633119408,33.3988,12.1705798188
 12/28  10:00:00,34.6040116684,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.3664285467,9.90322827706,25.0491,10.4141002696
 12/28  11:00:00,42.1382339568,4.08460302938,0.00663922510204,0.0,9.17985065927,26.9147,52.5027406887,1.50484317729,41.7485,9.24939751143
 12/28  12:00:00,43.0831700396,4.08460302938,0.195197132733,0.0,9.17985065927,26.9147,52.1609249715,0.0,41.7485,10.4124249715
 12/28  13:00:00,43.9847395865,4.08460302938,1.73571496317,0.0,9.17985065927,26.9147,50.9956129491,0.0,41.7485,9.24711294906
 12/28  14:00:00,37.0959240408,4.08460302938,2.35379511234,0.0,9.17985065927,19.4245,41.4851843397,0.0,33.3988,8.08638433974
 12/28  15:00:00,36.7218536813,4.08460302938,1.96948363041,0.0,9.17985065927,19.4245,31.9749256765,0.0,25.0491,6.92582567647
 12/28  16:00:00,36.0768161265,4.08460302938,1.32411890015,0.0,9.17985065927,19.4245,40.3254733124,0.0,33.3988,6.92667331243
 12/28  17:00:00,44.1104646538,4.08460302938,1.93550463538,0.0,9.17985065927,26.9147,57.0248733206,0.0,50.0982,6.92667332064
 12/28  18:00:00,46.2422763728,4.08460302938,1.97274934548,0.0,9.17985065927,26.9147,59.3468547828,0.0,50.0982,9.24865478283
 12/28  19:00:00,48.1052069203,4.08460302938,1.73817489705,0.0,9.17985065927,26.9147,62.8483408834,0.0,50.0982,12.7501408834
 12/28  20:00:00,39.5785481023,4.08460302938,0.549514306272,0.0,9.17985065927,19.4245,46.7418050821,0.0,33.3988,13.3430050821
 12/28  21:00:00,39.3217520044,4.08460302938,0.304836745295,0.0,9.17985065927,19.4245,44.978839616,0.0,33.3988,11.580039616
 12/28  22:00:00,38.9266775424,4.08460302938,0.0,0.0,9.17985065927,19.4245,37.8169409031,0.0181637958688,25.0491,12.7496771072
 12/28  23:00:00,38.7857543214,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.6334723366,0.100246456591,16.6994,9.83382588002
 12/28  24:00:00,39.5306322035,4.08460302938,0.0,0.0,9.17985065927,19.4245,15.7546004314,1.06040845306,8.3497,6.34449197838
 12/29  01:00:00,22.8143588164,4.08460302938,0.0,0.0,4.58992532963,8.1892,16.6433586685,8.68978253662,3.33988,4.61369613192
 12/29  02:00:00,14.9074453801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.9372209766,0.0,0.0,0.0,1.52997510988,7.4902,3.93193195258,0.0,3.33988,0.59205195258
 12/29  04:00:00,14.9600810256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.7114565461,0.0,0.0,0.0,1.52997510988,7.4902,3.93193788798,0.0,3.33988,0.592057887983
 12/29  06:00:00,23.5464145934,4.08460302938,0.0,0.0,4.58992532963,8.1892,19.7788123419,11.4091123419,8.3497,0.02
 12/29  07:00:00,39.2270384132,4.08460302938,0.0316269909865,0.0,9.17985065927,19.4245,24.4321960688,4.27060564435,16.6994,3.46219042442
 12/29  08:00:00,43.2819202279,4.08460302938,0.051576792019,0.0,9.17985065927,26.9147,38.9894972002,0.0168739400334,25.0491,13.9235232602
 12/29  09:00:00,42.2117702127,4.08460302938,0.0146992066393,0.0,9.17985065927,26.9147,46.1483697498,0.0,33.3988,12.7495697498
 12/29  10:00:00,34.7101820175,4.08460302938,0.0,0.0,9.17985065927,19.4245,35.4829547536,0.0195933749367,25.0491,10.4142613786
 12/29  11:00:00,42.4887713181,4.08460302938,0.295763445688,0.0,9.17985065927,26.9147,50.4195782744,0.0,41.7485,8.67107827438
 12/29  12:00:00,44.8146554817,4.08460302938,1.89981986104,0.0,9.17985065927,26.9147,52.1621211831,0.0,41.7485,10.4136211831
 12/29  13:00:00,46.5553502495,4.08460302938,4.28554913572,0.0,9.17985065927,26.9147,50.9987773459,0.0,41.7485,9.25027734588
 12/29  14:00:00,39.0088400895,4.08460302938,4.25472845969,0.0,9.17985065927,19.4245,41.4850735075,0.0,33.3988,8.08627350745
 12/29  15:00:00,38.1585233603,4.08460302938,3.39604047523,0.0,9.17985065927,19.4245,31.9769681073,0.0,25.0491,6.92786810729
 12/29  16:00:00,36.7857665211,4.08460302938,2.0475491489,0.0,9.17985065927,19.4245,40.3265175888,0.0,33.3988,6.92771758878
 12/29  17:00:00,43.6886113847,4.08460302938,1.5602505763,0.0,9.17985065927,26.9147,57.6007807646,0.0,50.0982,7.5025807646
 12/29  18:00:00,45.4816093394,4.08460302938,1.25161975781,0.0,9.17985065927,26.9147,59.3446651351,0.0,50.0982,9.24646513508
 12/29  19:00:00,47.6771416087,4.08460302938,1.3414543604,0.0,9.17985065927,26.9147,62.2686380912,0.0,50.0982,12.1704380912
 12/29  20:00:00,39.0439970066,4.08460302938,0.221211867365,0.0,9.17985065927,19.4245,47.3311149645,0.0106182524656,33.3988,13.921696712
 12/29  21:00:00,38.7997900731,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.051990862,0.0733975525202,33.3988,11.5797933095
 12/29  22:00:00,38.7297727485,4.08460302938,0.0,0.0,9.17985065927,19.4245,41.4293613279,4.2095868844,25.0491,12.1706744435
 12/29  23:00:00,38.704710184,4.08460302938,0.0,0.0,9.17985065927,19.4245,39.7639009861,12.6517721164,16.6994,10.4127288697
 12/29  24:00:00,39.458825033,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.6141050624,18.4952902478,8.3497,5.76911481457
 12/30  01:00:00,22.7392211597,4.08460302938,0.0,0.0,4.58992532963,8.1892,37.9234126659,29.393557674,3.33988,5.18997499191
 12/30  02:00:00,14.8252810077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.8545059676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.8603289068,0.0,0.0,0.0,1.52997510988,7.4902,3.93195658387,0.0,3.33988,0.592076583871
 12/30  05:00:00,15.0069875497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.8466855583,4.08460302938,0.0,0.0,4.58992532963,8.1892,48.3787971845,39.437014706,8.3497,0.59208247853
 12/30  07:00:00,38.79815325,4.08460302938,0.0205088887227,0.0,9.17985065927,19.4245,60.5010782418,40.3392998995,16.6994,3.46237834224
 12/30  08:00:00,43.0741542919,4.08460302938,0.0105430338244,0.0,9.17985065927,26.9147,56.98357318,28.4724328854,25.0491,3.4620402946
 12/30  09:00:00,42.0510959638,4.08460302938,0.0,0.0,9.17985065927,26.9147,53.3574871264,15.9216954731,33.3988,4.03699165327
 12/30  10:00:00,34.6169631048,4.08460302938,0.000908300874658,0.0,9.17985065927,19.4245,41.3470253864,4.71670682686,25.0491,11.5812185595
 12/30  11:00:00,42.134826414,4.08460302938,0.00648623984453,0.0,9.17985065927,26.9147,51.7174782861,0.132354245004,41.7485,9.83662404113
 12/30  12:00:00,43.0933594773,4.08460302938,0.209238232132,0.0,9.17985065927,26.9147,53.3369038212,0.00681603136544,41.7485,11.5815877899
 12/30  13:00:00,43.2599056176,4.08460302938,1.01896168733,0.0,9.17985065927,26.9147,53.3288724487,0.0,41.7485,11.5803724487
 12/30  14:00:00,36.5782410814,4.08460302938,1.84796428866,0.0,9.17985065927,19.4245,43.8138277724,0.0,33.3988,10.4150277724
 12/30  15:00:00,36.7457836951,4.08460302938,2.00158624722,0.0,9.17985065927,19.4245,34.2962816121,0.0,25.0491,9.24718161208
 12/30  16:00:00,36.6342680169,4.08460302938,1.90166643257,0.0,9.17985065927,19.4245,42.6457400594,0.0,33.3988,9.24694005938
 12/30  17:00:00,44.3251130316,4.08460302938,2.18653430758,0.0,9.17985065927,26.9147,58.1850263585,0.0,50.0982,8.08682635849
 12/30  18:00:00,45.5727267984,4.08460302938,1.32634309134,0.0,9.17985065927,26.9147,59.3475191499,0.0,50.0982,9.24931914992
 12/30  19:00:00,47.5407241333,4.08460302938,1.19965012975,0.0,9.17985065927,26.9147,62.8487880227,0.0,50.0982,12.7505880227
 12/30  20:00:00,39.0741112808,4.08460302938,0.0993983597828,0.0,9.17985065927,19.4245,45.6039428618,0.0335596925179,33.3988,12.1715831693
 12/30  21:00:00,38.9213997164,4.08460302938,0.0,0.0,9.17985065927,19.4245,45.3771491434,0.398707889252,33.3988,11.5796412541
 12/30  22:00:00,38.8300846766,4.08460302938,0.0,0.0,9.17985065927,19.4245,40.9119960106,3.11276509887,25.0491,12.7501309117
 12/30  23:00:00,38.7155739958,4.08460302938,0.0,0.0,9.17985065927,19.4245,32.0721954046,6.12628275385,16.6994,9.24651265076
 12/30  24:00:00,39.4885869471,4.08460302938,0.0,0.0,9.17985065927,19.4245,23.6388410578,8.36387415009,8.3497,6.92526690775
 12/31  01:00:00,22.7715661385,4.08460302938,0.0,0.0,4.58992532963,8.1892,29.7415917295,20.6325919694,3.33988,5.76911976011
 12/31  02:00:00,14.8561707437,0.0,0.0,0.0,1.52997510988,7.4902,3.93194070418,0.0,3.33988,0.592060704176
 12/31  03:00:00,14.8856960901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.8926212647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  05:00:00,15.0560673364,0.0,0.0,0.0,1.52997510988,7.4902,3.93194662564,0.0,3.33988,0.592066625643
 12/31  06:00:00,22.9278831915,4.08460302938,0.0125549596949,0.0,4.58992532963,8.1892,31.9730502156,23.6033502156,8.3497,0.02
 12/31  07:00:00,38.8900111158,4.08460302938,0.021127416362,0.0,9.17985065927,19.4245,38.0375936956,17.3015547615,16.6994,4.03663893407
 12/31  08:00:00,43.1792488902,4.08460302938,0.0140301602779,0.0,9.17985065927,26.9147,31.1030025038,2.59120884005,25.0491,3.46269366376
 12/31  09:00:00,42.1523174453,4.08460302938,0.0143531265994,0.0,9.17985065927,26.9147,36.8613229881,0.0,33.3988,3.46252298809
 12/31  10:00:00,34.6892590567,4.08460302938,0.00579145684753,0.0,9.17985065927,19.4245,29.1141097366,0.0280779685332,25.0491,4.03693176804
 12/31  11:00:00,42.5273627801,4.08460302938,0.311471693003,0.0,9.17985065927,26.9147,52.7586842106,0.00741455223669,41.7485,11.0027696584
 12/31  12:00:00,45.9915210693,4.08460302938,3.01653550032,0.0,9.17985065927,26.9147,53.3303037921,0.0,41.7485,11.5818037921
 12/31  13:00:00,47.957560026,4.08460302938,5.62303527933,0.0,9.17985065927,26.9147,50.9974043609,0.0,41.7485,9.24890436093
 12/31  14:00:00,40.3407580636,4.08460302938,5.54903679156,0.0,9.17985065927,19.4245,42.6485698112,0.0,33.3988,9.24976981116
 12/31  15:00:00,39.7639264401,4.08460302938,4.96743782816,0.0,9.17985065927,19.4245,31.9766288482,0.0,25.0491,6.92752884825
 12/31  16:00:00,39.3784487586,4.08460302938,4.58201976871,0.0,9.17985065927,19.4245,40.3270987988,0.0,33.3988,6.92829879882
 12/31  17:00:00,47.6585638948,4.08460302938,5.39717452258,0.0,9.17985065927,26.9147,57.6008879753,0.0,50.0982,7.5026879753
 12/31  18:00:00,48.5453754617,4.08460302938,4.23711425617,0.0,9.17985065927,26.9147,59.3469588121,0.0,50.0982,9.24875881211
 12/31  19:00:00,49.9620683479,4.08460302938,3.55549999336,0.0,9.17985065927,26.9147,61.1008739255,0.0,50.0982,11.0026739255
 12/31  20:00:00,40.2875590974,4.08460302938,1.22651313259,0.0,9.17985065927,19.4245,44.9793643632,0.0,33.3988,11.5805643632
 12/31  21:00:00,39.3808989137,4.08460302938,0.352015910678,0.0,9.17985065927,19.4245,42.6473186759,0.0,33.3988,9.24851867593
 12/31  22:00:00,38.9310701345,4.08460302938,0.0,0.0,9.17985065927,19.4245,36.6595595563,0.0310945524124,25.0491,11.5793650039
 12/31  23:00:00,38.7982194656,4.08460302938,0.0,0.0,9.17985065927,19.4245,26.0341403087,0.0861431216581,16.6994,9.24859718703
 12/31  24:00:00,39.5416123525,4.08460302938,0.0,0.0,9.17985065927,19.4245,13.3229739422,0.358316168971,8.3497,4.61495777318
